Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,1,7,15,25.5,5.0,1.05,5.95,5.5,0.0,0.0
2018,1,1,7,30,51.0,10.0,1.0,6.3,11.0,7.87,0.0
2018,1,1,7,45,107.5,23.5,0.95,6.6,32.5,17.71,2.79
2018,1,1,8,0,164.0,37.0,0.9,6.9,54.0,27.71,18.33
2018,1,1,8,15,207.0,51.0,0.95,7.3,82.5,37.85,28.36
2018,1,1,8,30,250.0,65.0,1.0,7.7,111.0,58.37,39.62
2018,1,1,8,45,304.0,76.0,1.0,8.1,145.5,92.0,61.55
2018,1,1,9,0,358.0,87.0,1.0,8.5,180.0,132.36,92.73
2018,1,1,9,15,418.5,92.5,1.0,9.1,217.0,176.29,129.02
2018,1,1,9,30,479.0,98.0,1.0,9.7,254.0,227.17,172.51
2018,1,1,9,45,482.0,109.5,1.0,10.25,280.0,270.54,211.62
2018,1,1,10,0,485.0,121.0,1.0,10.8,306.0,314.02,249.93
2018,1,1,10,15,554.0,116.5,0.9,11.45,342.5,378.19,302.57
2018,1,1,10,30,623.0,112.0,0.8,12.1,379.0,443.92,354.99
2018,1,1,10,45,639.5,112.5,0.7,12.75,398.5,490.68,391.34
2018,1,1,11,0,656.0,113.0,0.6,13.4,418.0,537.6,426.51
2018,1,1,11,15,717.0,102.5,0.5,13.85,444.5,602.15,473.96
2018,1,1,11,30,778.0,92.0,0.4,14.3,471.0,666.59,519.53
2018,1,1,11,45,777.5,94.0,0.3,14.75,477.5,704.16,543.46
2018,1,1,12,0,777.0,96.0,0.2,15.2,484.0,739.33,564.66
2018,1,1,12,15,732.0,107.5,0.2,15.4,472.5,751.25,571.8
2018,1,1,12,30,687.0,119.0,0.2,15.6,461.0,753.58,572.88
2018,1,1,12,45,667.0,120.5,0.25,15.85,448.0,761.31,578.6
2018,1,1,13,0,647.0,122.0,0.3,16.1,435.0,765.39,581.91
2018,1,1,13,15,676.5,109.5,0.3,16.05,427.5,795.66,603.03
2018,1,1,13,30,706.0,97.0,0.3,16.0,420.0,823.32,621.95
2018,1,1,13,45,701.0,92.0,0.35,16.0,399.5,824.94,624.31
2018,1,1,14,0,696.0,87.0,0.4,16.0,379.0,823.39,625.09
2018,1,1,14,15,700.5,80.0,0.4,15.75,356.5,825.21,627.91
2018,1,1,14,30,705.0,73.0,0.4,15.5,334.0,823.9,628.55
2018,1,1,14,45,663.5,72.0,0.45,15.25,299.0,783.39,603.22
2018,1,1,15,0,622.0,71.0,0.5,15.0,264.0,740.34,575.85
2018,1,1,15,15,593.5,64.5,0.5,15.0,229.0,700.13,548.08
2018,1,1,15,30,565.0,58.0,0.5,15.0,194.0,658.12,517.68
2018,1,1,15,45,484.0,53.0,0.6,14.05,154.5,568.12,453.14
2018,1,1,16,0,403.0,48.0,0.7,13.1,115.0,478.84,385.36
2018,1,1,16,15,293.0,39.5,0.75,12.75,80.5,359.49,288.18
2018,1,1,16,30,183.0,31.0,0.8,12.4,46.0,250.36,180.74
2018,1,1,16,45,101.0,17.0,0.8,12.0,24.5,95.93,0.0
2018,1,1,17,0,19.0,3.0,0.8,11.6,3.0,17.3,0.0
2018,1,1,17,15,9.5,1.5,0.8,11.35,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,7,15,10.5,3.0,0.9,8.05,3.0,0.0,0.0
2018,1,2,7,30,21.0,6.0,0.8,8.5,6.0,4.72,0.0
2018,1,2,7,45,10.5,15.5,0.65,9.0,15.5,12.12,0.0
2018,1,2,8,0,0.0,25.0,0.5,9.5,25.0,19.1,10.76
2018,1,2,8,15,0.0,36.5,0.5,10.1,36.5,27.72,19.09
2018,1,2,8,30,0.0,48.0,0.5,10.7,48.0,36.35,25.74
2018,1,2,8,45,1.0,63.5,0.5,11.3,64.0,48.19,36.04
2018,1,2,9,0,2.0,79.0,0.5,11.9,80.0,60.47,46.55
2018,1,2,9,15,6.0,97.0,0.4,12.5,99.0,75.75,59.33
2018,1,2,9,30,10.0,115.0,0.3,13.1,118.0,91.94,72.68
2018,1,2,9,45,28.5,134.5,0.25,13.65,145.0,119.45,95.01
2018,1,2,10,0,47.0,154.0,0.2,14.2,172.0,146.8,117.02
2018,1,2,10,15,38.0,153.0,0.15,14.75,168.0,145.82,115.99
2018,1,2,10,30,29.0,152.0,0.1,15.3,164.0,143.58,113.93
2018,1,2,10,45,14.5,118.5,0.05,15.85,124.5,101.34,79.14
2018,1,2,11,0,0.0,85.0,0.0,16.4,85.0,65.45,49.31
2018,1,2,11,15,0.0,91.5,0.05,16.75,91.5,70.76,53.73
2018,1,2,11,30,0.0,98.0,0.1,17.1,98.0,76.17,58.05
2018,1,2,11,45,1.5,124.0,0.15,17.4,125.0,99.66,77.23
2018,1,2,12,0,3.0,150.0,0.2,17.7,152.0,124.61,97.3
2018,1,2,12,15,10.0,161.0,0.2,17.75,166.0,141.36,110.89
2018,1,2,12,30,17.0,172.0,0.2,17.8,180.0,159.19,125.34
2018,1,2,12,45,54.0,192.0,0.2,17.9,218.0,231.83,183.93
2018,1,2,13,0,91.0,212.0,0.2,18.0,256.0,294.04,232.78
2018,1,2,13,15,88.5,202.0,0.2,17.9,243.5,285.35,225.96
2018,1,2,13,30,86.0,192.0,0.2,17.8,231.0,276.27,219.44
2018,1,2,13,45,102.5,184.5,0.25,17.7,229.0,288.38,230.2
2018,1,2,14,0,119.0,177.0,0.3,17.6,227.0,322.09,257.28
2018,1,2,14,15,114.5,158.0,0.3,17.3,203.5,298.08,239.26
2018,1,2,14,30,110.0,139.0,0.3,17.0,180.0,273.1,220.73
2018,1,2,14,45,176.0,130.0,0.25,16.65,188.5,330.47,268.54
2018,1,2,15,0,242.0,121.0,0.2,16.3,197.0,408.43,329.9
2018,1,2,15,15,165.0,108.5,0.2,16.3,157.0,299.75,243.59
2018,1,2,15,30,88.0,96.0,0.2,16.3,117.0,214.02,173.78
2018,1,2,15,45,68.0,79.0,0.4,15.35,93.5,175.39,142.85
2018,1,2,16,0,48.0,62.0,0.6,14.4,70.0,120.12,96.66
2018,1,2,16,15,32.0,46.0,0.65,13.9,50.5,87.97,68.27
2018,1,2,16,30,16.0,30.0,0.7,13.4,31.0,54.33,35.95
2018,1,2,16,45,10.5,16.5,0.75,12.9,17.0,21.58,0.0
2018,1,2,17,0,5.0,3.0,0.8,12.4,3.0,6.3,0.0
2018,1,2,17,15,2.5,1.5,0.75,12.15,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.0,9.0,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,9.3,2.0,1.57,0.0
2018,1,3,7,45,0.0,4.0,0.95,9.6,4.0,3.02,0.0
2018,1,3,8,0,0.0,6.0,0.9,9.9,6.0,4.54,0.0
2018,1,3,8,15,0.0,7.0,0.85,10.2,7.0,5.3,0.0
2018,1,3,8,30,0.0,8.0,0.8,10.5,8.0,6.06,0.0
2018,1,3,8,45,0.0,9.5,0.75,10.75,9.5,7.2,0.63
2018,1,3,9,0,0.0,11.0,0.7,11.0,11.0,8.35,1.65
2018,1,3,9,15,0.0,13.0,0.7,11.15,13.0,9.87,2.98
2018,1,3,9,30,0.0,15.0,0.7,11.3,15.0,11.4,4.31
2018,1,3,9,45,0.0,17.0,0.65,11.45,17.0,12.94,5.63
2018,1,3,10,0,0.0,19.0,0.6,11.6,19.0,14.47,6.94
2018,1,3,10,15,0.0,22.0,0.6,11.75,22.0,16.77,8.91
2018,1,3,10,30,0.0,25.0,0.6,11.9,25.0,19.07,10.87
2018,1,3,10,45,0.0,24.5,0.6,12.1,24.5,18.69,10.51
2018,1,3,11,0,0.0,24.0,0.6,12.3,24.0,18.32,10.15
2018,1,3,11,15,0.0,24.5,0.5,12.35,24.5,18.71,10.47
2018,1,3,11,30,0.0,25.0,0.4,12.4,25.0,19.09,10.8
2018,1,3,11,45,0.0,30.5,0.3,12.45,30.5,23.31,14.42
2018,1,3,12,0,0.0,36.0,0.2,12.5,36.0,27.53,18.04
2018,1,3,12,15,0.0,51.5,0.35,12.5,51.5,39.46,28.19
2018,1,3,12,30,0.0,67.0,0.5,12.5,67.0,51.42,38.33
2018,1,3,12,45,0.0,68.5,0.65,12.5,68.5,52.58,39.3
2018,1,3,13,0,0.0,70.0,0.8,12.5,70.0,53.73,40.3
2018,1,3,13,15,0.0,59.0,0.95,12.5,59.0,45.23,33.1
2018,1,3,13,30,0.0,48.0,1.1,12.5,48.0,36.74,25.9
2018,1,3,13,45,0.0,35.0,1.2,12.55,35.0,26.74,17.37
2018,1,3,14,0,0.0,22.0,1.3,12.6,22.0,16.77,8.82
2018,1,3,14,15,0.0,43.0,1.2,12.6,43.0,32.87,22.72
2018,1,3,14,30,0.0,64.0,1.1,12.6,64.0,49.06,36.66
2018,1,3,14,45,13.0,89.0,1.0,12.65,93.0,85.76,68.69
2018,1,3,15,0,26.0,114.0,0.9,12.7,122.0,146.9,120.73
2018,1,3,15,15,23.5,103.0,0.9,12.7,109.5,135.43,110.85
2018,1,3,15,30,21.0,92.0,0.9,12.7,97.0,124.58,101.52
2018,1,3,15,45,16.5,76.0,0.9,12.1,79.5,90.46,72.45
2018,1,3,16,0,12.0,60.0,0.9,11.5,62.0,71.08,55.47
2018,1,3,16,15,6.0,43.5,1.0,11.35,44.5,48.99,35.73
2018,1,3,16,30,0.0,27.0,1.1,11.2,27.0,25.34,13.97
2018,1,3,16,45,0.0,15.0,1.25,11.1,15.0,12.18,0.0
2018,1,3,17,0,0.0,3.0,1.4,11.0,3.0,2.36,0.0
2018,1,3,17,15,0.0,1.5,1.5,11.05,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,4,7,15,9.0,3.5,1.0,10.45,3.5,0.0,0.0
2018,1,4,7,30,18.0,7.0,1.0,10.9,7.0,5.51,0.0
2018,1,4,7,45,30.0,19.0,1.0,11.3,21.0,14.56,0.88
2018,1,4,8,0,42.0,31.0,1.0,11.7,35.0,23.45,14.29
2018,1,4,8,15,26.0,43.5,1.0,12.1,46.5,32.6,23.16
2018,1,4,8,30,10.0,56.0,1.0,12.5,58.0,42.15,30.26
2018,1,4,8,45,21.0,73.5,1.0,12.9,78.5,57.75,43.12
2018,1,4,9,0,32.0,91.0,1.0,13.3,99.0,75.24,57.48
2018,1,4,9,15,36.0,104.0,1.05,13.8,114.5,89.6,69.52
2018,1,4,9,30,40.0,117.0,1.1,14.3,130.0,104.67,82.17
2018,1,4,9,45,24.0,112.0,1.15,14.8,120.0,98.63,77.56
2018,1,4,10,0,8.0,107.0,1.2,15.3,110.0,86.44,67.52
2018,1,4,10,15,27.5,128.5,1.25,15.65,140.0,118.85,94.32
2018,1,4,10,30,47.0,150.0,1.3,16.0,170.0,150.46,120.28
2018,1,4,10,45,58.0,171.0,1.4,16.35,197.0,179.9,144.26
2018,1,4,11,0,69.0,192.0,1.5,16.7,224.0,211.46,169.75
2018,1,4,11,15,87.5,201.0,1.5,16.8,243.0,237.71,191.08
2018,1,4,11,30,106.0,210.0,1.5,16.9,262.0,265.94,213.91
2018,1,4,11,45,93.5,209.5,1.55,17.0,256.0,262.81,211.2
2018,1,4,12,0,81.0,209.0,1.6,17.1,250.0,258.5,207.61
2018,1,4,12,15,100.5,202.5,1.55,17.1,253.0,272.57,219.55
2018,1,4,12,30,120.0,196.0,1.5,17.1,256.0,306.11,246.63
2018,1,4,12,45,154.5,198.0,1.5,17.05,274.0,345.8,278.88
2018,1,4,13,0,189.0,200.0,1.5,17.0,292.0,387.25,312.23
2018,1,4,13,15,117.0,190.5,1.5,16.85,247.0,317.23,255.88
2018,1,4,13,30,45.0,181.0,1.5,16.7,202.0,222.84,179.29
2018,1,4,13,45,32.0,165.0,1.5,16.6,179.5,194.9,156.98
2018,1,4,14,0,19.0,149.0,1.5,16.5,157.0,149.31,119.72
2018,1,4,14,15,133.0,126.5,1.45,16.25,177.0,273.08,225.57
2018,1,4,14,30,247.0,104.0,1.4,16.0,197.0,379.99,314.41
2018,1,4,14,45,468.0,84.0,1.35,15.8,240.0,609.69,493.29
2018,1,4,15,0,689.0,64.0,1.3,15.6,283.0,789.07,622.44
2018,1,4,15,15,533.5,65.0,1.3,15.6,221.5,644.33,515.55
2018,1,4,15,30,378.0,66.0,1.3,15.6,160.0,483.07,394.35
2018,1,4,15,45,198.0,55.0,1.1,14.65,103.5,296.49,245.56
2018,1,4,16,0,18.0,44.0,0.9,13.7,47.0,59.29,45.13
2018,1,4,16,15,32.5,32.0,0.85,13.15,35.5,73.04,56.67
2018,1,4,16,30,47.0,20.0,0.8,12.6,24.0,85.41,62.36
2018,1,4,16,45,37.5,12.5,0.75,12.1,14.5,57.72,0.0
2018,1,4,17,0,28.0,5.0,0.7,11.6,5.0,26.06,0.0
2018,1,4,17,15,14.0,2.5,0.7,11.5,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,7,15,10.5,2.5,0.9,11.9,2.5,0.0,0.0
2018,1,5,7,30,21.0,5.0,0.9,12.1,5.0,3.93,0.0
2018,1,5,7,45,10.5,9.5,0.9,12.3,9.5,7.67,0.0
2018,1,5,8,0,0.0,14.0,0.9,12.5,14.0,10.63,3.38
2018,1,5,8,15,0.0,19.0,0.9,12.65,19.0,14.45,7.13
2018,1,5,8,30,0.0,24.0,0.9,12.8,24.0,18.27,10.03
2018,1,5,8,45,0.0,29.5,0.85,13.0,29.5,22.48,13.77
2018,1,5,9,0,0.0,35.0,0.8,13.2,35.0,26.7,17.46
2018,1,5,9,15,0.0,32.5,0.8,13.35,32.5,24.78,15.8
2018,1,5,9,30,0.0,30.0,0.8,13.5,30.0,22.87,14.13
2018,1,5,9,45,0.0,33.5,0.8,13.65,33.5,25.56,16.41
2018,1,5,10,0,0.0,37.0,0.8,13.8,37.0,28.25,18.68
2018,1,5,10,15,2.0,72.5,0.8,13.85,73.5,56.54,42.74
2018,1,5,10,30,4.0,108.0,0.8,13.9,110.0,86.31,67.72
2018,1,5,10,45,9.5,130.0,0.8,14.0,134.5,108.16,85.84
2018,1,5,11,0,15.0,152.0,0.8,14.1,159.0,131.3,104.91
2018,1,5,11,15,14.0,154.0,0.8,14.15,160.5,133.51,106.56
2018,1,5,11,30,13.0,156.0,0.8,14.2,162.0,135.65,108.23
2018,1,5,11,45,9.0,149.5,0.8,14.3,154.0,127.78,101.59
2018,1,5,12,0,5.0,143.0,0.8,14.4,146.0,119.53,94.66
2018,1,5,12,15,3.0,126.5,0.8,14.4,128.5,103.57,81.45
2018,1,5,12,30,1.0,110.0,0.8,14.4,111.0,87.61,68.19
2018,1,5,12,45,17.0,139.5,0.85,14.45,148.0,128.89,103.09
2018,1,5,13,0,33.0,169.0,0.9,14.5,185.0,189.59,153.22
2018,1,5,13,15,18.0,145.0,0.9,14.45,153.5,137.69,110.28
2018,1,5,13,30,3.0,121.0,0.9,14.4,122.0,101.44,79.96
2018,1,5,13,45,2.0,106.5,0.9,14.3,107.0,87.48,68.51
2018,1,5,14,0,1.0,92.0,0.9,14.2,92.0,73.57,56.95
2018,1,5,14,15,2.0,83.0,0.85,14.05,83.5,66.76,51.42
2018,1,5,14,30,3.0,74.0,0.8,13.9,75.0,59.97,45.84
2018,1,5,14,45,37.5,87.0,0.75,13.7,99.0,117.57,96.35
2018,1,5,15,0,72.0,100.0,0.7,13.5,123.0,189.86,157.8
2018,1,5,15,15,72.5,98.0,0.7,13.5,118.5,192.76,159.85
2018,1,5,15,30,73.0,96.0,0.7,13.5,114.0,179.16,148.51
2018,1,5,15,45,61.5,79.0,0.6,12.9,92.5,149.32,123.16
2018,1,5,16,0,50.0,62.0,0.5,12.3,71.0,119.14,97.02
2018,1,5,16,15,34.5,47.0,0.5,12.05,52.5,89.05,70.13
2018,1,5,16,30,19.0,32.0,0.5,11.8,34.0,58.66,41.3
2018,1,5,16,45,19.0,19.0,0.5,11.6,20.0,38.71,0.0
2018,1,5,17,0,19.0,6.0,0.5,11.4,6.0,19.76,0.0
2018,1,5,17,15,9.5,3.0,0.55,11.3,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,6,7,15,15.0,4.0,0.6,8.1,4.5,0.0,0.0
2018,1,6,7,30,30.0,8.0,0.6,8.3,9.0,6.29,0.0
2018,1,6,7,45,129.0,22.5,0.6,8.5,34.5,17.04,2.15
2018,1,6,8,0,228.0,37.0,0.6,8.7,60.0,27.99,18.43
2018,1,6,8,15,264.0,49.0,0.65,8.95,88.0,36.8,27.25
2018,1,6,8,30,300.0,61.0,0.7,9.2,116.0,53.45,35.89
2018,1,6,8,45,270.5,73.0,0.8,9.5,132.0,82.75,55.21
2018,1,6,9,0,241.0,85.0,0.9,9.8,148.0,105.95,75.04
2018,1,6,9,15,150.0,105.0,0.9,10.2,146.0,117.37,89.38
2018,1,6,9,30,59.0,125.0,0.9,10.6,144.0,116.02,92.22
2018,1,6,9,45,147.0,138.0,0.9,11.0,193.0,166.49,132.87
2018,1,6,10,0,235.0,151.0,0.9,11.4,242.0,230.23,184.88
2018,1,6,10,15,298.0,155.5,0.85,11.8,279.0,279.4,225.21
2018,1,6,10,30,361.0,160.0,0.8,12.2,316.0,335.08,270.45
2018,1,6,10,45,398.5,163.0,0.8,12.65,343.5,393.4,316.88
2018,1,6,11,0,436.0,166.0,0.8,13.1,371.0,444.2,356.65
2018,1,6,11,15,433.0,173.5,0.8,13.3,382.5,475.61,380.92
2018,1,6,11,30,430.0,181.0,0.8,13.5,394.0,505.77,403.88
2018,1,6,11,45,465.0,176.0,0.8,13.75,409.0,550.19,437.65
2018,1,6,12,0,500.0,171.0,0.8,14.0,424.0,595.65,471.53
2018,1,6,12,15,513.0,167.0,0.85,14.0,426.5,624.93,493.83
2018,1,6,12,30,526.0,163.0,0.9,14.0,429.0,653.08,515.39
2018,1,6,12,45,599.0,142.5,0.9,14.05,441.0,723.06,566.75
2018,1,6,13,0,672.0,122.0,0.9,14.1,453.0,786.49,610.77
2018,1,6,13,15,702.5,110.5,0.95,14.0,447.0,819.82,634.59
2018,1,6,13,30,733.0,99.0,1.0,13.9,441.0,850.67,657.14
2018,1,6,13,45,646.0,110.5,1.0,13.8,401.5,795.07,619.17
2018,1,6,14,0,559.0,122.0,1.0,13.7,362.0,733.04,577.11
2018,1,6,14,15,483.0,127.0,1.0,13.5,324.5,662.69,528.28
2018,1,6,14,30,407.0,132.0,1.0,13.3,287.0,599.48,482.97
2018,1,6,14,45,444.0,112.5,1.0,13.15,267.5,613.38,495.64
2018,1,6,15,0,481.0,93.0,1.0,13.0,248.0,623.83,504.15
2018,1,6,15,15,600.0,71.5,1.0,13.0,240.5,717.78,573.39
2018,1,6,15,30,719.0,50.0,1.0,13.0,233.0,787.4,621.51
2018,1,6,15,45,666.0,46.0,0.95,11.65,192.0,721.46,573.42
2018,1,6,16,0,613.0,42.0,0.9,10.3,151.0,654.33,522.96
2018,1,6,16,15,524.0,36.0,1.0,9.65,111.0,552.36,442.27
2018,1,6,16,30,435.0,30.0,1.1,9.0,71.0,467.58,359.26
2018,1,6,16,45,271.0,20.0,1.15,8.35,41.0,283.88,29.0
2018,1,6,17,0,107.0,10.0,1.2,7.7,11.0,92.67,0.0
2018,1,6,17,15,53.5,5.0,1.2,7.55,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,7,7,15,18.5,3.0,0.9,4.65,3.5,0.0,0.0
2018,1,7,7,30,37.0,6.0,0.9,5.2,7.0,4.72,0.0
2018,1,7,7,45,174.0,19.0,0.9,5.75,35.5,15.45,1.6
2018,1,7,8,0,311.0,32.0,0.9,6.3,64.0,26.31,17.18
2018,1,7,8,15,344.5,39.0,0.9,6.65,90.0,31.67,22.91
2018,1,7,8,30,378.0,46.0,0.9,7.0,116.0,45.5,28.59
2018,1,7,8,45,219.5,73.5,0.9,7.4,116.5,76.6,52.52
2018,1,7,9,0,61.0,101.0,0.9,7.8,117.0,86.53,67.12
2018,1,7,9,15,82.5,118.5,0.9,8.3,143.5,110.18,86.68
2018,1,7,9,30,104.0,136.0,0.9,8.8,170.0,141.2,112.74
2018,1,7,9,45,90.5,136.5,0.9,9.3,168.5,146.17,117.8
2018,1,7,10,0,77.0,137.0,0.9,9.8,167.0,142.48,115.35
2018,1,7,10,15,53.5,152.0,0.95,10.15,173.5,150.82,122.78
2018,1,7,10,30,30.0,167.0,1.0,10.5,180.0,157.0,127.87
2018,1,7,10,45,67.0,186.5,1.0,10.9,217.5,198.92,162.61
2018,1,7,11,0,104.0,206.0,1.0,11.3,255.0,245.55,200.78
2018,1,7,11,15,95.0,211.5,1.0,11.45,257.5,252.3,205.95
2018,1,7,11,30,86.0,217.0,1.0,11.6,260.0,258.25,210.56
2018,1,7,11,45,51.5,197.5,1.0,11.8,223.5,217.99,177.26
2018,1,7,12,0,17.0,178.0,1.0,12.0,187.0,161.19,130.06
2018,1,7,12,15,12.0,173.5,1.0,12.05,180.0,154.29,124.42
2018,1,7,12,30,7.0,169.0,1.0,12.1,173.0,147.03,118.3
2018,1,7,12,45,28.0,183.0,0.95,12.2,197.0,197.25,160.29
2018,1,7,13,0,49.0,197.0,0.9,12.3,221.0,235.88,192.15
2018,1,7,13,15,62.5,200.0,0.9,12.15,230.0,256.66,209.5
2018,1,7,13,30,76.0,203.0,0.9,12.0,239.0,278.71,227.96
2018,1,7,13,45,43.0,168.5,0.9,11.9,188.5,208.72,170.67
2018,1,7,14,0,10.0,134.0,0.9,11.8,138.0,123.69,99.77
2018,1,7,14,15,19.0,123.5,0.85,11.45,131.0,123.47,100.6
2018,1,7,14,30,28.0,113.0,0.8,11.1,124.0,136.58,112.37
2018,1,7,14,45,58.5,120.5,0.75,10.8,140.5,180.06,150.34
2018,1,7,15,0,89.0,128.0,0.7,10.5,157.0,247.08,206.8
2018,1,7,15,15,74.0,112.5,0.7,10.5,134.5,196.46,164.45
2018,1,7,15,30,59.0,97.0,0.7,10.5,112.0,166.05,138.68
2018,1,7,15,45,46.0,79.0,0.5,9.95,89.5,133.25,110.46
2018,1,7,16,0,33.0,61.0,0.3,9.4,67.0,100.02,81.39
2018,1,7,16,15,40.0,47.5,0.35,9.3,53.0,92.85,74.56
2018,1,7,16,30,47.0,34.0,0.4,9.2,39.0,100.36,76.89
2018,1,7,16,45,30.0,20.0,0.45,9.1,22.5,58.66,9.56
2018,1,7,17,0,13.0,6.0,0.5,9.0,6.0,15.04,0.0
2018,1,7,17,15,6.5,3.0,0.5,8.9,3.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.25,9.6,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.3,9.7,2.0,1.57,0.0
2018,1,8,7,45,0.0,4.0,1.3,9.85,4.0,3.02,0.0
2018,1,8,8,0,0.0,6.0,1.3,10.0,6.0,4.54,0.0
2018,1,8,8,15,0.0,7.0,1.4,10.15,7.0,5.3,0.0
2018,1,8,8,30,0.0,8.0,1.5,10.3,8.0,6.06,0.0
2018,1,8,8,45,0.0,9.5,1.55,10.45,9.5,7.2,0.62
2018,1,8,9,0,0.0,11.0,1.6,10.6,11.0,8.35,1.64
2018,1,8,9,15,0.0,19.0,1.65,10.75,19.0,14.45,6.97
2018,1,8,9,30,0.0,27.0,1.7,10.9,27.0,20.57,12.29
2018,1,8,9,45,0.0,23.5,1.7,11.05,23.5,17.9,9.94
2018,1,8,10,0,0.0,20.0,1.7,11.2,20.0,15.23,7.59
2018,1,8,10,15,0.0,24.0,1.65,11.3,24.0,18.3,10.22
2018,1,8,10,30,0.0,28.0,1.6,11.4,28.0,21.37,12.84
2018,1,8,10,45,0.0,29.0,1.6,11.5,29.0,22.14,13.47
2018,1,8,11,0,0.0,30.0,1.6,11.6,30.0,22.92,14.11
2018,1,8,11,15,0.0,32.5,1.55,11.7,32.5,24.84,15.73
2018,1,8,11,30,0.0,35.0,1.5,11.8,35.0,26.76,17.36
2018,1,8,11,45,0.0,40.5,1.5,11.85,40.5,30.99,20.96
2018,1,8,12,0,0.0,46.0,1.5,11.9,46.0,35.23,24.56
2018,1,8,12,15,0.0,45.5,1.45,11.95,45.5,34.84,24.22
2018,1,8,12,30,0.0,45.0,1.4,12.0,45.0,34.46,23.89
2018,1,8,12,45,0.0,43.5,1.35,12.05,43.5,33.3,22.91
2018,1,8,13,0,0.0,42.0,1.3,12.1,42.0,32.14,21.94
2018,1,8,13,15,0.0,46.5,1.3,12.1,46.5,35.6,24.91
2018,1,8,13,30,0.0,51.0,1.3,12.1,51.0,39.06,27.9
2018,1,8,13,45,0.0,68.0,1.25,12.1,68.0,52.17,39.15
2018,1,8,14,0,0.0,85.0,1.2,12.1,85.0,66.03,51.01
2018,1,8,14,15,0.0,63.5,1.15,12.0,63.5,48.68,36.28
2018,1,8,14,30,0.0,42.0,1.1,11.9,42.0,32.09,22.13
2018,1,8,14,45,0.0,40.5,1.05,11.8,40.5,30.93,21.19
2018,1,8,15,0,0.0,39.0,1.0,11.7,39.0,29.77,20.24
2018,1,8,15,15,0.0,30.0,1.0,11.7,30.0,22.86,14.25
2018,1,8,15,30,0.0,21.0,1.0,11.7,21.0,15.97,8.26
2018,1,8,15,45,0.0,18.5,0.85,11.45,18.5,14.06,6.57
2018,1,8,16,0,0.0,16.0,0.7,11.2,16.0,12.15,4.85
2018,1,8,16,15,0.0,11.5,0.7,11.05,11.5,8.72,1.78
2018,1,8,16,30,0.0,7.0,0.7,10.9,7.0,5.3,0.0
2018,1,8,16,45,0.0,4.0,0.65,10.8,4.0,3.02,0.0
2018,1,8,17,0,0.0,1.0,0.6,10.7,1.0,0.79,0.0
2018,1,8,17,15,0.0,0.5,0.7,10.8,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,10.4,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.8,10.6,2.0,1.57,0.0
2018,1,9,7,45,0.0,3.5,0.75,10.75,3.5,2.64,0.0
2018,1,9,8,0,0.0,5.0,0.7,10.9,5.0,3.78,0.0
2018,1,9,8,15,0.0,6.5,0.7,11.1,6.5,4.92,0.0
2018,1,9,8,30,0.0,8.0,0.7,11.3,8.0,6.06,0.0
2018,1,9,8,45,0.0,9.0,0.7,11.5,9.0,6.82,0.28
2018,1,9,9,0,0.0,10.0,0.7,11.7,10.0,7.59,0.97
2018,1,9,9,15,0.0,11.5,0.65,11.85,11.5,8.73,1.97
2018,1,9,9,30,0.0,13.0,0.6,12.0,13.0,9.88,2.96
2018,1,9,9,45,0.0,26.0,0.6,12.1,26.0,19.81,11.58
2018,1,9,10,0,0.0,39.0,0.6,12.2,39.0,29.79,20.16
2018,1,9,10,15,0.0,42.0,0.55,12.3,42.0,32.1,22.09
2018,1,9,10,30,0.0,45.0,0.5,12.4,45.0,34.42,24.03
2018,1,9,10,45,0.0,51.5,0.5,12.45,51.5,39.43,28.26
2018,1,9,11,0,0.0,58.0,0.5,12.5,58.0,44.45,32.49
2018,1,9,11,15,10.5,107.0,0.4,12.5,112.0,90.35,71.42
2018,1,9,11,30,21.0,156.0,0.3,12.5,166.0,140.78,113.2
2018,1,9,11,45,12.0,133.0,0.25,12.5,139.0,114.95,91.42
2018,1,9,12,0,3.0,110.0,0.2,12.5,112.0,88.65,69.4
2018,1,9,12,15,4.0,122.0,0.25,12.45,124.5,100.18,79.17
2018,1,9,12,30,5.0,134.0,0.3,12.4,137.0,112.23,89.21
2018,1,9,12,45,6.5,145.0,0.4,12.35,148.5,124.43,99.41
2018,1,9,13,0,8.0,156.0,0.5,12.3,160.0,137.38,110.26
2018,1,9,13,15,4.0,130.0,0.65,12.15,132.0,109.71,87.37
2018,1,9,13,30,0.0,104.0,0.8,12.0,104.0,82.41,64.58
2018,1,9,13,45,0.0,85.5,1.0,11.85,85.5,66.14,51.01
2018,1,9,14,0,0.0,67.0,1.2,11.7,67.0,51.39,38.57
2018,1,9,14,15,0.0,72.0,1.3,11.5,72.0,55.26,42.0
2018,1,9,14,30,0.0,77.0,1.4,11.3,77.0,59.59,45.83
2018,1,9,14,45,17.5,79.0,1.45,11.1,85.0,88.28,71.45
2018,1,9,15,0,35.0,81.0,1.5,10.9,93.0,109.49,90.55
2018,1,9,15,15,22.5,66.5,1.5,10.9,74.0,82.17,66.61
2018,1,9,15,30,10.0,52.0,1.5,10.9,55.0,49.33,37.7
2018,1,9,15,45,5.0,41.5,1.6,10.55,43.0,36.39,26.22
2018,1,9,16,0,0.0,31.0,1.7,10.2,31.0,23.64,14.8
2018,1,9,16,15,0.0,23.0,1.75,10.1,23.0,17.51,9.3
2018,1,9,16,30,0.0,15.0,1.8,10.0,15.0,11.4,3.7
2018,1,9,16,45,1.5,9.5,1.85,9.85,9.5,8.46,0.0
2018,1,9,17,0,3.0,4.0,1.9,9.7,4.0,5.54,0.0
2018,1,9,17,15,1.5,2.0,1.95,9.65,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,10,7,15,9.5,3.0,1.15,7.1,3.0,0.0,0.0
2018,1,10,7,30,19.0,6.0,1.1,7.5,6.0,4.72,0.0
2018,1,10,7,45,9.5,15.0,1.1,7.85,15.0,11.78,0.25
2018,1,10,8,0,0.0,24.0,1.1,8.2,24.0,18.32,10.2
2018,1,10,8,15,0.0,35.0,1.05,8.35,35.0,26.72,18.34
2018,1,10,8,30,0.0,46.0,1.0,8.5,46.0,34.95,24.77
2018,1,10,8,45,0.0,56.5,1.0,8.7,56.5,42.98,31.94
2018,1,10,9,0,0.0,67.0,1.0,8.9,67.0,51.1,39.08
2018,1,10,9,15,0.0,73.5,0.95,9.0,73.5,56.28,43.58
2018,1,10,9,30,0.0,80.0,0.9,9.1,80.0,61.45,48.0
2018,1,10,9,45,2.5,101.5,0.9,9.25,102.5,79.32,63.21
2018,1,10,10,0,5.0,123.0,0.9,9.4,125.0,98.0,78.97
2018,1,10,10,15,6.5,135.5,0.9,9.45,138.5,109.59,88.64
2018,1,10,10,30,8.0,148.0,0.9,9.5,152.0,121.59,98.62
2018,1,10,10,45,6.0,140.0,0.85,9.55,143.0,114.42,92.4
2018,1,10,11,0,4.0,132.0,0.8,9.6,134.0,106.92,85.96
2018,1,10,11,15,4.5,143.5,0.8,9.7,146.0,117.61,94.86
2018,1,10,11,30,5.0,155.0,0.8,9.8,158.0,128.68,103.99
2018,1,10,11,45,4.0,156.5,0.85,9.9,159.0,129.94,104.91
2018,1,10,12,0,3.0,158.0,0.9,10.0,160.0,131.2,105.87
2018,1,10,12,15,4.5,163.0,0.9,10.05,165.5,137.79,111.38
2018,1,10,12,30,6.0,168.0,0.9,10.1,171.0,144.75,117.2
2018,1,10,12,45,18.5,178.0,0.9,10.15,187.5,166.73,135.93
2018,1,10,13,0,31.0,188.0,0.9,10.2,204.0,207.99,170.3
2018,1,10,13,15,35.0,185.0,0.85,10.25,202.5,211.85,173.53
2018,1,10,13,30,39.0,182.0,0.8,10.3,201.0,216.04,177.24
2018,1,10,13,45,20.0,154.0,0.8,10.35,163.5,151.59,123.69
2018,1,10,14,0,1.0,126.0,0.8,10.4,126.0,106.13,85.17
2018,1,10,14,15,2.0,125.5,0.75,10.35,126.0,108.35,87.38
2018,1,10,14,30,3.0,125.0,0.7,10.3,126.0,111.18,89.98
2018,1,10,14,45,5.0,120.0,0.65,10.3,121.5,110.64,89.77
2018,1,10,15,0,7.0,115.0,0.6,10.3,117.0,110.74,90.08
2018,1,10,15,15,6.0,92.5,0.6,10.3,94.0,86.82,69.77
2018,1,10,15,30,5.0,70.0,0.6,10.3,71.0,62.94,49.28
2018,1,10,15,45,2.5,55.0,0.55,10.1,55.5,46.34,34.79
2018,1,10,16,0,0.0,40.0,0.5,9.9,40.0,30.58,20.88
2018,1,10,16,15,64.0,30.0,0.55,9.8,37.0,110.73,91.1
2018,1,10,16,30,128.0,20.0,0.6,9.7,34.0,172.54,139.04
2018,1,10,16,45,99.0,15.0,0.7,9.6,22.5,132.24,65.08
2018,1,10,17,0,70.0,10.0,0.8,9.5,11.0,63.69,0.0
2018,1,10,17,15,35.0,5.0,0.8,9.5,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,11,7,15,31.5,5.0,0.6,9.1,5.5,0.0,0.0
2018,1,11,7,30,63.0,10.0,0.5,9.3,11.0,7.87,0.0
2018,1,11,7,45,88.5,22.5,0.45,9.5,29.0,16.98,3.1
2018,1,11,8,0,114.0,35.0,0.4,9.7,47.0,26.19,16.94
2018,1,11,8,15,191.5,48.5,0.4,10.15,80.0,36.0,26.48
2018,1,11,8,30,269.0,62.0,0.4,10.6,113.0,49.72,34.96
2018,1,11,8,45,366.5,67.0,0.4,11.0,154.0,82.45,51.64
2018,1,11,9,0,464.0,72.0,0.4,11.4,195.0,130.0,84.75
2018,1,11,9,15,432.5,91.5,0.4,11.65,220.0,168.73,119.58
2018,1,11,9,30,401.0,111.0,0.4,11.9,245.0,207.09,155.09
2018,1,11,9,45,590.0,89.0,0.45,12.15,309.0,282.22,214.38
2018,1,11,10,0,779.0,67.0,0.5,12.4,373.0,372.7,287.01
2018,1,11,10,15,724.0,85.5,0.45,12.75,386.0,413.81,323.22
2018,1,11,10,30,669.0,104.0,0.4,13.1,399.0,448.59,352.8
2018,1,11,10,45,753.5,88.5,0.4,13.4,436.5,518.02,407.46
2018,1,11,11,0,838.0,73.0,0.4,13.7,474.0,594.0,465.19
2018,1,11,11,15,858.5,70.5,0.35,14.0,492.5,642.86,500.85
2018,1,11,11,30,879.0,68.0,0.3,14.3,511.0,695.52,538.22
2018,1,11,11,45,817.5,85.5,0.25,14.6,502.0,716.83,550.68
2018,1,11,12,0,756.0,103.0,0.2,14.9,493.0,728.07,556.56
2018,1,11,12,15,563.5,151.5,0.25,15.0,442.5,646.77,499.01
2018,1,11,12,30,371.0,200.0,0.3,15.1,392.0,539.98,421.29
2018,1,11,12,45,439.0,183.5,0.3,15.25,407.5,617.54,479.81
2018,1,11,13,0,507.0,167.0,0.3,15.4,423.0,676.97,522.52
2018,1,11,13,15,614.5,135.0,0.4,15.35,436.0,765.43,586.09
2018,1,11,13,30,722.0,103.0,0.5,15.3,449.0,845.19,641.43
2018,1,11,13,45,748.0,91.5,0.6,15.25,436.0,869.42,659.33
2018,1,11,14,0,774.0,80.0,0.7,15.2,423.0,884.94,672.41
2018,1,11,14,15,615.0,103.0,0.7,15.0,364.5,773.36,597.5
2018,1,11,14,30,456.0,126.0,0.7,14.8,306.0,640.09,505.73
2018,1,11,14,45,332.5,131.0,0.75,14.6,256.0,504.38,407.19
2018,1,11,15,0,209.0,136.0,0.8,14.4,206.0,395.59,322.95
2018,1,11,15,15,193.5,121.0,0.8,14.4,180.0,363.44,298.8
2018,1,11,15,30,178.0,106.0,0.8,14.4,154.0,330.73,272.88
2018,1,11,15,45,247.5,83.0,0.7,13.2,137.5,363.68,301.8
2018,1,11,16,0,317.0,60.0,0.6,12.0,121.0,414.5,341.36
