Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,6,45,22.0,2.5,1.5,4.4,2.5,0.0,0.0
2018,2,12,7,0,44.0,5.0,1.5,4.9,5.0,3.93,0.0
2018,2,12,7,15,176.5,18.5,1.5,5.45,32.0,14.56,0.0
2018,2,12,7,30,309.0,32.0,1.5,6.0,59.0,26.55,16.37
2018,2,12,7,45,473.0,36.5,1.55,6.6,108.0,30.5,21.7
2018,2,12,8,0,637.0,41.0,1.6,7.2,157.0,38.0,28.96
2018,2,12,8,15,697.5,45.0,1.55,7.55,205.5,41.96,32.81
2018,2,12,8,30,758.0,49.0,1.5,7.9,254.0,46.04,36.6
2018,2,12,8,45,796.5,52.0,1.5,8.25,302.0,75.05,42.52
2018,2,12,9,0,835.0,55.0,1.5,8.6,350.0,139.81,79.69
2018,2,12,9,15,856.0,58.5,1.45,8.85,393.0,202.58,129.19
2018,2,12,9,30,877.0,62.0,1.4,9.1,436.0,267.39,186.35
2018,2,12,9,45,890.0,66.0,1.35,9.4,474.5,332.08,245.26
2018,2,12,10,0,903.0,70.0,1.3,9.7,513.0,397.35,303.92
2018,2,12,10,15,916.5,71.0,1.3,9.9,545.5,460.37,359.46
2018,2,12,10,30,930.0,72.0,1.3,10.1,578.0,523.36,413.1
2018,2,12,10,45,940.5,72.5,1.25,10.3,604.0,583.95,462.66
2018,2,12,11,0,951.0,73.0,1.2,10.5,630.0,643.61,509.57
2018,2,12,11,15,957.0,74.0,1.2,10.65,648.5,699.69,552.69
2018,2,12,11,30,963.0,75.0,1.2,10.8,667.0,753.86,593.1
2018,2,12,11,45,966.5,75.0,1.2,10.9,677.5,802.97,627.13
2018,2,12,12,0,970.0,75.0,1.2,11.0,688.0,849.43,658.4
2018,2,12,12,15,969.5,75.5,1.2,11.1,689.5,890.33,685.54
2018,2,12,12,30,969.0,76.0,1.2,11.2,691.0,927.92,710.29
2018,2,12,12,45,966.0,76.5,1.2,11.3,684.5,959.82,731.15
2018,2,12,13,0,963.0,77.0,1.2,11.4,678.0,988.0,749.57
2018,2,12,13,15,958.0,76.5,1.2,11.4,663.5,1009.26,763.79
2018,2,12,13,30,953.0,76.0,1.2,11.4,649.0,1026.5,775.58
2018,2,12,13,45,944.5,75.5,1.2,11.4,626.5,1036.27,782.68
2018,2,12,14,0,936.0,75.0,1.2,11.4,604.0,1041.92,787.38
2018,2,12,14,15,925.0,73.0,1.25,11.3,574.0,1039.01,787.99
2018,2,12,14,30,914.0,71.0,1.3,11.2,544.0,1032.02,786.19
2018,2,12,14,45,897.5,69.5,1.3,11.1,508.0,1016.2,777.73
2018,2,12,15,0,881.0,68.0,1.3,11.0,472.0,996.68,766.93
2018,2,12,15,15,858.5,65.5,1.3,11.0,430.0,966.27,748.44
2018,2,12,15,30,836.0,63.0,1.3,11.0,388.0,944.06,735.44
2018,2,12,15,45,802.5,60.0,1.3,10.45,342.0,895.71,705.14
2018,2,12,16,0,769.0,57.0,1.3,9.9,296.0,845.11,672.32
2018,2,12,16,15,718.5,53.0,1.25,9.1,247.5,775.48,623.84
2018,2,12,16,30,668.0,49.0,1.2,8.3,199.0,705.19,572.19
2018,2,12,16,45,587.5,43.0,1.2,7.55,151.5,606.18,495.47
2018,2,12,17,0,507.0,37.0,1.2,6.8,104.0,521.51,424.16
2018,2,12,17,15,356.5,27.5,1.2,6.45,65.0,371.06,279.04
2018,2,12,17,30,206.0,18.0,1.2,6.1,26.0,169.61,0.0
2018,2,12,17,45,103.0,9.0,1.2,5.75,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,0.95,2.6,3.5,0.0,0.0
2018,2,13,7,0,58.0,7.0,0.9,3.1,7.0,5.51,0.0
2018,2,13,7,15,221.5,19.5,0.9,3.85,37.0,16.21,0.0
2018,2,13,7,30,385.0,32.0,0.9,4.6,67.0,26.78,17.06
2018,2,13,7,45,491.5,39.0,0.9,5.4,112.0,32.62,23.82
2018,2,13,8,0,598.0,46.0,0.9,6.2,157.0,38.71,29.78
2018,2,13,8,15,660.0,51.0,0.9,7.0,206.0,46.6,37.16
2018,2,13,8,30,722.0,56.0,0.9,7.8,255.0,51.29,41.42
2018,2,13,8,45,762.0,60.0,0.9,8.55,302.5,79.51,47.32
2018,2,13,9,0,802.0,64.0,0.9,9.3,350.0,139.78,80.75
2018,2,13,9,15,831.0,66.0,0.9,9.9,394.5,201.39,128.39
2018,2,13,9,30,860.0,68.0,0.9,10.5,439.0,266.15,184.25
2018,2,13,9,45,882.0,69.0,0.9,11.05,478.5,332.12,242.88
2018,2,13,10,0,904.0,70.0,0.9,11.6,518.0,397.57,300.43
2018,2,13,10,15,916.5,72.0,0.8,12.0,551.0,461.22,354.71
2018,2,13,10,30,929.0,74.0,0.7,12.4,584.0,524.78,406.52
2018,2,13,10,45,937.5,75.5,0.65,12.75,609.5,585.34,454.25
2018,2,13,11,0,946.0,77.0,0.6,13.1,635.0,644.8,499.1
2018,2,13,11,15,951.5,77.5,0.55,13.35,653.0,699.93,539.24
2018,2,13,11,30,957.0,78.0,0.5,13.6,671.0,753.1,576.5
2018,2,13,11,45,959.5,78.5,0.45,13.8,681.0,801.86,607.92
2018,2,13,12,0,962.0,79.0,0.4,14.0,691.0,847.92,636.35
2018,2,13,12,15,962.5,79.5,0.35,14.15,693.0,889.45,661.48
2018,2,13,12,30,963.0,80.0,0.3,14.3,695.0,927.76,684.24
2018,2,13,12,45,961.0,79.5,0.25,14.45,688.5,959.32,702.52
2018,2,13,13,0,959.0,79.0,0.2,14.6,682.0,987.18,718.51
2018,2,13,13,15,954.0,78.0,0.15,14.6,667.0,1007.8,730.47
2018,2,13,13,30,949.0,77.0,0.1,14.6,652.0,1024.39,740.26
2018,2,13,13,45,931.0,79.0,0.1,14.65,626.5,1027.88,742.87
2018,2,13,14,0,913.0,81.0,0.1,14.7,601.0,1027.09,743.25
2018,2,13,14,15,876.5,86.0,0.15,14.55,565.0,1019.85,741.31
2018,2,13,14,30,840.0,91.0,0.2,14.4,529.0,995.91,729.21
2018,2,13,14,45,859.0,80.5,0.2,14.3,502.5,1004.67,737.06
2018,2,13,15,0,878.0,70.0,0.2,14.2,476.0,996.86,733.93
2018,2,13,15,15,855.5,67.5,0.2,14.2,434.0,978.23,723.97
2018,2,13,15,30,833.0,65.0,0.2,14.2,392.0,944.26,704.11
2018,2,13,15,45,800.5,61.5,0.3,13.65,346.0,896.18,678.03
2018,2,13,16,0,768.0,58.0,0.4,13.1,300.0,845.82,649.32
2018,2,13,16,15,718.0,54.0,0.5,12.55,251.5,776.6,605.48
2018,2,13,16,30,668.0,50.0,0.6,12.0,203.0,706.66,558.08
2018,2,13,16,45,588.0,44.5,0.7,11.4,155.5,618.21,493.0
2018,2,13,17,0,508.0,39.0,0.8,10.8,108.0,524.72,418.39
2018,2,13,17,15,358.0,29.0,0.85,10.45,68.0,374.59,281.54
2018,2,13,17,30,208.0,19.0,0.9,10.1,28.0,171.92,0.0
2018,2,13,17,45,104.0,9.5,1.0,9.75,14.0,7.47,0.0
2018,2,13,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,14,6,45,9.5,3.0,1.3,5.0,3.0,0.0,0.0
2018,2,14,7,0,19.0,6.0,1.2,5.3,6.0,4.72,0.0
2018,2,14,7,15,154.5,21.0,1.1,6.0,35.0,15.96,0.0
2018,2,14,7,30,290.0,36.0,1.0,6.7,64.0,29.77,19.71
2018,2,14,7,45,423.0,43.5,0.85,7.4,110.5,35.86,26.57
2018,2,14,8,0,556.0,51.0,0.7,8.1,157.0,42.31,32.85
2018,2,14,8,15,503.5,67.0,0.65,8.75,183.0,53.84,43.48
2018,2,14,8,30,451.0,83.0,0.6,9.4,209.0,61.81,50.67
2018,2,14,8,45,343.0,113.0,0.5,10.0,218.5,92.96,67.58
2018,2,14,9,0,235.0,143.0,0.4,10.6,228.0,129.17,95.02
2018,2,14,9,15,335.5,147.5,0.4,11.35,285.0,170.09,123.22
2018,2,14,9,30,436.0,152.0,0.4,12.1,342.0,226.54,166.34
2018,2,14,9,45,659.0,114.0,0.35,12.8,429.5,300.36,221.08
2018,2,14,10,0,882.0,76.0,0.3,13.5,517.0,394.89,293.84
2018,2,14,10,15,894.5,78.0,0.4,13.6,549.5,457.43,347.19
2018,2,14,10,30,907.0,80.0,0.5,13.7,582.0,519.9,399.24
2018,2,14,10,45,647.5,145.0,0.55,13.8,511.5,498.07,387.01
2018,2,14,11,0,388.0,210.0,0.6,13.9,441.0,437.16,343.03
2018,2,14,11,15,298.5,248.0,0.7,14.05,428.5,427.76,337.05
2018,2,14,11,30,209.0,286.0,0.8,14.2,416.0,408.12,321.81
2018,2,14,11,45,178.5,290.5,0.85,14.3,403.0,404.6,319.24
2018,2,14,12,0,148.0,295.0,0.9,14.4,390.0,397.95,313.92
2018,2,14,12,15,119.0,291.0,0.95,14.45,367.5,380.97,300.78
2018,2,14,12,30,90.0,287.0,1.0,14.5,345.0,342.11,270.89
2018,2,14,12,45,157.0,288.5,1.05,14.55,388.5,430.54,340.68
2018,2,14,13,0,224.0,290.0,1.1,14.6,432.0,503.72,397.07
2018,2,14,13,15,435.0,228.0,1.15,14.5,496.0,690.77,538.78
2018,2,14,13,30,646.0,166.0,1.2,14.4,560.0,852.34,654.71
2018,2,14,13,45,789.5,121.5,1.2,14.3,586.5,951.11,720.39
2018,2,14,14,0,933.0,77.0,1.2,14.2,613.0,1042.51,780.47
2018,2,14,14,15,911.5,78.0,1.25,13.95,580.0,1032.9,775.86
2018,2,14,14,30,890.0,79.0,1.3,13.7,547.0,1019.23,770.17
2018,2,14,14,45,887.0,74.5,1.35,13.45,515.0,1013.23,769.68
2018,2,14,15,0,884.0,70.0,1.4,13.2,483.0,1003.33,766.56
2018,2,14,15,15,862.5,67.5,1.4,13.2,441.0,985.66,756.7
2018,2,14,15,30,841.0,65.0,1.4,13.2,399.0,952.56,736.34
2018,2,14,15,45,810.0,62.0,1.45,12.2,353.0,906.46,710.0
2018,2,14,16,0,779.0,59.0,1.5,11.2,307.0,857.96,680.75
2018,2,14,16,15,731.5,54.5,1.5,10.4,258.0,790.08,634.5
2018,2,14,16,30,684.0,50.0,1.5,9.6,209.0,721.42,585.0
2018,2,14,16,45,606.5,44.5,1.5,8.85,161.0,624.94,510.63
2018,2,14,17,0,529.0,39.0,1.5,8.1,113.0,542.32,441.67
2018,2,14,17,15,377.0,29.5,1.5,7.75,71.5,390.21,302.67
2018,2,14,17,30,225.0,20.0,1.5,7.4,30.0,221.53,0.0
2018,2,14,17,45,112.5,10.0,1.5,7.05,15.0,88.26,0.0
2018,2,14,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,15,6,45,50.5,5.0,1.4,4.1,5.5,0.0,0.0
2018,2,15,7,0,101.0,10.0,1.4,4.2,11.0,7.87,0.0
2018,2,15,7,15,275.5,21.0,1.45,4.7,44.0,17.52,0.0
2018,2,15,7,30,450.0,32.0,1.5,5.2,77.0,26.95,17.66
2018,2,15,7,45,551.5,38.5,1.5,5.7,124.5,35.33,26.32
2018,2,15,8,0,653.0,45.0,1.5,6.2,172.0,41.55,32.41
2018,2,15,8,15,712.5,49.5,1.5,6.85,222.5,45.87,36.52
2018,2,15,8,30,772.0,54.0,1.5,7.5,273.0,50.27,40.53
2018,2,15,8,45,811.0,57.0,1.55,8.1,322.0,78.31,45.76
2018,2,15,9,0,850.0,60.0,1.6,8.7,371.0,140.87,80.01
2018,2,15,9,15,875.5,63.0,1.6,9.35,416.5,208.8,133.16
2018,2,15,9,30,901.0,66.0,1.6,10.0,462.0,275.8,191.54
2018,2,15,9,45,920.0,67.0,1.65,10.6,501.5,341.44,250.91
2018,2,15,10,0,939.0,68.0,1.7,11.2,541.0,408.21,310.69
2018,2,15,10,15,953.5,69.0,1.65,11.6,575.5,473.96,368.08
2018,2,15,10,30,968.0,70.0,1.6,12.0,610.0,539.74,423.36
2018,2,15,10,45,978.5,70.5,1.55,12.4,637.0,602.63,474.26
2018,2,15,11,0,989.0,71.0,1.5,12.8,664.0,664.5,522.35
2018,2,15,11,15,996.0,71.0,1.45,13.0,683.0,722.3,566.01
2018,2,15,11,30,1003.0,71.0,1.4,13.2,702.0,778.13,606.75
2018,2,15,11,45,1007.0,71.5,1.4,13.4,713.0,830.08,641.89
2018,2,15,12,0,1011.0,72.0,1.4,13.6,724.0,879.32,674.42
2018,2,15,12,15,1011.5,71.5,1.35,13.65,725.5,921.62,701.53
2018,2,15,12,30,1012.0,71.0,1.3,13.7,727.0,960.47,726.08
2018,2,15,12,45,1011.0,71.0,1.3,13.8,721.0,994.98,748.3
2018,2,15,13,0,1010.0,71.0,1.3,13.9,715.0,1025.68,768.02
2018,2,15,13,15,1007.0,70.0,1.3,13.85,700.5,1049.33,783.67
2018,2,15,13,30,1004.0,69.0,1.3,13.8,686.0,1068.83,796.85
2018,2,15,13,45,998.0,68.0,1.3,13.75,663.5,1081.16,805.62
2018,2,15,14,0,992.0,67.0,1.3,13.7,641.0,1089.18,811.92
2018,2,15,14,15,982.0,65.5,1.3,13.55,610.5,1088.2,812.99
2018,2,15,14,30,972.0,64.0,1.3,13.4,580.0,1082.92,811.61
2018,2,15,14,45,958.0,63.0,1.3,13.25,543.0,1070.09,805.55
2018,2,15,15,0,944.0,62.0,1.3,13.1,506.0,1053.29,797.07
2018,2,15,15,15,924.0,59.5,1.3,13.1,463.0,1024.54,780.29
2018,2,15,15,30,904.0,57.0,1.3,13.1,420.0,992.36,761.12
2018,2,15,15,45,875.0,55.0,1.15,12.25,373.0,949.07,733.63
2018,2,15,16,0,846.0,53.0,1.0,11.4,326.0,903.52,703.77
2018,2,15,16,15,802.5,49.5,1.0,10.3,275.5,849.71,669.91
2018,2,15,16,30,759.0,46.0,1.0,9.2,225.0,784.43,625.32
2018,2,15,16,45,686.5,41.0,0.95,8.15,174.5,691.2,555.78
2018,2,15,17,0,614.0,36.0,0.9,7.1,124.0,599.39,482.03
2018,2,15,17,15,469.0,28.5,0.95,6.7,80.5,449.11,348.87
2018,2,15,17,30,324.0,21.0,1.0,6.3,37.0,299.22,0.0
2018,2,15,17,45,162.0,10.5,1.05,5.95,18.5,123.98,0.0
2018,2,15,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,6,45,56.0,5.5,1.25,4.25,6.0,0.0,0.0
2018,2,16,7,0,112.0,11.0,1.2,4.5,12.0,8.65,0.0
2018,2,16,7,15,284.5,21.5,1.1,5.35,45.5,17.93,0.18
2018,2,16,7,30,457.0,32.0,1.0,6.2,79.0,26.94,17.78
2018,2,16,7,45,551.0,38.0,0.85,7.05,125.5,34.86,25.84
2018,2,16,8,0,645.0,44.0,0.7,7.9,172.0,40.62,31.42
2018,2,16,8,15,702.0,49.0,0.7,8.6,222.0,45.35,35.84
2018,2,16,8,30,759.0,54.0,0.7,9.3,272.0,50.12,40.14
2018,2,16,8,45,795.5,57.0,0.7,10.0,320.0,77.28,45.03
2018,2,16,9,0,832.0,60.0,0.7,10.7,368.0,138.61,78.09
2018,2,16,9,15,857.0,62.5,0.7,11.4,412.5,205.01,129.18
2018,2,16,9,30,882.0,65.0,0.7,12.1,457.0,270.32,185.02
2018,2,16,9,45,899.5,67.0,0.7,12.8,496.5,335.21,242.27
2018,2,16,10,0,917.0,69.0,0.7,13.5,536.0,401.13,299.54
2018,2,16,10,15,929.0,71.0,0.7,13.9,569.0,465.51,354.27
2018,2,16,10,30,941.0,73.0,0.7,14.3,602.0,529.72,406.78
2018,2,16,10,45,949.5,73.5,0.7,14.65,627.5,590.14,454.55
2018,2,16,11,0,958.0,74.0,0.7,15.0,653.0,649.37,499.6
2018,2,16,11,15,963.5,75.0,0.7,15.25,671.5,705.74,541.13
2018,2,16,11,30,969.0,76.0,0.7,15.5,690.0,760.13,579.9
2018,2,16,11,45,971.5,76.5,0.7,15.75,700.0,809.54,612.36
2018,2,16,12,0,974.0,77.0,0.7,16.0,710.0,856.21,642.06
2018,2,16,12,15,974.0,77.5,0.7,16.15,712.0,897.88,668.37
2018,2,16,12,30,974.0,78.0,0.7,16.3,714.0,936.25,692.36
2018,2,16,12,45,972.0,78.0,0.7,16.4,707.5,968.79,712.64
2018,2,16,13,0,970.0,78.0,0.7,16.5,701.0,997.59,730.58
2018,2,16,13,15,965.5,77.5,0.75,16.5,686.5,1019.59,745.73
2018,2,16,13,30,961.0,77.0,0.8,16.5,672.0,1037.54,758.59
2018,2,16,13,45,954.5,76.0,0.8,16.5,650.0,1048.83,766.33
2018,2,16,14,0,948.0,75.0,0.8,16.5,628.0,1055.95,771.74
2018,2,16,14,15,938.5,73.5,0.8,16.25,598.5,1055.27,773.23
2018,2,16,14,30,929.0,72.0,0.8,16.0,569.0,1050.48,772.42
2018,2,16,14,45,914.0,70.5,0.85,15.75,532.5,1036.09,766.88
2018,2,16,15,0,899.0,69.0,0.9,15.5,496.0,1017.88,759.04
2018,2,16,15,15,878.5,66.5,0.9,15.5,454.0,989.16,742.52
2018,2,16,15,30,858.0,64.0,0.9,15.5,412.0,968.67,731.37
2018,2,16,15,45,826.5,61.5,0.85,14.3,365.0,922.43,704.72
2018,2,16,16,0,795.0,59.0,0.8,13.1,318.0,873.75,675.67
2018,2,16,16,15,748.5,54.5,0.8,12.0,268.5,806.35,632.54
2018,2,16,16,30,702.0,50.0,0.8,10.9,219.0,738.13,586.2
2018,2,16,16,45,627.0,44.5,0.85,9.8,169.5,643.39,517.21
2018,2,16,17,0,552.0,39.0,0.9,8.7,120.0,550.11,443.82
2018,2,16,17,15,413.0,30.5,0.9,8.35,78.0,419.77,328.46
2018,2,16,17,30,274.0,22.0,0.9,8.0,36.0,264.14,23.63
2018,2,16,17,45,137.0,11.0,0.95,7.65,18.0,106.47,0.0
2018,2,16,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,6,45,61.0,5.5,1.15,6.75,6.5,0.0,0.0
2018,2,17,7,0,122.0,11.0,1.1,7.0,13.0,8.65,0.0
2018,2,17,7,15,298.5,22.0,0.95,7.7,48.5,18.34,2.84
2018,2,17,7,30,475.0,33.0,0.8,8.4,84.0,27.82,18.54
2018,2,17,7,45,566.5,39.0,0.65,9.05,131.0,35.83,26.54
2018,2,17,8,0,658.0,45.0,0.5,9.7,178.0,41.58,32.09
2018,2,17,8,15,712.5,49.5,0.45,10.35,228.0,45.87,36.09
2018,2,17,8,30,767.0,54.0,0.4,11.0,278.0,50.23,39.98
2018,2,17,8,45,801.0,57.5,0.35,11.65,326.0,77.56,45.02
2018,2,17,9,0,835.0,61.0,0.3,12.3,374.0,139.45,78.05
2018,2,17,9,15,859.0,63.5,0.3,13.15,418.0,206.0,128.48
2018,2,17,9,30,883.0,66.0,0.3,14.0,462.0,271.28,183.36
2018,2,17,9,45,899.5,68.0,0.3,14.85,501.0,336.01,239.38
2018,2,17,10,0,916.0,70.0,0.3,15.7,540.0,401.66,295.18
2018,2,17,10,15,928.0,71.0,0.3,16.1,572.5,465.14,348.1
2018,2,17,10,30,940.0,72.0,0.3,16.5,605.0,528.39,398.79
2018,2,17,10,45,947.5,73.5,0.3,16.9,630.5,589.22,445.67
2018,2,17,11,0,955.0,75.0,0.3,17.3,656.0,648.8,489.75
2018,2,17,11,15,960.0,75.5,0.3,17.6,674.0,704.26,529.51
2018,2,17,11,30,965.0,76.0,0.3,17.9,692.0,757.66,566.54
2018,2,17,11,45,968.0,77.0,0.25,18.2,702.5,807.83,597.68
2018,2,17,12,0,971.0,78.0,0.2,18.5,713.0,855.33,626.03
2018,2,17,12,15,971.5,77.5,0.25,18.65,714.5,896.24,651.9
2018,2,17,12,30,972.0,77.0,0.3,18.8,716.0,933.83,675.7
2018,2,17,12,45,970.0,77.5,0.3,18.95,710.0,966.88,695.59
2018,2,17,13,0,968.0,78.0,0.3,19.1,704.0,996.22,713.18
2018,2,17,13,15,963.0,77.5,0.35,18.95,689.0,1017.69,728.01
2018,2,17,13,30,958.0,77.0,0.4,18.8,674.0,1035.11,740.68
2018,2,17,13,45,949.5,76.0,0.45,18.7,651.0,1044.36,748.48
2018,2,17,14,0,941.0,75.0,0.5,18.6,628.0,1049.4,754.06
2018,2,17,14,15,929.5,73.5,0.55,18.3,597.5,1046.61,755.64
2018,2,17,14,30,918.0,72.0,0.6,18.0,567.0,1039.7,754.95
2018,2,17,14,45,902.5,70.5,0.65,17.7,530.5,1024.76,749.38
2018,2,17,15,0,887.0,69.0,0.7,17.4,494.0,1006.04,741.53
2018,2,17,15,15,866.0,67.0,0.7,17.4,452.5,977.56,725.39
2018,2,17,15,30,845.0,65.0,0.7,17.4,411.0,957.41,714.61
2018,2,17,15,45,815.0,62.0,0.75,16.2,364.5,912.09,690.92
2018,2,17,16,0,785.0,59.0,0.8,15.0,318.0,864.35,664.63
2018,2,17,16,15,739.5,55.0,0.85,13.9,269.0,798.74,623.84
2018,2,17,16,30,694.0,51.0,0.9,12.8,220.0,732.24,579.67
2018,2,17,16,45,620.5,45.0,0.9,11.7,171.0,638.43,511.07
2018,2,17,17,0,547.0,39.0,0.9,10.6,122.0,546.34,438.76
2018,2,17,17,15,410.5,31.0,0.95,10.1,80.0,418.14,328.05
2018,2,17,17,30,274.0,23.0,1.0,9.6,38.0,266.94,68.4
2018,2,17,17,45,137.0,11.5,1.1,9.1,19.0,106.81,0.0
2018,2,17,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,6,45,12.0,4.0,1.4,6.8,4.0,0.0,0.0
2018,2,18,7,0,24.0,8.0,1.4,7.0,8.0,6.29,0.0
2018,2,18,7,15,117.5,23.5,1.55,7.3,35.5,17.75,4.45
2018,2,18,7,30,211.0,39.0,1.7,7.6,63.0,29.37,20.06
2018,2,18,7,45,385.0,48.0,1.85,7.9,118.0,39.04,29.56
2018,2,18,8,0,559.0,57.0,2.0,8.2,173.0,46.93,37.09
2018,2,18,8,15,613.0,64.5,2.05,8.35,221.5,52.75,42.58
2018,2,18,8,30,667.0,72.0,2.1,8.5,270.0,58.55,47.87
2018,2,18,8,45,609.5,89.5,2.2,8.65,293.0,89.39,59.83
2018,2,18,9,0,552.0,107.0,2.3,8.8,316.0,140.98,92.74
2018,2,18,9,15,319.5,132.5,2.35,8.95,256.5,155.85,113.77
2018,2,18,9,30,87.0,158.0,2.4,9.1,197.0,142.71,113.24
2018,2,18,9,45,95.5,161.0,2.4,9.2,207.5,156.44,125.05
2018,2,18,10,0,104.0,164.0,2.4,9.3,218.0,170.87,137.57
2018,2,18,10,15,129.5,206.5,2.45,9.35,278.0,225.15,182.83
2018,2,18,10,30,155.0,249.0,2.5,9.4,338.0,284.03,231.28
2018,2,18,10,45,153.0,264.5,2.5,9.45,355.5,309.68,252.4
2018,2,18,11,0,151.0,280.0,2.5,9.5,373.0,335.36,273.3
2018,2,18,11,15,323.5,253.5,2.5,9.55,459.5,447.69,365.05
2018,2,18,11,30,496.0,227.0,2.5,9.6,546.0,579.13,469.29
2018,2,18,11,45,704.0,166.5,2.55,9.65,626.5,713.27,574.08
2018,2,18,12,0,912.0,106.0,2.6,9.7,707.0,838.67,667.93
2018,2,18,12,15,932.5,99.5,2.6,9.75,715.5,888.18,702.06
2018,2,18,12,30,953.0,93.0,2.6,9.8,724.0,935.66,735.14
2018,2,18,12,45,951.0,93.0,2.65,9.85,717.5,967.87,757.8
2018,2,18,13,0,949.0,93.0,2.7,9.9,711.0,996.41,778.1
2018,2,18,13,15,946.0,92.0,2.7,9.8,697.0,1019.07,794.38
2018,2,18,13,30,943.0,91.0,2.7,9.7,683.0,1037.8,808.14
2018,2,18,13,45,916.5,95.0,2.75,9.65,654.5,1035.25,807.81
2018,2,18,14,0,890.0,99.0,2.8,9.6,626.0,1041.08,813.72
2018,2,18,14,15,796.0,117.5,2.8,9.35,571.5,986.06,777.27
2018,2,18,14,30,702.0,136.0,2.8,9.1,517.0,919.41,732.56
2018,2,18,14,45,667.0,133.0,2.85,8.9,476.5,883.11,709.45
2018,2,18,15,0,632.0,130.0,2.9,8.7,436.0,843.57,683.33
2018,2,18,15,15,644.5,115.5,2.9,8.7,404.5,836.06,679.86
2018,2,18,15,30,657.0,101.0,2.9,8.7,373.0,824.75,673.27
2018,2,18,15,45,367.5,104.5,2.85,8.05,253.5,525.59,444.09
2018,2,18,16,0,78.0,108.0,2.8,7.4,134.0,202.85,172.57
2018,2,18,16,15,108.0,95.0,2.8,7.05,125.0,216.79,186.9
2018,2,18,16,30,138.0,82.0,2.8,6.7,116.0,229.01,198.34
2018,2,18,16,45,107.0,69.5,2.75,6.35,92.5,187.06,160.52
2018,2,18,17,0,76.0,57.0,2.7,6.0,69.0,148.27,124.56
2018,2,18,17,15,49.0,38.0,2.65,5.8,44.5,101.73,80.73
2018,2,18,17,30,22.0,19.0,2.6,5.6,20.0,45.92,13.62
2018,2,18,17,45,11.0,9.5,2.6,5.35,10.0,15.32,0.0
2018,2,18,18,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.5,3.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,45,15.0,5.5,2.55,2.65,6.0,0.0,0.0
2018,2,19,7,0,30.0,11.0,2.6,2.7,12.0,8.65,0.0
2018,2,19,7,15,150.5,28.0,2.6,2.9,44.0,21.11,8.24
2018,2,19,7,30,271.0,45.0,2.6,3.1,76.0,33.92,24.64
2018,2,19,7,45,419.5,52.5,2.65,3.3,128.0,42.91,33.69
2018,2,19,8,0,568.0,60.0,2.7,3.5,180.0,49.33,40.04
2018,2,19,8,15,636.0,65.5,2.65,3.8,231.5,53.72,44.25
2018,2,19,8,30,704.0,71.0,2.6,4.1,283.0,58.23,48.4
2018,2,19,8,45,752.0,73.5,2.6,4.4,333.0,87.67,56.51
2018,2,19,9,0,800.0,76.0,2.6,4.7,383.0,147.4,89.15
2018,2,19,9,15,832.0,77.5,2.5,4.95,429.0,209.56,138.01
2018,2,19,9,30,864.0,79.0,2.4,5.2,475.0,275.29,196.21
2018,2,19,9,45,888.0,79.0,2.35,5.45,515.5,340.58,256.42
2018,2,19,10,0,912.0,79.0,2.3,5.7,556.0,408.25,318.28
2018,2,19,10,15,925.0,80.5,2.25,5.95,589.0,472.71,376.29
2018,2,19,10,30,938.0,82.0,2.2,6.2,622.0,537.08,432.27
2018,2,19,10,45,948.0,82.5,2.15,6.4,648.5,598.52,484.06
2018,2,19,11,0,958.0,83.0,2.1,6.6,675.0,658.93,533.16
2018,2,19,11,15,962.0,84.5,2.1,6.7,693.0,715.17,577.93
2018,2,19,11,30,966.0,86.0,2.1,6.8,711.0,769.28,619.8
2018,2,19,11,45,968.0,86.5,2.1,6.9,721.0,818.51,655.5
2018,2,19,12,0,970.0,87.0,2.1,7.0,731.0,864.96,687.98
2018,2,19,12,15,968.5,87.5,2.1,7.0,732.0,905.53,716.26
2018,2,19,12,30,967.0,88.0,2.1,7.0,733.0,942.67,742.03
2018,2,19,12,45,962.0,89.0,2.1,6.95,725.5,973.68,763.61
2018,2,19,13,0,957.0,90.0,2.1,6.9,718.0,1000.82,782.59
2018,2,19,13,15,951.5,89.5,2.15,6.85,702.5,1021.83,798.11
2018,2,19,13,30,946.0,89.0,2.2,6.8,687.0,1038.77,811.09
2018,2,19,13,45,910.0,95.5,2.25,6.75,655.0,1029.77,806.43
2018,2,19,14,0,874.0,102.0,2.3,6.7,623.0,1028.99,807.93
2018,2,19,14,15,796.5,115.0,2.25,6.6,572.5,975.98,771.9
2018,2,19,14,30,719.0,128.0,2.2,6.5,522.0,927.57,739.37
2018,2,19,14,45,699.0,120.5,2.2,6.35,483.0,901.2,722.98
2018,2,19,15,0,679.0,113.0,2.2,6.2,444.0,871.48,703.82
2018,2,19,15,15,627.0,113.5,2.2,6.2,399.0,816.21,665.27
2018,2,19,15,30,575.0,114.0,2.2,6.2,354.0,758.5,624.37
2018,2,19,15,45,557.0,103.0,2.15,5.9,314.0,719.5,597.12
2018,2,19,16,0,539.0,92.0,2.1,5.6,274.0,678.44,567.35
2018,2,19,16,15,506.5,81.0,2.0,5.2,231.5,622.09,524.41
2018,2,19,16,30,474.0,70.0,1.9,4.8,189.0,565.16,479.35
2018,2,19,16,45,446.5,58.5,1.8,4.4,151.5,511.97,434.94
2018,2,19,17,0,419.0,47.0,1.7,4.0,114.0,458.98,387.61
2018,2,19,17,15,293.5,35.0,1.65,3.6,74.0,328.28,271.62
2018,2,19,17,30,168.0,23.0,1.6,3.2,34.0,191.94,94.44
2018,2,19,17,45,84.0,11.5,1.6,2.8,17.0,68.93,0.0
2018,2,19,18,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,0.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,20,6,45,82.0,7.5,0.9,1.35,9.5,0.0,0.0
2018,2,20,7,0,164.0,15.0,0.8,1.6,19.0,11.8,0.0
2018,2,20,7,15,331.0,25.0,0.75,2.35,57.0,20.86,9.4
2018,2,20,7,30,498.0,35.0,0.7,3.1,95.0,29.51,20.89
2018,2,20,7,45,583.5,41.5,0.65,3.8,143.5,38.07,29.35
2018,2,20,8,0,669.0,48.0,0.6,4.5,192.0,44.2,35.28
2018,2,20,8,15,721.0,52.5,0.6,5.0,242.5,48.43,39.26
2018,2,20,8,30,773.0,57.0,0.6,5.5,293.0,52.72,43.14
2018,2,20,8,45,806.5,60.5,0.65,6.05,341.5,79.35,47.89
2018,2,20,9,0,840.0,64.0,0.7,6.6,390.0,141.77,81.69
2018,2,20,9,15,850.0,69.0,0.7,6.9,431.0,205.46,131.78
2018,2,20,9,30,860.0,74.0,0.7,7.2,472.0,270.0,188.6
2018,2,20,9,45,662.0,130.0,0.75,7.55,451.5,312.95,235.7
2018,2,20,10,0,464.0,186.0,0.8,7.9,431.0,328.04,256.87
2018,2,20,10,15,449.0,204.5,0.85,8.15,453.0,371.02,294.31
2018,2,20,10,30,434.0,223.0,0.9,8.4,475.0,412.02,328.75
2018,2,20,10,45,601.0,179.5,0.95,8.6,544.5,502.16,400.38
2018,2,20,11,0,768.0,136.0,1.0,8.8,614.0,601.7,477.92
2018,2,20,11,15,860.5,111.0,1.05,8.95,660.5,680.87,538.6
2018,2,20,11,30,953.0,86.0,1.1,9.1,707.0,760.55,598.71
2018,2,20,11,45,955.0,86.0,1.1,9.25,716.5,808.69,631.84
2018,2,20,12,0,957.0,86.0,1.1,9.4,726.0,854.05,662.16
2018,2,20,12,15,957.0,86.5,1.15,9.4,727.5,895.33,690.58
2018,2,20,12,30,957.0,87.0,1.2,9.4,729.0,933.34,716.73
2018,2,20,12,45,955.5,86.5,1.25,9.4,722.5,965.46,738.91
2018,2,20,13,0,954.0,86.0,1.3,9.4,716.0,993.89,758.76
2018,2,20,13,15,949.5,85.0,1.3,9.35,701.0,1015.08,773.18
2018,2,20,13,30,945.0,84.0,1.3,9.3,686.0,1032.25,785.15
2018,2,20,13,45,929.5,85.5,1.35,9.2,661.0,1037.49,790.53
2018,2,20,14,0,914.0,87.0,1.4,9.1,636.0,1038.47,793.46
2018,2,20,14,15,789.5,115.5,1.45,8.9,573.5,969.76,749.85
2018,2,20,14,30,665.0,144.0,1.5,8.7,511.0,891.18,699.15
2018,2,20,14,45,476.5,174.0,1.5,8.5,428.5,726.35,582.98
2018,2,20,15,0,288.0,204.0,1.5,8.3,346.0,548.86,448.77
2018,2,20,15,15,423.5,161.5,1.5,8.3,350.5,658.64,538.87
2018,2,20,15,30,559.0,119.0,1.5,8.3,355.0,748.19,607.4
2018,2,20,15,45,409.0,125.5,1.55,7.65,288.0,593.51,492.23
2018,2,20,16,0,259.0,132.0,1.6,7.0,221.0,430.96,364.4
2018,2,20,16,15,184.5,116.5,1.55,6.35,175.0,339.6,290.08
2018,2,20,16,30,110.0,101.0,1.5,5.7,129.0,232.67,199.45
2018,2,20,16,45,77.5,80.5,1.45,5.1,98.0,178.5,152.27
2018,2,20,17,0,45.0,60.0,1.4,4.5,67.0,110.06,91.53
2018,2,20,17,15,32.5,40.5,1.4,4.15,44.5,76.72,60.53
2018,2,20,17,30,20.0,21.0,1.4,3.8,22.0,37.83,17.11
2018,2,20,17,45,18.0,12.0,1.35,3.5,12.0,22.26,0.0
2018,2,20,18,0,16.0,3.0,1.3,3.2,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,1.3,3.1,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.55,2.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.45,3.1,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.45,3.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,3.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,3.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,3.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,3.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,2.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,45,6.0,5.5,0.8,2.45,5.5,0.0,0.0
2018,2,21,7,0,12.0,11.0,0.8,2.6,11.0,8.65,0.0
2018,2,21,7,15,55.0,28.5,0.8,3.2,34.5,21.25,10.59
2018,2,21,7,30,98.0,46.0,0.8,3.8,58.0,33.71,24.69
2018,2,21,7,45,255.0,57.0,0.8,4.4,108.5,42.34,33.2
2018,2,21,8,0,412.0,68.0,0.8,5.0,159.0,51.26,41.68
2018,2,21,8,15,562.5,65.5,0.8,5.4,221.5,52.79,43.18
2018,2,21,8,30,713.0,63.0,0.8,5.8,284.0,56.71,46.72
2018,2,21,8,45,762.5,64.5,0.75,6.15,334.5,80.48,49.82
2018,2,21,9,0,812.0,66.0,0.7,6.5,385.0,140.24,81.58
2018,2,21,9,15,839.0,68.0,0.7,6.75,430.0,202.63,129.94
2018,2,21,9,30,866.0,70.0,0.7,7.0,475.0,270.47,188.83
2018,2,21,9,45,887.5,71.0,0.65,7.2,515.0,335.08,246.83
2018,2,21,10,0,909.0,72.0,0.6,7.4,555.0,401.18,305.37
2018,2,21,10,15,921.5,73.5,0.55,7.8,588.5,465.15,360.36
2018,2,21,10,30,934.0,75.0,0.5,8.2,622.0,528.99,412.94
2018,2,21,10,45,837.0,110.5,0.45,8.55,616.0,567.99,444.62
2018,2,21,11,0,740.0,146.0,0.4,8.9,610.0,594.37,464.93
2018,2,21,11,15,628.5,189.0,0.35,9.25,591.0,605.14,472.16
2018,2,21,11,30,517.0,232.0,0.3,9.6,572.0,597.99,465.55
2018,2,21,11,45,464.0,243.0,0.25,9.9,551.5,599.56,465.88
2018,2,21,12,0,411.0,254.0,0.2,10.2,531.0,595.09,461.37
2018,2,21,12,15,361.0,260.5,0.3,10.4,504.0,565.3,440.81
2018,2,21,12,30,311.0,267.0,0.4,10.6,477.0,547.5,428.5
2018,2,21,12,45,263.5,279.0,0.5,10.8,456.0,533.33,418.27
2018,2,21,13,0,216.0,291.0,0.6,11.0,435.0,493.97,389.46
2018,2,21,13,15,255.0,290.0,0.7,10.95,456.5,563.24,442.95
2018,2,21,13,30,294.0,289.0,0.8,10.9,478.0,611.58,479.93
2018,2,21,13,45,304.5,274.5,0.9,10.9,464.5,616.44,485.17
2018,2,21,14,0,315.0,260.0,1.0,10.9,451.0,619.76,489.88
2018,2,21,14,15,305.5,250.0,1.0,10.75,428.0,606.54,481.3
2018,2,21,14,30,296.0,240.0,1.0,10.6,405.0,591.64,471.67
2018,2,21,14,45,350.0,214.0,1.05,10.45,396.5,620.01,496.57
2018,2,21,15,0,404.0,188.0,1.1,10.3,388.0,670.16,536.47
2018,2,21,15,15,442.5,162.0,1.1,10.3,364.5,678.2,544.69
2018,2,21,15,30,481.0,136.0,1.1,10.3,341.0,682.06,549.84
2018,2,21,15,45,590.5,106.0,1.1,9.65,329.5,755.84,606.68
2018,2,21,16,0,700.0,76.0,1.1,9.0,318.0,812.73,649.61
2018,2,21,16,15,673.0,69.5,1.1,8.2,274.0,763.22,615.6
2018,2,21,16,30,646.0,63.0,1.1,7.4,230.0,712.31,580.0
2018,2,21,16,45,568.5,56.0,1.1,6.6,180.5,615.52,506.87
2018,2,21,17,0,491.0,49.0,1.1,5.8,131.0,521.32,431.39
2018,2,21,17,15,379.0,38.0,1.1,5.45,88.5,399.11,326.59
2018,2,21,17,30,267.0,27.0,1.1,5.1,46.0,273.29,170.12
2018,2,21,17,45,142.5,15.0,1.15,4.75,24.0,113.24,0.0
2018,2,21,18,0,18.0,3.0,1.2,4.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.2,4.25,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
