Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,6,15,22.0,5.0,1.15,3.95,5.5,0.0,0.0
2018,3,15,6,30,44.0,10.0,1.0,4.6,11.0,7.87,0.0
2018,3,15,6,45,200.0,25.0,0.9,5.2,49.0,20.31,10.44
2018,3,15,7,0,356.0,40.0,0.8,5.8,87.0,32.77,23.77
2018,3,15,7,15,404.5,46.5,0.85,6.3,122.5,37.62,28.75
2018,3,15,7,30,453.0,53.0,0.9,6.8,158.0,42.51,33.46
2018,3,15,7,45,345.0,80.5,0.9,7.25,172.0,58.88,48.44
2018,3,15,8,0,237.0,108.0,0.9,7.7,186.0,76.71,64.46
2018,3,15,8,15,254.0,133.0,1.0,8.1,228.5,92.29,78.16
2018,3,15,8,30,271.0,158.0,1.1,8.5,271.0,107.27,91.11
2018,3,15,8,45,258.0,182.0,1.15,8.9,300.0,131.71,101.56
2018,3,15,9,0,245.0,206.0,1.2,9.3,329.0,168.56,126.92
2018,3,15,9,15,158.0,221.0,1.25,9.5,303.0,186.29,144.29
2018,3,15,9,30,71.0,236.0,1.3,9.7,277.0,190.25,151.27
2018,3,15,9,45,79.5,253.5,1.4,9.9,302.0,213.75,170.39
2018,3,15,10,0,88.0,271.0,1.5,10.1,327.0,238.65,190.62
2018,3,15,10,15,135.5,293.5,1.55,10.25,385.0,290.04,231.51
2018,3,15,10,30,183.0,316.0,1.6,10.4,443.0,344.81,274.93
2018,3,15,10,45,109.5,288.5,1.65,10.5,365.0,298.82,239.11
2018,3,15,11,0,36.0,261.0,1.7,10.6,287.0,233.34,186.76
2018,3,15,11,15,24.5,246.0,1.8,10.5,264.0,217.75,174.46
2018,3,15,11,30,13.0,231.0,1.9,10.4,241.0,191.5,153.17
2018,3,15,11,45,13.0,231.5,1.95,10.35,241.5,193.42,154.82
2018,3,15,12,0,13.0,232.0,2.0,10.3,242.0,195.29,156.37
2018,3,15,12,15,17.0,249.0,2.05,10.1,262.0,214.48,172.14
2018,3,15,12,30,21.0,266.0,2.1,9.9,282.0,234.4,188.46
2018,3,15,12,45,15.5,236.5,2.15,9.7,248.5,205.54,165.22
2018,3,15,13,0,10.0,207.0,2.2,9.5,215.0,176.1,141.42
2018,3,15,13,15,6.5,175.5,2.2,9.35,180.5,146.48,117.27
2018,3,15,13,30,3.0,144.0,2.2,9.2,146.0,116.79,92.79
2018,3,15,13,45,3.0,148.0,2.2,9.05,150.0,120.48,96.08
2018,3,15,14,0,3.0,152.0,2.2,8.9,154.0,124.29,99.45
2018,3,15,14,15,4.5,154.5,2.2,8.9,157.5,128.48,103.18
2018,3,15,14,30,6.0,157.0,2.2,8.9,161.0,132.86,107.11
2018,3,15,14,45,7.0,150.5,2.2,8.85,155.0,128.78,104.02
2018,3,15,15,0,8.0,144.0,2.2,8.8,149.0,124.72,100.96
2018,3,15,15,15,15.5,149.0,2.2,8.8,157.5,138.05,112.84
2018,3,15,15,30,23.0,154.0,2.2,8.8,166.0,167.53,138.26
2018,3,15,15,45,29.5,133.0,2.1,8.65,146.5,152.85,126.69
2018,3,15,16,0,36.0,112.0,2.0,8.5,127.0,137.61,114.62
2018,3,15,16,15,99.5,114.5,1.9,8.4,149.5,220.04,187.31
2018,3,15,16,30,163.0,117.0,1.8,8.3,172.0,282.55,241.72
2018,3,15,16,45,125.5,97.5,1.75,8.2,135.5,224.21,191.67
2018,3,15,17,0,88.0,78.0,1.7,8.1,99.0,167.67,142.44
2018,3,15,17,15,63.0,59.0,1.65,8.05,72.0,123.69,103.3
2018,3,15,17,30,38.0,40.0,1.6,8.0,45.0,80.53,64.31
2018,3,15,17,45,22.0,25.0,1.55,7.95,27.5,39.81,26.8
2018,3,15,18,0,6.0,10.0,1.5,7.9,10.0,11.71,0.0
2018,3,15,18,15,3.0,5.0,1.55,7.9,5.0,3.93,0.0
2018,3,15,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,16,6,15,2.5,2.0,1.25,7.3,2.0,0.0,0.0
2018,3,16,6,30,5.0,4.0,1.3,7.4,4.0,3.15,0.0
2018,3,16,6,45,2.5,8.0,1.3,7.45,8.0,6.27,0.0
2018,3,16,7,0,0.0,12.0,1.3,7.5,12.0,9.1,2.51
2018,3,16,7,15,0.0,21.0,1.35,7.55,21.0,15.97,8.94
2018,3,16,7,30,0.0,30.0,1.4,7.6,30.0,22.86,15.38
2018,3,16,7,45,8.0,64.5,1.45,7.6,67.0,49.16,39.53
2018,3,16,8,0,16.0,99.0,1.5,7.6,104.0,73.3,61.41
2018,3,16,8,15,8.0,109.0,1.55,7.6,111.5,80.71,67.91
2018,3,16,8,30,0.0,119.0,1.6,7.6,119.0,88.01,74.24
2018,3,16,8,45,0.0,122.5,1.6,7.6,122.5,91.35,73.48
2018,3,16,9,0,0.0,126.0,1.6,7.6,126.0,94.8,76.17
2018,3,16,9,15,2.5,131.0,1.65,7.7,132.5,99.58,79.85
2018,3,16,9,30,5.0,136.0,1.7,7.8,139.0,104.63,83.78
2018,3,16,9,45,79.0,210.5,1.8,7.9,261.5,183.29,147.14
2018,3,16,10,0,153.0,285.0,1.9,8.0,384.0,275.82,221.42
2018,3,16,10,15,126.0,263.5,1.9,8.05,347.5,263.33,212.27
2018,3,16,10,30,99.0,242.0,1.9,8.1,311.0,245.55,198.72
2018,3,16,10,45,117.5,242.0,1.95,8.15,326.5,265.57,215.56
2018,3,16,11,0,136.0,242.0,2.0,8.2,342.0,287.23,233.62
2018,3,16,11,15,255.0,240.0,2.0,8.25,433.0,384.6,313.11
2018,3,16,11,30,374.0,238.0,2.0,8.3,524.0,499.2,403.96
2018,3,16,11,45,530.0,223.5,2.0,8.35,634.0,628.09,503.93
2018,3,16,12,0,686.0,209.0,2.0,8.4,744.0,775.61,613.9
2018,3,16,12,15,405.5,289.5,2.05,8.4,606.0,642.02,510.4
2018,3,16,12,30,125.0,370.0,2.1,8.4,468.0,459.15,366.89
2018,3,16,12,45,121.5,345.0,2.1,8.4,439.5,441.22,354.67
2018,3,16,13,0,118.0,320.0,2.1,8.4,411.0,421.49,339.99
2018,3,16,13,15,177.0,332.0,2.05,8.45,465.0,498.55,401.46
2018,3,16,13,30,236.0,344.0,2.0,8.5,519.0,578.26,463.14
2018,3,16,13,45,225.5,334.0,2.0,8.5,497.0,566.38,454.07
2018,3,16,14,0,215.0,324.0,2.0,8.5,475.0,552.96,444.57
2018,3,16,14,15,222.5,311.0,2.0,8.45,461.0,553.15,446.11
2018,3,16,14,30,230.0,298.0,2.0,8.4,447.0,552.2,446.78
2018,3,16,14,45,271.0,272.5,1.95,8.35,438.5,594.43,480.94
2018,3,16,15,0,312.0,247.0,1.9,8.3,430.0,609.44,494.59
2018,3,16,15,15,371.5,215.5,1.9,8.3,417.5,632.97,515.81
2018,3,16,15,30,431.0,184.0,1.9,8.3,405.0,677.44,552.13
2018,3,16,15,45,561.0,142.0,1.85,8.0,401.5,748.83,609.21
2018,3,16,16,0,691.0,100.0,1.8,7.7,398.0,822.1,664.67
2018,3,16,16,15,576.0,101.0,1.7,7.4,329.0,699.11,574.04
2018,3,16,16,30,461.0,102.0,1.6,7.1,260.0,571.58,478.19
2018,3,16,16,45,511.5,82.5,1.45,6.85,230.5,584.21,489.24
2018,3,16,17,0,562.0,63.0,1.3,6.6,201.0,583.4,487.04
2018,3,16,17,15,495.5,53.0,1.25,6.05,153.5,495.85,415.77
2018,3,16,17,30,429.0,43.0,1.2,5.5,106.0,412.28,344.21
2018,3,16,17,45,281.5,31.0,1.15,4.9,65.5,276.12,218.85
2018,3,16,18,0,134.0,19.0,1.1,4.3,25.0,132.25,0.0
2018,3,16,18,15,67.0,9.5,1.15,4.2,12.5,7.47,0.0
2018,3,16,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,2.5,0.75,4.9,2.5,0.0,0.0
2018,3,17,6,30,0.0,5.0,0.8,5.1,5.0,3.93,0.0
2018,3,17,6,45,0.0,12.5,0.8,5.35,12.5,9.49,2.34
2018,3,17,7,0,0.0,20.0,0.8,5.6,20.0,15.21,8.14
2018,3,17,7,15,0.0,30.0,0.8,5.7,30.0,22.87,15.41
2018,3,17,7,30,0.0,40.0,0.8,5.8,40.0,30.55,22.65
2018,3,17,7,45,3.5,64.5,0.85,5.9,65.5,49.17,39.83
2018,3,17,8,0,7.0,89.0,0.9,6.0,91.0,66.66,55.73
2018,3,17,8,15,8.0,113.5,0.9,6.2,116.5,83.75,70.99
2018,3,17,8,30,9.0,138.0,0.9,6.4,142.0,100.54,85.74
2018,3,17,8,45,16.0,161.0,0.9,6.6,169.0,117.47,95.55
2018,3,17,9,0,23.0,184.0,0.9,6.8,196.0,136.73,110.72
2018,3,17,9,15,42.5,213.0,0.9,6.85,237.0,161.13,129.74
2018,3,17,9,30,62.0,242.0,0.9,6.9,278.0,192.03,154.31
2018,3,17,9,45,44.0,236.5,0.85,7.0,263.0,190.7,153.71
2018,3,17,10,0,26.0,231.0,0.8,7.1,248.0,186.08,150.26
2018,3,17,10,15,62.0,270.5,0.8,7.2,313.5,236.08,190.4
2018,3,17,10,30,98.0,310.0,0.8,7.3,379.0,291.84,234.61
2018,3,17,10,45,116.0,321.5,0.8,7.35,405.5,328.2,263.18
2018,3,17,11,0,134.0,333.0,0.8,7.4,432.0,360.93,288.84
2018,3,17,11,15,96.0,310.5,0.8,7.4,382.5,319.02,255.94
2018,3,17,11,30,58.0,288.0,0.8,7.4,333.0,280.88,225.76
2018,3,17,11,45,202.0,315.5,0.85,7.4,473.5,434.12,348.39
2018,3,17,12,0,346.0,343.0,0.9,7.4,614.0,604.08,476.74
2018,3,17,12,15,277.5,348.5,0.9,7.45,566.0,572.75,450.86
2018,3,17,12,30,209.0,354.0,0.9,7.5,518.0,516.65,408.67
2018,3,17,12,45,170.5,340.0,0.95,7.5,473.0,480.25,381.88
2018,3,17,13,0,132.0,326.0,1.0,7.5,428.0,440.17,351.55
2018,3,17,13,15,81.0,233.5,1.0,7.5,295.5,304.81,246.6
2018,3,17,13,30,30.0,141.0,1.0,7.5,163.0,150.73,121.99
2018,3,17,13,45,48.0,172.5,1.05,7.55,207.0,199.48,163.45
2018,3,17,14,0,66.0,204.0,1.1,7.6,251.0,250.41,205.48
2018,3,17,14,15,157.5,247.5,1.1,7.55,352.5,415.02,338.92
2018,3,17,14,30,249.0,291.0,1.1,7.5,454.0,587.63,471.18
2018,3,17,14,45,319.0,254.5,1.1,7.45,451.0,621.51,498.28
2018,3,17,15,0,389.0,218.0,1.1,7.4,448.0,677.44,542.42
2018,3,17,15,15,463.0,188.5,1.1,7.4,442.5,717.63,574.87
2018,3,17,15,30,537.0,159.0,1.1,7.4,437.0,752.48,602.96
2018,3,17,15,45,328.0,148.5,1.05,7.25,313.5,528.82,433.93
2018,3,17,16,0,119.0,138.0,1.0,7.1,190.0,265.47,222.77
2018,3,17,16,15,140.5,127.5,0.95,6.85,181.5,273.4,232.42
2018,3,17,16,30,162.0,117.0,0.9,6.6,173.0,279.97,239.14
2018,3,17,16,45,210.0,95.5,0.85,6.35,155.5,311.07,266.41
2018,3,17,17,0,258.0,74.0,0.8,6.1,138.0,338.6,289.35
2018,3,17,17,15,216.0,56.5,0.85,5.65,101.5,273.93,233.79
2018,3,17,17,30,174.0,39.0,0.9,5.2,65.0,211.2,178.23
2018,3,17,17,45,139.5,28.0,1.0,4.75,43.5,168.54,134.45
2018,3,17,18,0,105.0,17.0,1.1,4.3,22.0,110.28,0.0
2018,3,17,18,15,52.5,8.5,1.1,4.15,11.0,37.64,0.0
2018,3,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,3,18,6,15,51.5,9.0,0.75,3.35,11.5,7.08,0.0
2018,3,18,6,30,103.0,18.0,0.7,3.7,23.0,13.66,0.0
2018,3,18,6,45,214.0,32.0,0.65,4.0,58.5,24.33,15.29
2018,3,18,7,0,325.0,46.0,0.6,4.3,94.0,35.08,26.29
2018,3,18,7,15,337.0,62.0,0.6,4.75,129.0,46.45,37.17
2018,3,18,7,30,349.0,78.0,0.6,5.2,164.0,57.39,47.4
2018,3,18,7,45,348.0,99.5,0.65,5.7,202.0,71.36,60.12
2018,3,18,8,0,347.0,121.0,0.7,6.2,240.0,84.68,71.97
2018,3,18,8,15,397.5,133.5,0.7,6.8,290.0,92.6,78.7
2018,3,18,8,30,448.0,146.0,0.7,7.4,340.0,100.35,85.15
2018,3,18,8,45,541.5,141.0,0.7,8.0,402.0,118.75,84.19
2018,3,18,9,0,635.0,136.0,0.7,8.6,464.0,169.93,111.4
2018,3,18,9,15,541.0,177.5,0.7,9.1,473.5,226.36,159.76
2018,3,18,9,30,447.0,219.0,0.7,9.6,483.0,273.15,203.08
2018,3,18,9,45,315.5,262.5,0.65,10.05,454.5,296.31,227.77
2018,3,18,10,0,184.0,306.0,0.6,10.5,426.0,302.03,236.34
2018,3,18,10,15,206.5,321.0,0.6,10.75,462.0,340.75,266.99
2018,3,18,10,30,229.0,336.0,0.6,11.0,498.0,382.23,299.14
2018,3,18,10,45,212.5,350.0,0.6,11.3,504.0,403.91,315.72
2018,3,18,11,0,196.0,364.0,0.6,11.6,510.0,423.69,330.51
2018,3,18,11,15,265.5,360.5,0.6,11.5,563.0,494.29,384.06
2018,3,18,11,30,335.0,357.0,0.6,11.4,616.0,562.01,434.3
2018,3,18,11,45,358.0,354.0,0.6,11.3,633.5,600.23,462.1
2018,3,18,12,0,381.0,351.0,0.6,11.2,651.0,639.02,490.34
2018,3,18,12,15,288.0,364.5,0.65,11.0,591.5,596.18,458.95
2018,3,18,12,30,195.0,378.0,0.7,10.8,532.0,527.14,408.83
2018,3,18,12,45,129.5,365.0,0.75,10.65,467.0,467.25,364.88
2018,3,18,13,0,64.0,352.0,0.8,10.5,402.0,380.98,299.68
2018,3,18,13,15,43.0,315.5,0.8,10.4,348.5,329.31,260.7
2018,3,18,13,30,22.0,279.0,0.8,10.3,295.0,254.64,202.63
2018,3,18,13,45,18.0,258.5,0.85,10.15,271.5,233.7,186.84
2018,3,18,14,0,14.0,238.0,0.9,10.0,248.0,212.4,170.26
2018,3,18,14,15,10.0,213.5,0.85,9.85,220.5,187.1,150.14
2018,3,18,14,30,6.0,189.0,0.8,9.7,193.0,161.62,129.69
2018,3,18,14,45,8.5,192.0,0.8,9.55,197.5,168.37,135.81
2018,3,18,15,0,11.0,195.0,0.8,9.4,202.0,175.64,142.28
2018,3,18,15,15,18.0,190.0,0.8,9.4,200.0,180.03,146.59
2018,3,18,15,30,25.0,185.0,0.8,9.4,198.0,184.63,151.14
2018,3,18,15,45,64.5,175.0,0.65,8.95,204.5,234.53,194.33
2018,3,18,16,0,104.0,165.0,0.5,8.5,211.0,284.73,236.75
2018,3,18,16,15,166.0,151.0,0.55,8.25,213.5,327.08,273.81
2018,3,18,16,30,228.0,137.0,0.6,8.0,216.0,385.47,322.84
2018,3,18,16,45,153.5,116.5,0.65,7.8,166.0,273.02,230.57
2018,3,18,17,0,79.0,96.0,0.7,7.6,116.0,184.96,155.84
2018,3,18,17,15,67.0,74.5,0.8,7.4,88.5,149.22,125.07
2018,3,18,17,30,55.0,53.0,0.9,7.2,61.0,113.22,92.82
2018,3,18,17,45,40.5,35.5,0.95,7.05,40.0,82.59,63.17
2018,3,18,18,0,26.0,18.0,1.0,6.9,19.0,42.41,0.0
2018,3,18,18,15,13.0,9.0,1.0,6.8,9.5,14.72,0.0
2018,3,18,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,19,6,15,119.0,11.0,1.25,2.55,17.0,8.65,0.0
2018,3,19,6,30,238.0,22.0,1.2,3.5,34.0,18.35,0.0
2018,3,19,6,45,380.5,32.0,1.15,4.4,77.5,26.64,17.51
2018,3,19,7,0,523.0,42.0,1.1,5.3,121.0,35.16,26.29
2018,3,19,7,15,568.0,51.0,1.1,6.0,167.5,42.3,33.21
2018,3,19,7,30,613.0,60.0,1.1,6.7,214.0,49.31,39.74
2018,3,19,7,45,564.5,79.5,1.15,7.45,246.5,62.82,51.98
2018,3,19,8,0,516.0,99.0,1.2,8.2,279.0,75.48,63.17
2018,3,19,8,15,525.5,114.0,1.2,8.8,321.5,82.41,69.03
2018,3,19,8,30,535.0,129.0,1.2,9.4,364.0,91.43,76.66
2018,3,19,8,45,553.0,142.5,1.25,10.0,409.0,120.48,84.71
2018,3,19,9,0,571.0,156.0,1.3,10.6,454.0,173.93,116.77
2018,3,19,9,15,623.5,154.0,1.2,11.05,504.0,228.08,156.93
2018,3,19,9,30,676.0,152.0,1.1,11.5,554.0,285.94,204.22
2018,3,19,9,45,704.5,153.5,1.0,11.9,596.0,344.97,254.59
2018,3,19,10,0,733.0,155.0,0.9,12.3,638.0,406.74,306.46
2018,3,19,10,15,765.5,152.5,0.9,12.7,678.0,469.45,358.08
2018,3,19,10,30,798.0,150.0,0.9,13.1,718.0,534.74,410.06
2018,3,19,10,45,688.5,201.0,0.85,13.5,702.5,567.42,435.69
2018,3,19,11,0,579.0,252.0,0.8,13.9,687.0,583.06,447.23
2018,3,19,11,15,568.0,263.5,0.85,14.2,698.0,623.07,477.12
2018,3,19,11,30,557.0,275.0,0.9,14.5,709.0,660.7,504.28
2018,3,19,11,45,642.5,243.0,0.9,14.8,748.5,734.95,557.4
2018,3,19,12,0,728.0,211.0,0.9,15.1,788.0,810.32,609.71
2018,3,19,12,15,761.0,195.5,0.9,15.1,798.5,858.88,642.84
2018,3,19,12,30,794.0,180.0,0.9,15.1,809.0,905.97,673.94
2018,3,19,12,45,678.0,226.5,0.85,15.1,760.0,876.63,652.25
2018,3,19,13,0,562.0,273.0,0.8,15.1,711.0,831.5,620.0
2018,3,19,13,15,511.5,286.0,0.8,15.2,678.5,815.41,609.25
2018,3,19,13,30,461.0,299.0,0.8,15.3,646.0,794.69,594.89
2018,3,19,13,45,391.0,311.0,0.75,15.45,599.0,728.58,548.92
2018,3,19,14,0,321.0,323.0,0.7,15.6,552.0,681.12,515.16
2018,3,19,14,15,461.5,260.5,0.7,15.4,574.0,786.81,593.36
2018,3,19,14,30,602.0,198.0,0.7,15.2,596.0,876.92,657.58
2018,3,19,14,45,403.5,231.0,0.65,14.95,491.0,704.16,536.3
2018,3,19,15,0,205.0,264.0,0.6,14.7,386.0,493.69,384.76
2018,3,19,15,15,206.0,248.0,0.6,14.7,363.0,479.05,377.45
2018,3,19,15,30,207.0,232.0,0.6,14.7,340.0,463.43,367.3
2018,3,19,15,45,273.5,197.5,0.6,13.75,326.5,509.73,406.56
2018,3,19,16,0,340.0,163.0,0.6,12.8,313.0,527.55,424.4
2018,3,19,16,15,421.0,130.5,0.6,12.35,293.5,579.31,466.58
2018,3,19,16,30,502.0,98.0,0.6,11.9,274.0,599.61,483.7
2018,3,19,16,45,372.0,94.5,0.6,11.45,213.5,469.0,385.01
2018,3,19,17,0,242.0,91.0,0.6,11.0,153.0,327.41,272.79
2018,3,19,17,15,183.5,73.0,0.7,10.55,113.5,252.51,211.29
2018,3,19,17,30,125.0,55.0,0.8,10.1,74.0,181.94,150.23
2018,3,19,17,45,85.5,37.0,0.9,9.65,47.5,129.18,101.34
2018,3,19,18,0,46.0,19.0,1.0,9.2,21.0,65.55,8.64
2018,3,19,18,15,23.0,9.5,1.05,9.0,10.5,20.94,0.0
2018,3,19,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.35,7.4,1.5,1.18,0.0
2018,3,20,6,30,0.0,3.0,1.3,7.5,3.0,2.27,0.0
2018,3,20,6,45,0.0,5.0,1.25,7.6,5.0,3.78,0.0
2018,3,20,7,0,0.0,7.0,1.2,7.7,7.0,5.3,0.0
2018,3,20,7,15,0.0,10.5,1.2,7.7,10.5,7.96,1.65
2018,3,20,7,30,0.0,14.0,1.2,7.7,14.0,10.63,4.15
2018,3,20,7,45,0.0,20.0,1.25,7.7,20.0,15.21,8.39
2018,3,20,8,0,0.0,26.0,1.3,7.7,26.0,19.81,12.59
2018,3,20,8,15,0.0,50.0,1.35,7.85,50.0,38.25,29.38
2018,3,20,8,30,0.0,74.0,1.4,8.0,74.0,56.81,46.04
2018,3,20,8,45,0.0,62.0,1.45,8.1,62.0,47.55,35.67
2018,3,20,9,0,0.0,50.0,1.5,8.2,50.0,38.32,27.58
2018,3,20,9,15,0.0,60.0,1.55,8.3,60.0,46.06,34.13
2018,3,20,9,30,0.0,70.0,1.6,8.4,70.0,53.82,40.64
2018,3,20,9,45,0.0,80.5,1.65,8.55,80.5,62.0,47.45
2018,3,20,10,0,0.0,91.0,1.7,8.7,91.0,70.19,54.23
2018,3,20,10,15,0.0,106.5,1.7,8.8,106.5,82.13,64.15
2018,3,20,10,30,0.0,122.0,1.7,8.9,122.0,94.16,74.06
2018,3,20,10,45,0.0,119.0,1.75,9.05,119.0,91.99,72.09
2018,3,20,11,0,0.0,116.0,1.8,9.2,116.0,89.79,70.13
2018,3,20,11,15,0.0,114.0,1.8,9.35,114.0,88.34,68.81
2018,3,20,11,30,0.0,112.0,1.8,9.5,112.0,86.87,67.49
2018,3,20,11,45,0.0,115.5,1.85,9.7,115.5,89.72,69.78
2018,3,20,12,0,0.0,119.0,1.9,9.9,119.0,92.59,72.09
2018,3,20,12,15,0.0,108.5,1.9,9.9,108.5,84.31,65.2
2018,3,20,12,30,0.0,98.0,1.9,9.9,98.0,75.99,58.29
2018,3,20,12,45,0.0,79.5,1.9,9.9,79.5,61.46,46.18
2018,3,20,13,0,0.0,61.0,1.9,9.9,61.0,47.08,34.16
2018,3,20,13,15,0.0,62.5,1.85,9.95,62.5,48.23,35.15
2018,3,20,13,30,0.0,64.0,1.8,10.0,64.0,49.37,36.14
2018,3,20,13,45,0.0,70.0,1.75,10.05,70.0,53.99,40.08
2018,3,20,14,0,0.0,76.0,1.7,10.1,76.0,58.62,44.02
2018,3,20,14,15,0.0,77.5,1.75,10.1,77.5,59.74,45.04
2018,3,20,14,30,0.0,79.0,1.8,10.1,79.0,60.87,46.09
2018,3,20,14,45,0.0,79.0,1.8,10.1,79.0,60.83,46.16
2018,3,20,15,0,0.0,79.0,1.8,10.1,79.0,60.8,46.26
2018,3,20,15,15,0.0,87.5,1.8,10.1,87.5,67.36,51.96
2018,3,20,15,30,0.0,96.0,1.8,10.1,96.0,74.61,58.28
2018,3,20,15,45,0.0,97.5,1.85,10.0,97.5,76.39,60.02
2018,3,20,16,0,0.0,99.0,1.9,9.9,99.0,78.58,62.12
2018,3,20,16,15,0.0,87.0,1.9,9.85,87.0,68.52,53.71
2018,3,20,16,30,0.0,75.0,1.9,9.8,75.0,58.47,45.22
2018,3,20,16,45,0.0,67.0,1.9,9.75,67.0,52.24,39.92
2018,3,20,17,0,0.0,59.0,1.9,9.7,59.0,46.22,34.68
2018,3,20,17,15,0.0,47.0,1.9,9.6,47.0,36.24,25.86
2018,3,20,17,30,0.0,35.0,1.9,9.5,35.0,26.75,17.34
2018,3,20,17,45,1.5,23.5,1.85,9.45,23.5,18.96,10.09
2018,3,20,18,0,3.0,12.0,1.8,9.4,12.0,11.03,0.0
2018,3,20,18,15,1.5,6.0,1.8,9.4,6.0,5.6,0.0
2018,3,20,18,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,4.0,1.25,11.0,4.0,3.15,0.0
2018,3,21,6,30,0.0,8.0,1.3,11.1,8.0,6.06,0.0
2018,3,21,6,45,0.0,14.0,1.4,11.25,14.0,10.63,3.54
2018,3,21,7,0,0.0,20.0,1.5,11.4,20.0,15.21,7.95
2018,3,21,7,15,0.0,23.5,1.5,11.5,23.5,17.88,10.53
2018,3,21,7,30,0.0,27.0,1.5,11.6,27.0,20.56,13.03
2018,3,21,7,45,0.0,23.0,1.55,11.7,23.0,17.51,10.26
2018,3,21,8,0,0.0,19.0,1.6,11.8,19.0,14.46,7.47
2018,3,21,8,15,0.0,32.0,1.55,11.9,32.0,24.42,16.42
2018,3,21,8,30,0.0,45.0,1.5,12.0,45.0,34.42,25.31
2018,3,21,8,45,0.0,61.5,1.45,12.15,61.5,47.17,34.76
2018,3,21,9,0,0.0,78.0,1.4,12.3,78.0,59.96,45.43
2018,3,21,9,15,0.0,87.0,1.4,12.45,87.0,66.97,51.14
2018,3,21,9,30,0.0,96.0,1.4,12.6,96.0,73.9,56.74
2018,3,21,9,45,1.0,123.5,1.4,12.75,124.0,94.96,74.02
2018,3,21,10,0,2.0,151.0,1.4,12.9,152.0,116.36,91.38
2018,3,21,10,15,2.5,156.5,1.4,13.1,158.0,121.33,95.17
2018,3,21,10,30,3.0,162.0,1.4,13.3,164.0,126.38,99.06
2018,3,21,10,45,3.0,159.0,1.45,13.45,161.0,124.66,97.49
2018,3,21,11,0,3.0,156.0,1.5,13.6,158.0,122.85,95.88
2018,3,21,11,15,4.5,170.0,1.55,13.7,173.5,135.38,105.97
2018,3,21,11,30,6.0,184.0,1.6,13.8,189.0,148.26,116.28
2018,3,21,11,45,8.0,200.0,1.6,13.95,206.5,163.47,128.42
2018,3,21,12,0,10.0,216.0,1.6,14.1,224.0,179.14,140.87
2018,3,21,12,15,10.0,215.0,1.6,14.15,223.0,179.4,141.02
2018,3,21,12,30,10.0,214.0,1.6,14.2,222.0,179.59,141.19
2018,3,21,12,45,10.0,217.0,1.6,14.25,225.0,183.14,144.06
2018,3,21,13,0,10.0,220.0,1.6,14.3,228.0,186.73,146.97
2018,3,21,13,15,9.0,211.5,1.55,14.3,218.5,179.41,141.19
2018,3,21,13,30,8.0,203.0,1.5,14.3,209.0,171.93,135.32
2018,3,21,13,45,12.5,224.5,1.5,14.25,233.5,196.48,155.33
2018,3,21,14,0,17.0,246.0,1.5,14.2,258.0,222.2,176.13
2018,3,21,14,15,18.0,239.0,1.5,14.15,251.5,218.49,173.48
2018,3,21,14,30,19.0,232.0,1.5,14.1,245.0,214.8,170.99
2018,3,21,14,45,31.5,232.0,1.55,14.05,252.0,251.19,200.99
2018,3,21,15,0,44.0,232.0,1.6,14.0,259.0,267.53,214.95
2018,3,21,15,15,33.5,204.0,1.6,14.0,223.5,228.8,184.2
2018,3,21,15,30,23.0,176.0,1.6,14.0,188.0,172.35,138.8
2018,3,21,15,45,23.0,166.5,1.55,13.7,177.5,165.2,133.69
2018,3,21,16,0,23.0,157.0,1.5,13.4,167.0,158.31,128.6
2018,3,21,16,15,35.5,130.0,1.45,13.2,143.5,158.26,129.67
2018,3,21,16,30,48.0,103.0,1.4,13.0,120.0,140.18,115.61
2018,3,21,16,45,24.0,85.5,1.4,12.8,94.0,101.04,81.92
2018,3,21,17,0,0.0,68.0,1.4,12.6,68.0,55.47,42.17
2018,3,21,17,15,0.0,53.5,1.4,12.45,53.5,43.09,31.43
2018,3,21,17,30,0.0,39.0,1.4,12.3,39.0,30.47,20.31
2018,3,21,17,45,0.0,26.0,1.45,12.1,26.0,19.86,10.72
2018,3,21,18,0,0.0,13.0,1.5,11.9,13.0,9.89,0.0
2018,3,21,18,15,0.0,6.5,1.5,11.85,6.5,5.11,0.0
2018,3,21,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,1.8,10.45,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,1.8,10.5,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,1.8,10.55,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,1.8,10.6,7.0,5.3,0.0
2018,3,22,7,15,0.0,9.0,1.8,10.65,9.0,6.82,0.54
2018,3,22,7,30,0.0,11.0,1.8,10.7,11.0,8.35,1.96
2018,3,22,7,45,0.0,13.5,1.85,10.8,13.5,10.26,3.7
2018,3,22,8,0,0.0,16.0,1.9,10.9,16.0,12.17,5.42
2018,3,22,8,15,0.0,22.5,1.9,11.0,22.5,17.15,9.9
2018,3,22,8,30,0.0,29.0,1.9,11.1,29.0,22.14,14.34
2018,3,22,8,45,0.0,33.0,1.85,11.25,33.0,25.23,16.08
2018,3,22,9,0,0.0,37.0,1.8,11.4,37.0,28.32,18.65
2018,3,22,9,15,0.0,68.0,1.75,11.4,68.0,52.25,38.92
2018,3,22,9,30,0.0,99.0,1.7,11.4,99.0,76.15,58.91
2018,3,22,9,45,0.0,90.0,1.65,11.4,90.0,69.38,53.05
2018,3,22,10,0,0.0,81.0,1.6,11.4,81.0,62.43,47.12
2018,3,22,10,15,0.5,93.0,1.55,11.4,93.5,72.02,55.03
2018,3,22,10,30,1.0,105.0,1.5,11.4,106.0,81.58,62.89
2018,3,22,10,45,1.0,104.5,1.4,11.4,105.5,81.33,62.58
2018,3,22,11,0,1.0,104.0,1.3,11.4,105.0,81.07,62.29
2018,3,22,11,15,8.5,161.5,1.35,11.3,168.5,131.31,103.74
2018,3,22,11,30,16.0,219.0,1.4,11.2,232.0,183.44,146.05
2018,3,22,11,45,32.5,281.0,1.4,11.1,307.0,259.91,207.22
2018,3,22,12,0,49.0,343.0,1.4,11.0,382.0,333.1,264.46
2018,3,22,12,15,42.0,323.5,1.55,10.7,357.0,315.06,250.57
2018,3,22,12,30,35.0,304.0,1.7,10.4,332.0,295.65,235.94
2018,3,22,12,45,57.5,327.0,1.85,10.1,372.5,342.48,274.09
2018,3,22,13,0,80.0,350.0,2.0,9.8,413.0,391.74,313.65
2018,3,22,13,15,173.5,355.5,2.05,9.6,489.0,515.72,411.99
2018,3,22,13,30,267.0,361.0,2.1,9.4,565.0,645.37,511.35
2018,3,22,13,45,371.0,316.5,2.15,9.15,590.5,712.17,564.34
2018,3,22,14,0,475.0,272.0,2.2,8.9,616.0,802.48,633.78
2018,3,22,14,15,605.0,212.0,2.2,8.9,631.0,887.13,698.18
2018,3,22,14,30,735.0,152.0,2.2,8.9,646.0,961.24,751.0
2018,3,22,14,45,801.0,122.5,2.2,8.85,633.0,987.86,770.36
2018,3,22,15,0,867.0,93.0,2.2,8.8,620.0,1017.34,792.39
2018,3,22,15,15,849.0,90.5,2.2,8.8,576.0,989.37,774.75
2018,3,22,15,30,831.0,88.0,2.2,8.8,532.0,957.97,755.33
2018,3,22,15,45,806.5,85.0,2.15,8.7,483.5,916.49,728.34
2018,3,22,16,0,782.0,82.0,2.1,8.6,435.0,872.41,699.21
2018,3,22,16,15,744.5,79.0,2.1,8.3,383.0,814.06,660.01
2018,3,22,16,30,707.0,76.0,2.1,8.0,331.0,761.15,623.74
2018,3,22,16,45,662.0,70.0,2.05,7.7,279.5,691.56,572.86
2018,3,22,17,0,617.0,64.0,2.0,7.4,228.0,622.58,520.29
2018,3,22,17,15,543.5,56.5,1.95,7.05,177.0,530.78,446.75
2018,3,22,17,30,470.0,49.0,1.9,6.7,126.0,442.93,372.45
2018,3,22,17,45,341.5,38.0,1.9,6.3,83.0,318.9,261.91
2018,3,22,18,0,213.0,27.0,1.9,5.9,40.0,198.2,99.34
2018,3,22,18,15,106.5,13.5,1.85,5.7,20.0,72.28,0.0
2018,3,22,18,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.5,0.8,4.35,1.0,0.0,0.0
2018,3,23,6,0,16.0,3.0,0.7,4.6,2.0,0.0,0.0
2018,3,23,6,15,158.0,15.5,0.7,5.15,25.5,12.2,0.0
2018,3,23,6,30,300.0,28.0,0.7,5.7,49.0,23.4,10.48
2018,3,23,6,45,431.0,36.0,0.65,6.25,95.0,29.98,21.04
2018,3,23,7,0,562.0,44.0,0.6,6.8,141.0,36.91,27.97
2018,3,23,7,15,634.0,50.5,0.6,7.2,195.0,45.97,36.54
2018,3,23,7,30,706.0,57.0,0.6,7.6,249.0,51.93,42.05
2018,3,23,7,45,751.5,60.5,0.65,8.0,303.5,55.2,44.94
2018,3,23,8,0,797.0,64.0,0.7,8.4,358.0,58.55,47.79
2018,3,23,8,15,826.5,68.0,0.65,8.75,411.0,62.03,50.7
2018,3,23,8,30,856.0,72.0,0.6,9.1,464.0,65.46,53.51
2018,3,23,8,45,876.5,75.0,0.55,9.5,513.5,106.15,64.41
2018,3,23,9,0,897.0,78.0,0.5,9.9,563.0,171.64,100.64
2018,3,23,9,15,914.0,79.5,0.5,10.2,608.0,237.49,151.44
2018,3,23,9,30,931.0,81.0,0.5,10.5,653.0,304.69,209.0
2018,3,23,9,45,944.5,82.0,0.5,10.8,692.5,371.47,267.6
2018,3,23,10,0,958.0,83.0,0.5,11.1,732.0,438.6,325.52
2018,3,23,10,15,967.0,83.5,0.6,11.3,764.0,503.4,380.84
2018,3,23,10,30,976.0,84.0,0.7,11.5,796.0,567.41,433.81
2018,3,23,10,45,922.5,109.5,0.8,11.7,799.5,616.92,474.3
2018,3,23,11,0,869.0,135.0,0.9,11.9,803.0,663.64,510.96
2018,3,23,11,15,895.0,127.0,0.95,12.0,827.5,716.78,551.52
2018,3,23,11,30,921.0,119.0,1.0,12.1,852.0,775.18,594.54
2018,3,23,11,45,910.0,123.5,1.1,12.15,853.5,815.94,624.39
2018,3,23,12,0,899.0,128.0,1.2,12.2,855.0,852.95,650.28
2018,3,23,12,15,886.5,134.5,1.25,12.2,851.5,886.69,673.35
2018,3,23,12,30,874.0,141.0,1.3,12.2,848.0,929.43,702.46
2018,3,23,12,45,781.5,172.0,1.4,12.15,799.5,907.31,688.87
2018,3,23,13,0,689.0,203.0,1.5,12.1,751.0,887.35,677.46
2018,3,23,13,15,521.5,255.5,1.5,12.0,665.5,792.18,609.68
2018,3,23,13,30,354.0,308.0,1.5,11.9,580.0,674.39,524.38
2018,3,23,13,45,372.5,301.0,1.55,11.8,579.0,696.27,543.14
2018,3,23,14,0,391.0,294.0,1.6,11.7,578.0,716.68,559.54
2018,3,23,14,15,376.0,279.0,1.6,11.5,543.0,692.52,543.37
2018,3,23,14,30,361.0,264.0,1.6,11.3,508.0,666.0,525.82
2018,3,23,14,45,288.5,266.0,1.6,11.1,454.0,598.44,476.0
2018,3,23,15,0,216.0,268.0,1.6,10.9,400.0,505.88,406.79
2018,3,23,15,15,265.5,242.0,1.6,10.9,392.5,551.76,444.88
2018,3,23,15,30,315.0,216.0,1.6,10.9,385.0,569.92,461.31
2018,3,23,15,45,349.0,190.5,1.6,10.4,362.0,569.98,464.8
2018,3,23,16,0,383.0,165.0,1.6,9.9,339.0,589.63,482.83
2018,3,23,16,15,481.5,127.5,1.55,9.55,320.0,626.87,515.36
2018,3,23,16,30,580.0,90.0,1.5,9.2,301.0,664.78,545.56
2018,3,23,16,45,633.0,73.0,1.45,8.85,270.5,669.33,549.89
2018,3,23,17,0,686.0,56.0,1.4,8.5,240.0,660.73,543.48
2018,3,23,17,15,611.0,50.0,1.35,7.85,187.0,573.37,475.29
2018,3,23,17,30,536.0,44.0,1.3,7.2,134.0,484.39,402.31
2018,3,23,17,45,403.0,35.0,1.25,6.55,89.0,357.48,292.14
2018,3,23,18,0,270.0,26.0,1.2,5.9,44.0,230.26,129.9
2018,3,23,18,15,138.5,13.5,1.15,5.65,22.5,90.51,0.0
2018,3,23,18,30,7.0,1.0,1.1,5.4,1.0,0.0,0.0
2018,3,23,18,45,3.5,0.5,1.1,5.2,0.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,24,5,45,2.5,1.0,0.9,5.6,1.0,0.0,0.0
2018,3,24,6,0,5.0,2.0,0.9,5.7,2.0,0.0,0.0
2018,3,24,6,15,23.0,7.0,0.9,6.05,8.5,5.51,0.0
2018,3,24,6,30,41.0,12.0,0.9,6.4,15.0,9.42,1.38
2018,3,24,6,45,72.0,18.0,0.85,6.7,28.5,13.58,6.49
2018,3,24,7,0,103.0,24.0,0.8,7.0,42.0,18.02,10.81
2018,3,24,7,15,122.5,32.0,0.85,7.2,60.5,23.69,16.18
2018,3,24,7,30,142.0,40.0,0.9,7.4,79.0,29.21,21.3
2018,3,24,7,45,71.0,48.0,0.9,7.6,67.5,37.37,28.75
2018,3,24,8,0,0.0,56.0,0.9,7.8,56.0,42.87,33.66
2018,3,24,8,15,0.0,71.0,0.9,7.9,71.0,54.48,44.05
2018,3,24,8,30,0.0,86.0,0.9,8.0,86.0,65.89,54.12
2018,3,24,8,45,0.0,69.0,0.9,8.1,69.0,52.97,40.29
2018,3,24,9,0,0.0,52.0,0.9,8.2,52.0,39.87,28.89
2018,3,24,9,15,13.0,120.0,0.95,8.5,128.0,93.85,74.12
2018,3,24,9,30,26.0,188.0,1.0,8.8,204.0,146.4,117.11
2018,3,24,9,45,26.5,204.5,1.0,9.05,221.5,162.27,129.82
2018,3,24,10,0,27.0,221.0,1.0,9.3,239.0,178.58,142.92
2018,3,24,10,15,17.0,198.5,1.1,9.55,210.0,159.43,127.29
2018,3,24,10,30,7.0,176.0,1.2,9.8,181.0,139.08,110.58
2018,3,24,10,45,11.5,195.5,1.25,10.05,204.0,157.63,125.64
2018,3,24,11,0,16.0,215.0,1.3,10.3,227.0,176.96,141.16
2018,3,24,11,15,84.0,271.5,1.4,10.4,338.5,286.86,230.0
2018,3,24,11,30,152.0,328.0,1.5,10.5,450.0,392.34,312.85
2018,3,24,11,45,115.0,322.5,1.55,10.55,415.0,371.86,296.02
2018,3,24,12,0,78.0,317.0,1.6,10.6,380.0,332.18,264.81
2018,3,24,12,15,56.5,304.0,1.65,10.55,349.5,308.7,246.39
2018,3,24,12,30,35.0,291.0,1.7,10.5,319.0,282.92,225.82
2018,3,24,12,45,54.0,320.0,1.75,10.45,363.0,331.75,265.05
2018,3,24,13,0,73.0,349.0,1.8,10.4,407.0,383.13,305.56
2018,3,24,13,15,60.5,329.0,1.85,10.3,376.5,356.85,285.09
2018,3,24,13,30,48.0,309.0,1.9,10.2,346.0,329.22,263.78
2018,3,24,13,45,160.0,312.0,1.9,10.15,430.0,471.77,378.74
2018,3,24,14,0,272.0,315.0,1.9,10.1,514.0,618.71,491.92
2018,3,24,14,15,399.0,273.0,1.9,9.95,551.0,732.29,578.58
2018,3,24,14,30,526.0,231.0,1.9,9.8,588.0,822.11,647.03
2018,3,24,14,45,384.0,251.0,1.9,9.65,504.0,677.35,540.14
2018,3,24,15,0,242.0,271.0,1.9,9.5,420.0,559.29,450.47
2018,3,24,15,15,408.5,214.5,1.9,9.5,444.5,685.67,552.56
2018,3,24,15,30,575.0,158.0,1.9,9.5,469.0,781.45,627.09
2018,3,24,15,45,505.0,158.0,1.85,9.05,413.0,705.22,572.14
2018,3,24,16,0,435.0,158.0,1.8,8.6,357.0,629.54,516.7
2018,3,24,16,15,433.0,138.0,1.75,8.25,316.5,594.04,492.45
2018,3,24,16,30,431.0,118.0,1.7,7.9,276.0,556.38,465.45
2018,3,24,16,45,549.0,88.0,1.65,7.55,257.5,614.24,512.7
2018,3,24,17,0,667.0,58.0,1.6,7.2,239.0,646.22,537.16
2018,3,24,17,15,609.0,51.5,1.5,6.55,189.0,572.4,478.12
2018,3,24,17,30,551.0,45.0,1.4,5.9,139.0,495.18,413.67
2018,3,24,17,45,423.0,36.5,1.35,5.3,93.5,371.51,305.83
2018,3,24,18,0,295.0,28.0,1.3,4.7,48.0,247.76,152.89
2018,3,24,18,15,155.5,15.5,1.25,4.45,25.0,101.55,0.0
2018,3,24,18,30,16.0,3.0,1.2,4.2,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,1.2,3.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
