Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,1.35,3.45,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,1.3,3.6,2.0,0.0,0.0
2018,3,25,6,15,82.0,15.0,1.2,4.2,21.5,11.8,0.0
2018,3,25,6,30,158.0,28.0,1.1,4.8,41.0,21.18,11.11
2018,3,25,6,45,281.0,39.5,1.0,5.35,83.0,30.16,21.47
2018,3,25,7,0,404.0,51.0,0.9,5.9,125.0,41.21,32.07
2018,3,25,7,15,245.5,67.5,0.95,6.2,117.0,49.29,39.75
2018,3,25,7,30,87.0,84.0,1.0,6.5,109.0,61.35,50.83
2018,3,25,7,45,203.0,112.0,1.05,6.8,185.0,78.7,66.48
2018,3,25,8,0,319.0,140.0,1.1,7.1,261.0,97.48,83.11
2018,3,25,8,15,386.5,146.5,1.1,7.4,313.5,99.74,84.72
2018,3,25,8,30,454.0,153.0,1.1,7.7,366.0,103.92,88.04
2018,3,25,8,45,315.0,172.5,1.15,8.05,327.5,130.48,98.41
2018,3,25,9,0,176.0,192.0,1.2,8.4,289.0,155.55,118.85
2018,3,25,9,15,137.5,191.0,1.25,8.6,270.5,163.79,126.67
2018,3,25,9,30,99.0,190.0,1.3,8.8,252.0,166.23,130.63
2018,3,25,9,45,413.5,177.0,1.35,9.05,458.0,268.06,205.31
2018,3,25,10,0,728.0,164.0,1.4,9.3,664.0,412.1,315.96
2018,3,25,10,15,702.0,182.5,1.4,9.4,682.0,465.26,361.55
2018,3,25,10,30,676.0,201.0,1.4,9.5,700.0,514.52,402.89
2018,3,25,10,45,488.0,235.5,1.45,9.6,601.5,478.94,378.89
2018,3,25,11,0,300.0,270.0,1.5,9.7,503.0,416.2,331.91
2018,3,25,11,15,267.0,302.0,1.55,9.75,512.5,442.99,353.23
2018,3,25,11,30,234.0,334.0,1.6,9.8,522.0,466.93,371.18
2018,3,25,11,45,306.0,289.0,1.65,9.85,537.5,499.42,398.21
2018,3,25,12,0,378.0,244.0,1.7,9.9,553.0,551.41,439.62
2018,3,25,12,15,291.5,276.0,1.75,9.9,514.0,511.97,408.47
2018,3,25,12,30,205.0,308.0,1.8,9.9,475.0,482.85,384.82
2018,3,25,12,45,144.0,271.5,1.85,9.9,388.5,385.75,310.07
2018,3,25,13,0,83.0,235.0,1.9,9.9,302.0,300.69,242.67
2018,3,25,13,15,72.5,242.5,1.95,9.85,300.0,302.95,244.75
2018,3,25,13,30,62.0,250.0,2.0,9.8,298.0,283.8,229.57
2018,3,25,13,45,200.5,249.0,2.0,9.8,397.5,467.85,378.77
2018,3,25,14,0,339.0,248.0,2.0,9.8,497.0,638.17,510.15
2018,3,25,14,15,467.0,207.0,2.05,9.7,534.5,730.08,581.53
2018,3,25,14,30,595.0,166.0,2.1,9.6,572.0,831.5,657.79
2018,3,25,14,45,453.0,196.0,2.1,9.5,495.0,710.6,568.53
2018,3,25,15,0,311.0,226.0,2.1,9.4,418.0,575.48,466.51
2018,3,25,15,15,386.0,203.5,2.1,9.4,425.0,650.06,526.94
2018,3,25,15,30,461.0,181.0,2.1,9.4,432.0,695.0,563.58
2018,3,25,15,45,539.5,149.5,2.1,9.05,417.5,727.19,591.2
2018,3,25,16,0,618.0,118.0,2.1,8.7,403.0,763.95,621.02
2018,3,25,16,15,674.0,95.5,2.05,8.4,373.5,772.43,629.24
2018,3,25,16,30,730.0,73.0,2.0,8.1,344.0,767.39,627.47
2018,3,25,16,45,708.0,65.5,1.95,7.75,295.0,714.46,589.28
2018,3,25,17,0,686.0,58.0,1.9,7.4,246.0,660.29,548.83
2018,3,25,17,15,611.5,52.0,1.85,6.95,192.5,573.52,480.49
2018,3,25,17,30,537.0,46.0,1.8,6.5,139.0,484.9,406.88
2018,3,25,17,45,407.0,37.0,1.7,6.0,93.5,360.15,297.74
2018,3,25,18,0,277.0,28.0,1.6,5.5,48.0,237.96,155.95
2018,3,25,18,15,146.0,15.5,1.6,5.4,25.0,95.77,0.0
2018,3,25,18,30,15.0,3.0,1.6,5.3,2.0,0.0,0.0
2018,3,25,18,45,7.5,1.5,1.6,5.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.0,1.4,3.9,2.5,0.0,0.0
2018,3,26,6,0,43.0,6.0,1.4,4.1,5.0,0.0,0.0
2018,3,26,6,15,202.5,18.0,1.45,4.65,33.0,14.16,0.0
2018,3,26,6,30,362.0,30.0,1.5,5.2,61.0,25.08,14.87
2018,3,26,6,45,482.5,37.5,1.55,5.8,109.5,31.36,22.57
2018,3,26,7,0,603.0,45.0,1.6,6.4,158.0,41.17,31.98
2018,3,26,7,15,670.5,50.5,1.65,6.85,213.0,46.27,36.88
2018,3,26,7,30,738.0,56.0,1.7,7.3,268.0,51.47,41.65
2018,3,26,7,45,780.5,59.5,1.75,7.8,323.0,54.83,44.58
2018,3,26,8,0,823.0,63.0,1.8,8.3,378.0,58.23,47.45
2018,3,26,8,15,850.0,66.0,1.85,8.7,431.0,61.01,49.71
2018,3,26,8,30,877.0,69.0,1.9,9.1,484.0,70.51,57.95
2018,3,26,8,45,896.5,71.0,1.9,9.55,533.0,106.16,63.24
2018,3,26,9,0,916.0,73.0,1.9,10.0,582.0,171.91,100.26
2018,3,26,9,15,930.5,75.0,1.9,10.35,626.5,238.66,152.84
2018,3,26,9,30,945.0,77.0,1.9,10.7,671.0,306.44,212.2
2018,3,26,9,45,956.0,78.5,1.9,11.05,710.0,373.48,272.55
2018,3,26,10,0,967.0,80.0,1.9,11.4,749.0,440.55,332.13
2018,3,26,10,15,972.5,82.0,1.9,11.65,779.5,505.37,388.44
2018,3,26,10,30,978.0,84.0,1.9,11.9,810.0,569.02,441.83
2018,3,26,10,45,982.0,85.0,1.9,12.1,833.5,629.54,491.0
2018,3,26,11,0,986.0,86.0,1.9,12.3,857.0,688.18,537.02
2018,3,26,11,15,989.5,86.0,1.85,12.5,873.0,743.45,578.69
2018,3,26,11,30,993.0,86.0,1.8,12.7,889.0,796.26,617.22
2018,3,26,11,45,994.0,87.0,1.8,12.85,897.0,845.46,650.8
2018,3,26,12,0,995.0,88.0,1.8,13.0,905.0,891.58,681.48
2018,3,26,12,15,994.0,87.5,1.75,13.1,903.5,931.25,707.01
2018,3,26,12,30,993.0,87.0,1.7,13.2,902.0,967.28,729.89
2018,3,26,12,45,990.5,87.0,1.7,13.3,892.5,998.67,750.25
2018,3,26,13,0,988.0,87.0,1.7,13.4,883.0,1026.07,768.02
2018,3,26,13,15,983.0,87.0,1.65,13.45,865.5,1046.99,780.97
2018,3,26,13,30,978.0,87.0,1.6,13.5,848.0,1063.65,791.27
2018,3,26,13,45,969.5,87.0,1.55,13.5,822.0,1072.54,796.84
2018,3,26,14,0,961.0,87.0,1.5,13.5,796.0,1077.05,799.82
2018,3,26,14,15,949.5,86.0,1.5,13.4,762.0,1073.05,798.74
2018,3,26,14,30,938.0,85.0,1.5,13.3,728.0,1064.76,795.18
2018,3,26,14,45,923.5,84.5,1.5,13.2,688.5,1049.89,787.55
2018,3,26,15,0,909.0,84.0,1.5,13.1,649.0,1031.09,777.54
2018,3,26,15,15,892.5,82.5,1.5,13.1,604.5,1005.35,762.77
2018,3,26,15,30,876.0,81.0,1.5,13.1,560.0,976.18,745.75
2018,3,26,15,45,851.5,78.0,1.5,12.7,509.5,945.57,728.76
2018,3,26,16,0,827.0,75.0,1.5,12.3,459.0,900.43,701.46
2018,3,26,16,15,792.5,72.0,1.5,11.85,405.5,843.82,665.66
2018,3,26,16,30,758.0,69.0,1.5,11.4,352.0,785.82,627.76
2018,3,26,16,45,711.5,65.0,1.5,10.95,298.5,715.42,579.13
2018,3,26,17,0,665.0,61.0,1.5,10.5,245.0,651.86,533.38
2018,3,26,17,15,592.5,54.5,1.5,9.7,192.5,560.73,464.02
2018,3,26,17,30,520.0,48.0,1.5,8.9,140.0,473.63,393.64
2018,3,26,17,45,397.5,38.5,1.45,8.1,95.0,354.17,290.73
2018,3,26,18,0,275.0,29.0,1.4,7.3,50.0,238.33,162.36
2018,3,26,18,15,145.5,16.0,1.4,7.1,26.0,95.55,0.0
2018,3,26,18,30,16.0,3.0,1.4,6.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.5,1.4,6.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,5,45,22.5,3.5,1.0,4.9,3.0,0.0,0.0
2018,3,27,6,0,45.0,7.0,1.0,5.2,6.0,0.0,0.0
2018,3,27,6,15,197.5,19.0,0.95,6.05,34.5,14.95,0.0
2018,3,27,6,30,350.0,31.0,0.9,6.9,63.0,25.81,15.91
2018,3,27,6,45,463.0,39.0,0.9,7.75,110.5,32.43,23.44
2018,3,27,7,0,576.0,47.0,0.9,8.6,158.0,39.29,30.06
2018,3,27,7,15,641.5,52.5,0.9,9.15,211.5,47.62,37.81
2018,3,27,7,30,707.0,58.0,0.9,9.7,265.0,52.69,42.38
2018,3,27,7,45,749.0,62.5,0.85,10.25,319.5,56.7,45.84
2018,3,27,8,0,791.0,67.0,0.8,10.8,374.0,60.71,49.2
2018,3,27,8,15,819.5,70.5,0.8,11.35,426.5,63.72,51.59
2018,3,27,8,30,848.0,74.0,0.8,11.9,479.0,66.68,53.91
2018,3,27,8,45,868.0,76.5,0.8,12.45,527.5,108.81,65.1
2018,3,27,9,0,888.0,79.0,0.8,13.0,576.0,173.21,100.9
2018,3,27,9,15,902.5,81.0,0.8,13.4,620.0,238.23,150.99
2018,3,27,9,30,917.0,83.0,0.8,13.8,664.0,304.28,207.33
2018,3,27,9,45,928.0,85.0,0.85,14.25,702.0,370.01,264.8
2018,3,27,10,0,939.0,87.0,0.9,14.7,740.0,435.82,321.49
2018,3,27,10,15,946.0,89.0,0.9,15.0,771.5,499.66,374.96
2018,3,27,10,30,953.0,91.0,0.9,15.3,803.0,562.56,425.69
2018,3,27,10,45,957.0,92.5,0.9,15.6,826.5,622.15,472.04
2018,3,27,11,0,961.0,94.0,0.9,15.9,850.0,679.94,515.32
2018,3,27,11,15,963.0,95.0,0.9,16.1,865.0,733.9,554.61
2018,3,27,11,30,965.0,96.0,0.9,16.3,880.0,785.38,590.93
2018,3,27,11,45,965.5,97.0,0.9,16.55,887.5,833.02,622.18
2018,3,27,12,0,966.0,98.0,0.9,16.8,895.0,877.63,650.28
2018,3,27,12,15,913.0,125.0,0.9,16.9,878.0,898.6,663.08
2018,3,27,12,30,860.0,152.0,0.9,17.0,861.0,925.78,680.26
2018,3,27,12,45,766.5,197.5,0.9,17.15,824.5,924.99,679.19
2018,3,27,13,0,673.0,243.0,0.9,17.3,788.0,907.5,666.67
2018,3,27,13,15,707.5,219.5,0.9,17.3,782.0,940.11,689.66
2018,3,27,13,30,742.0,196.0,0.9,17.3,776.0,969.36,708.59
2018,3,27,13,45,768.0,175.0,0.9,17.3,759.5,988.97,721.46
2018,3,27,14,0,794.0,154.0,0.9,17.3,743.0,995.28,726.16
2018,3,27,14,15,798.0,143.5,0.9,17.2,714.0,996.79,728.45
2018,3,27,14,30,802.0,133.0,0.9,17.1,685.0,994.2,728.39
2018,3,27,14,45,827.5,114.5,0.95,16.95,657.0,1000.21,735.23
2018,3,27,15,0,853.0,96.0,1.0,16.8,629.0,1000.82,738.7
2018,3,27,15,15,848.0,89.5,1.0,16.8,588.0,980.7,727.62
2018,3,27,15,30,843.0,83.0,1.0,16.8,547.0,956.75,714.37
2018,3,27,15,45,842.0,76.0,0.95,16.3,504.5,932.3,701.19
2018,3,27,16,0,841.0,69.0,0.9,15.8,462.0,893.4,678.21
2018,3,27,16,15,812.5,66.0,0.85,15.15,410.0,852.67,654.09
2018,3,27,16,30,784.0,63.0,0.8,14.5,358.0,799.52,620.64
2018,3,27,16,45,741.5,58.5,0.8,13.9,304.0,731.26,575.92
2018,3,27,17,0,699.0,54.0,0.8,13.3,250.0,663.16,529.12
2018,3,27,17,15,629.5,48.5,0.75,12.45,197.0,573.77,463.3
2018,3,27,17,30,560.0,43.0,0.7,11.6,144.0,494.88,401.48
2018,3,27,17,45,442.5,35.5,0.7,10.75,98.5,380.23,306.27
2018,3,27,18,0,325.0,28.0,0.7,9.9,53.0,270.35,187.83
2018,3,27,18,15,174.5,15.5,0.75,9.65,27.5,111.31,0.0
2018,3,27,18,30,24.0,3.0,0.8,9.4,2.0,0.0,0.0
2018,3,27,18,45,12.0,1.5,0.85,9.2,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,0.75,8.05,3.0,0.0,0.0
2018,3,28,6,0,45.0,6.0,0.8,8.0,6.0,4.72,0.0
2018,3,28,6,15,190.0,19.0,0.7,8.6,35.0,15.71,0.0
2018,3,28,6,30,335.0,32.0,0.6,9.2,64.0,26.53,16.74
2018,3,28,6,45,442.5,40.5,0.5,9.8,111.0,33.48,24.26
2018,3,28,7,0,550.0,49.0,0.4,10.4,158.0,40.61,31.1
2018,3,28,7,15,616.0,55.0,0.35,11.05,211.0,45.56,35.72
2018,3,28,7,30,682.0,61.0,0.3,11.7,264.0,54.77,43.94
2018,3,28,7,45,726.0,65.0,0.3,12.3,318.0,58.29,46.9
2018,3,28,8,0,770.0,69.0,0.3,12.9,372.0,61.85,49.79
2018,3,28,8,15,799.5,72.5,0.3,13.65,424.0,64.79,52.04
2018,3,28,8,30,829.0,76.0,0.3,14.4,476.0,67.69,54.22
2018,3,28,8,45,850.5,78.5,0.35,15.15,524.5,103.01,59.7
2018,3,28,9,0,872.0,81.0,0.4,15.9,573.0,173.09,100.0
2018,3,28,9,15,891.5,81.0,0.4,16.5,617.5,236.56,147.72
2018,3,28,9,30,911.0,81.0,0.4,17.1,662.0,301.61,201.83
2018,3,28,9,45,927.0,80.5,0.45,17.7,701.0,366.5,257.18
2018,3,28,10,0,943.0,80.0,0.5,18.3,740.0,431.97,312.15
2018,3,28,10,15,951.0,81.0,0.5,18.7,771.5,495.47,363.97
2018,3,28,10,30,959.0,82.0,0.5,19.1,803.0,558.09,413.07
2018,3,28,10,45,965.0,83.0,0.5,19.55,827.0,618.46,458.47
2018,3,28,11,0,971.0,84.0,0.5,20.0,851.0,677.21,500.89
2018,3,28,11,15,974.5,84.5,0.5,20.25,867.0,731.96,539.4
2018,3,28,11,30,978.0,85.0,0.5,20.5,883.0,784.31,575.06
2018,3,28,11,45,980.0,85.0,0.5,20.7,891.0,832.44,605.32
2018,3,28,12,0,982.0,85.0,0.5,20.9,899.0,877.57,632.89
2018,3,28,12,15,981.5,85.5,0.55,20.95,898.5,917.92,658.54
2018,3,28,12,30,981.0,86.0,0.6,21.0,898.0,954.74,681.96
2018,3,28,12,45,979.5,85.0,0.65,21.05,889.0,985.42,701.6
2018,3,28,13,0,978.0,84.0,0.7,21.1,880.0,1012.17,718.95
2018,3,28,13,15,974.0,84.0,0.75,21.0,863.0,1033.57,733.59
2018,3,28,13,30,970.0,84.0,0.8,20.9,846.0,1050.79,745.9
2018,3,28,13,45,964.0,83.5,0.85,20.8,821.0,1061.24,754.3
2018,3,28,14,0,958.0,83.0,0.9,20.7,796.0,1067.39,760.35
2018,3,28,14,15,949.5,81.5,0.9,20.45,763.5,1065.56,761.07
2018,3,28,14,30,941.0,80.0,0.9,20.2,731.0,1059.47,759.45
2018,3,28,14,45,929.5,78.5,0.95,19.95,692.0,1046.16,754.69
2018,3,28,15,0,918.0,77.0,1.0,19.7,653.0,1028.85,747.58
2018,3,28,15,15,903.0,75.0,1.0,19.7,608.5,1003.61,733.78
2018,3,28,15,30,888.0,73.0,1.0,19.7,564.0,974.83,717.81
2018,3,28,15,45,866.5,71.0,1.0,18.95,515.0,936.55,697.55
2018,3,28,16,0,845.0,69.0,1.0,18.2,466.0,895.59,675.17
2018,3,28,16,15,815.5,66.0,0.95,17.55,413.5,853.79,650.56
2018,3,28,16,30,786.0,63.0,0.9,16.9,361.0,799.67,616.71
2018,3,28,16,45,743.0,59.0,0.85,16.2,307.0,731.59,571.94
2018,3,28,17,0,700.0,55.0,0.8,15.5,253.0,663.67,525.26
2018,3,28,17,15,634.5,49.0,0.8,14.65,200.0,576.76,462.46
2018,3,28,17,30,569.0,43.0,0.8,13.8,147.0,492.93,397.87
2018,3,28,17,45,457.5,35.0,0.75,12.9,101.0,388.42,311.15
2018,3,28,18,0,346.0,27.0,0.7,12.0,55.0,283.69,201.09
2018,3,28,18,15,186.5,15.5,0.7,11.75,29.0,117.7,0.0
2018,3,28,18,30,27.0,4.0,0.7,11.5,3.0,0.0,0.0
2018,3,28,18,45,13.5,2.0,0.7,11.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.2,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,3,29,5,45,40.5,4.5,0.25,10.75,4.5,0.0,0.0
2018,3,29,6,0,81.0,9.0,0.3,10.8,9.0,7.08,0.0
2018,3,29,6,15,226.0,20.5,0.25,11.3,39.0,17.02,0.0
2018,3,29,6,30,371.0,32.0,0.2,11.8,69.0,26.6,16.94
2018,3,29,6,45,468.5,40.0,0.15,12.25,116.0,33.19,23.86
2018,3,29,7,0,566.0,48.0,0.1,12.7,163.0,39.93,30.28
2018,3,29,7,15,640.0,53.0,0.1,13.2,218.5,47.97,37.61
2018,3,29,7,30,714.0,58.0,0.1,13.7,274.0,52.75,41.81
2018,3,29,7,45,757.5,61.5,0.1,14.2,329.0,56.04,44.55
2018,3,29,8,0,801.0,65.0,0.1,14.7,384.0,59.37,47.25
2018,3,29,8,15,828.5,68.5,0.1,15.45,436.5,62.43,49.59
2018,3,29,8,30,856.0,72.0,0.1,16.2,489.0,72.34,57.82
2018,3,29,8,45,875.5,74.0,0.15,16.9,537.5,108.6,62.95
2018,3,29,9,0,895.0,76.0,0.2,17.6,586.0,172.92,97.94
2018,3,29,9,15,911.5,77.5,0.2,18.2,630.5,238.23,146.77
2018,3,29,9,30,928.0,79.0,0.2,18.8,675.0,304.81,201.61
2018,3,29,9,45,941.0,79.5,0.25,19.45,713.5,370.5,257.01
2018,3,29,10,0,954.0,80.0,0.3,20.1,752.0,436.43,311.64
2018,3,29,10,15,961.5,81.0,0.3,20.5,783.0,500.31,363.01
2018,3,29,10,30,969.0,82.0,0.3,20.9,814.0,563.23,411.59
2018,3,29,10,45,974.0,83.0,0.35,21.35,838.0,623.53,456.83
2018,3,29,11,0,979.0,84.0,0.4,21.8,862.0,682.07,499.18
2018,3,29,11,15,981.5,85.0,0.45,22.05,877.5,736.94,538.05
2018,3,29,11,30,984.0,86.0,0.5,22.3,893.0,789.32,574.16
2018,3,29,11,45,985.0,86.5,0.5,22.5,900.5,837.36,604.13
2018,3,29,12,0,986.0,87.0,0.5,22.7,908.0,882.34,631.35
2018,3,29,12,15,986.0,86.5,0.55,22.75,907.0,922.23,656.5
2018,3,29,12,30,986.0,86.0,0.6,22.8,906.0,958.56,679.43
2018,3,29,12,45,984.0,86.0,0.65,22.85,897.0,989.9,699.32
2018,3,29,13,0,982.0,86.0,0.7,22.9,888.0,1017.3,716.92
2018,3,29,13,15,978.0,86.0,0.7,22.8,871.0,1038.75,730.32
2018,3,29,13,30,974.0,86.0,0.7,22.7,854.0,1056.0,741.37
2018,3,29,13,45,968.5,84.5,0.75,22.6,828.5,1065.84,749.35
2018,3,29,14,0,963.0,83.0,0.8,22.5,803.0,1071.33,755.0
2018,3,29,14,15,910.0,98.5,0.85,22.25,756.5,1044.06,741.35
2018,3,29,14,30,857.0,114.0,0.9,22.0,710.0,1026.38,734.02
2018,3,29,14,45,851.5,107.0,0.9,21.75,672.0,1013.2,728.32
2018,3,29,15,0,846.0,100.0,0.9,21.5,634.0,995.96,720.1
2018,3,29,15,15,840.0,92.0,0.9,21.5,591.0,973.04,707.73
2018,3,29,15,30,834.0,84.0,0.9,21.5,548.0,946.26,692.96
2018,3,29,15,45,841.5,76.0,0.95,20.65,509.0,928.73,687.32
2018,3,29,16,0,849.0,68.0,1.0,19.8,470.0,896.41,671.61
2018,3,29,16,15,823.5,65.5,0.95,19.05,419.0,858.75,650.1
2018,3,29,16,30,798.0,63.0,0.9,18.3,368.0,808.56,619.42
2018,3,29,16,45,757.5,59.0,0.9,17.55,314.0,742.19,577.06
2018,3,29,17,0,717.0,55.0,0.9,16.8,260.0,675.79,532.56
2018,3,29,17,15,652.0,49.5,0.85,15.9,206.5,589.25,470.07
2018,3,29,17,30,587.0,44.0,0.8,15.0,153.0,505.58,405.85
2018,3,29,17,45,474.5,36.5,0.75,14.05,106.0,400.29,319.39
2018,3,29,18,0,362.0,29.0,0.7,13.1,59.0,295.76,213.32
2018,3,29,18,15,205.0,17.5,0.7,12.8,32.0,129.28,0.0
2018,3,29,18,30,48.0,6.0,0.7,12.5,5.0,0.0,0.0
2018,3,29,18,45,24.0,3.0,0.7,12.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,30,5,45,25.0,4.5,1.05,9.25,4.5,0.0,0.0
2018,3,30,6,0,50.0,9.0,1.0,9.3,9.0,7.08,0.0
2018,3,30,6,15,123.0,22.5,0.85,10.1,33.0,17.01,0.0
2018,3,30,6,30,196.0,36.0,0.7,10.9,57.0,27.14,17.65
2018,3,30,6,45,270.0,51.0,0.6,11.65,97.0,38.26,28.41
2018,3,30,7,0,344.0,66.0,0.5,12.4,137.0,49.26,38.6
2018,3,30,7,15,269.0,91.5,0.45,12.95,157.0,66.2,53.83
2018,3,30,7,30,194.0,117.0,0.4,13.5,177.0,81.45,67.18
2018,3,30,7,45,221.0,137.0,0.4,14.05,217.0,94.05,77.9
2018,3,30,8,0,248.0,157.0,0.4,14.6,257.0,106.26,88.05
2018,3,30,8,15,350.5,163.0,0.4,15.3,324.5,111.62,92.07
2018,3,30,8,30,453.0,169.0,0.4,16.0,392.0,112.82,92.49
2018,3,30,8,45,446.0,190.5,0.4,16.7,428.0,145.63,103.28
2018,3,30,9,0,439.0,212.0,0.4,17.4,464.0,194.52,133.95
2018,3,30,9,15,424.5,236.0,0.4,17.95,494.5,243.13,171.1
2018,3,30,9,30,410.0,260.0,0.4,18.5,525.0,290.67,209.47
2018,3,30,9,45,449.5,261.0,0.4,19.0,567.0,337.81,246.19
2018,3,30,10,0,489.0,262.0,0.4,19.5,609.0,389.62,286.37
2018,3,30,10,15,498.0,271.5,0.4,19.9,637.5,438.05,323.89
2018,3,30,10,30,507.0,281.0,0.4,20.3,666.0,486.93,360.64
2018,3,30,10,45,477.0,303.0,0.4,20.65,674.0,523.78,387.72
2018,3,30,11,0,447.0,325.0,0.4,21.0,682.0,556.84,411.14
2018,3,30,11,15,458.5,330.0,0.4,21.25,702.0,600.51,441.65
2018,3,30,11,30,470.0,335.0,0.4,21.5,722.0,644.08,471.27
2018,3,30,11,45,537.5,312.5,0.4,21.75,759.0,706.88,514.08
2018,3,30,12,0,605.0,290.0,0.4,22.0,796.0,772.25,557.48
2018,3,30,12,15,693.0,245.5,0.4,22.1,824.5,841.58,603.41
2018,3,30,12,30,781.0,201.0,0.4,22.2,853.0,908.95,647.12
2018,3,30,12,45,815.5,180.5,0.4,22.35,855.0,941.51,666.08
2018,3,30,13,0,850.0,160.0,0.4,22.5,857.0,981.34,689.93
2018,3,30,13,15,798.0,178.5,0.45,22.5,822.5,973.15,685.89
2018,3,30,13,30,746.0,197.0,0.5,22.5,788.0,971.44,686.72
2018,3,30,13,45,680.5,217.5,0.5,22.5,744.0,942.56,669.69
2018,3,30,14,0,615.0,238.0,0.5,22.5,700.0,907.49,648.13
2018,3,30,14,15,598.0,229.5,0.5,22.75,663.5,882.33,633.46
2018,3,30,14,30,581.0,221.0,0.5,23.0,627.0,860.75,620.72
2018,3,30,14,45,603.0,198.5,0.55,23.25,599.5,869.39,628.91
2018,3,30,15,0,625.0,176.0,0.6,23.5,572.0,866.45,628.71
2018,3,30,15,15,705.5,140.0,0.6,23.5,558.0,901.96,653.11
2018,3,30,15,30,786.0,104.0,0.6,23.5,544.0,922.12,667.28
2018,3,30,15,45,593.0,136.5,0.6,23.15,451.5,768.18,569.68
2018,3,30,16,0,400.0,169.0,0.6,22.8,359.0,602.45,458.28
2018,3,30,16,15,436.5,142.5,0.6,21.6,328.5,595.37,459.96
2018,3,30,16,30,473.0,116.0,0.6,20.4,298.0,583.27,455.82
2018,3,30,16,45,367.0,110.0,0.65,19.25,238.5,472.06,375.83
2018,3,30,17,0,261.0,104.0,0.7,18.1,179.0,348.61,282.83
2018,3,30,17,15,256.5,84.0,0.7,16.95,145.5,312.25,255.67
2018,3,30,17,30,252.0,64.0,0.7,15.8,112.0,292.09,238.47
2018,3,30,17,45,193.5,47.5,0.75,14.65,77.5,222.52,179.04
2018,3,30,18,0,135.0,31.0,0.8,13.5,43.0,159.08,116.12
2018,3,30,18,15,77.0,17.5,0.8,13.15,23.5,56.98,0.0
2018,3,30,18,30,19.0,4.0,0.8,12.8,4.0,0.0,0.0
2018,3,30,18,45,9.5,2.0,0.8,12.45,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,31,5,45,4.5,3.0,0.5,10.65,3.0,0.0,0.0
2018,3,31,6,0,9.0,6.0,0.5,10.7,6.0,4.72,0.0
2018,3,31,6,15,43.5,23.0,0.45,11.2,27.5,17.24,2.14
2018,3,31,6,30,78.0,40.0,0.4,11.7,49.0,29.61,19.92
2018,3,31,6,45,126.5,59.5,0.35,12.2,82.5,43.23,32.83
2018,3,31,7,0,175.0,79.0,0.3,12.7,116.0,56.78,45.29
2018,3,31,7,15,242.0,95.5,0.25,13.05,162.0,68.45,55.8
2018,3,31,7,30,309.0,112.0,0.2,13.4,208.0,80.0,65.9
2018,3,31,7,45,366.5,124.0,0.2,13.75,258.5,86.6,71.42
2018,3,31,8,0,424.0,136.0,0.2,14.1,309.0,94.26,77.73
2018,3,31,8,15,430.5,156.0,0.25,14.8,351.0,105.65,87.06
2018,3,31,8,30,437.0,176.0,0.3,15.5,393.0,116.48,95.73
2018,3,31,8,45,424.5,199.5,0.3,16.2,427.0,149.81,107.13
2018,3,31,9,0,412.0,223.0,0.3,16.9,461.0,197.91,137.74
2018,3,31,9,15,387.5,249.0,0.35,17.35,486.0,245.7,174.82
2018,3,31,9,30,363.0,275.0,0.4,17.8,511.0,288.29,209.77
2018,3,31,9,45,435.0,266.0,0.45,18.25,565.0,336.37,246.36
2018,3,31,10,0,507.0,257.0,0.5,18.7,619.0,392.82,289.81
2018,3,31,10,15,502.5,271.5,0.5,19.0,643.0,439.8,326.79
2018,3,31,10,30,498.0,286.0,0.5,19.3,667.0,485.81,361.9
2018,3,31,10,45,462.5,311.0,0.55,19.65,673.0,521.3,388.61
2018,3,31,11,0,427.0,336.0,0.6,20.0,679.0,552.5,411.33
2018,3,31,11,15,434.0,340.5,0.6,20.1,694.5,591.94,439.48
2018,3,31,11,30,441.0,345.0,0.6,20.2,710.0,630.87,466.59
2018,3,31,11,45,441.0,348.0,0.65,20.35,716.0,662.55,488.75
2018,3,31,12,0,441.0,351.0,0.7,20.5,722.0,692.66,509.63
2018,3,31,12,15,460.0,344.5,0.7,20.35,731.0,728.85,534.76
2018,3,31,12,30,479.0,338.0,0.7,20.2,740.0,764.12,558.97
2018,3,31,12,45,469.0,336.0,0.75,20.1,726.0,775.96,567.73
2018,3,31,13,0,459.0,334.0,0.8,20.0,712.0,784.84,574.84
2018,3,31,13,15,424.5,340.5,0.8,19.75,684.5,775.25,568.81
2018,3,31,13,30,390.0,347.0,0.8,19.5,657.0,743.45,548.57
2018,3,31,13,45,401.0,331.5,0.8,19.25,642.0,749.81,555.05
2018,3,31,14,0,412.0,316.0,0.8,19.0,627.0,754.0,559.7
2018,3,31,14,15,445.0,288.5,0.8,18.6,611.5,788.1,585.05
2018,3,31,14,30,478.0,261.0,0.8,18.2,596.0,797.97,594.46
2018,3,31,14,45,522.0,229.5,0.8,17.85,577.0,811.12,606.74
2018,3,31,15,0,566.0,198.0,0.8,17.5,558.0,819.89,616.25
2018,3,31,15,15,608.5,169.5,0.8,17.5,532.5,836.51,629.17
2018,3,31,15,30,651.0,141.0,0.8,17.5,507.0,839.19,632.54
2018,3,31,15,45,574.0,146.5,0.8,16.55,448.5,759.38,582.16
2018,3,31,16,0,497.0,152.0,0.8,15.6,390.0,672.08,525.31
2018,3,31,16,15,503.5,131.5,0.8,14.95,349.5,641.56,507.59
2018,3,31,16,30,510.0,111.0,0.8,14.3,309.0,607.99,486.12
2018,3,31,16,45,512.0,94.5,0.75,13.7,268.5,581.49,468.56
2018,3,31,17,0,514.0,78.0,0.7,13.1,228.0,543.92,441.59
2018,3,31,17,15,426.0,69.0,0.7,12.35,176.5,444.05,365.02
2018,3,31,17,30,338.0,60.0,0.7,11.6,125.0,346.63,286.31
2018,3,31,17,45,266.5,45.5,0.75,10.8,87.0,266.79,218.24
2018,3,31,18,0,195.0,31.0,0.8,10.0,49.0,194.57,146.94
2018,3,31,18,15,110.5,18.0,0.8,9.65,27.0,75.93,0.0
2018,3,31,18,30,26.0,5.0,0.8,9.3,5.0,0.0,0.0
2018,3,31,18,45,13.0,2.5,0.8,9.0,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,1,5,45,34.0,5.5,1.0,8.2,6.0,0.0,0.0
2018,4,1,6,0,68.0,11.0,1.0,8.4,12.0,8.65,0.0
2018,4,1,6,15,208.0,25.5,1.0,8.7,46.0,19.45,5.69
2018,4,1,6,30,348.0,40.0,1.0,9.0,80.0,33.03,23.26
2018,4,1,6,45,446.5,49.0,1.0,9.3,128.5,40.17,30.51
2018,4,1,7,0,545.0,58.0,1.0,9.6,177.0,47.45,37.45
2018,4,1,7,15,608.5,65.0,0.95,10.0,231.0,52.9,42.5
2018,4,1,7,30,672.0,72.0,0.9,10.4,285.0,58.39,47.37
2018,4,1,7,45,714.5,76.5,0.85,10.8,339.0,61.78,50.22
2018,4,1,8,0,757.0,81.0,0.8,11.2,393.0,70.51,57.76
2018,4,1,8,15,787.5,84.0,0.8,11.85,445.0,72.78,59.39
2018,4,1,8,30,818.0,87.0,0.8,12.5,497.0,75.05,61.01
2018,4,1,8,45,840.5,89.0,0.75,13.2,545.5,111.45,66.55
2018,4,1,9,0,863.0,91.0,0.7,13.9,594.0,174.8,102.36
2018,4,1,9,15,880.0,92.5,0.7,14.45,638.0,244.12,155.67
2018,4,1,9,30,897.0,94.0,0.7,15.0,682.0,308.99,210.28
2018,4,1,9,45,910.0,95.5,0.7,15.55,720.5,373.63,265.87
2018,4,1,10,0,923.0,97.0,0.7,16.1,759.0,438.57,320.7
2018,4,1,10,15,931.0,98.5,0.75,16.45,790.0,501.32,372.78
2018,4,1,10,30,939.0,100.0,0.8,16.8,821.0,563.22,422.41
2018,4,1,10,45,944.5,101.0,0.85,17.15,844.5,622.21,468.17
2018,4,1,11,0,950.0,102.0,0.9,17.5,868.0,679.56,511.18
2018,4,1,11,15,954.0,102.5,0.95,17.6,884.0,733.58,551.02
2018,4,1,11,30,958.0,103.0,1.0,17.7,900.0,785.31,588.24
2018,4,1,11,45,960.0,103.5,1.1,17.8,908.0,833.0,621.53
2018,4,1,12,0,962.0,104.0,1.2,17.9,916.0,877.8,651.7
2018,4,1,12,15,962.5,104.0,1.25,17.8,915.5,917.76,678.35
2018,4,1,12,30,963.0,104.0,1.3,17.7,915.0,954.32,702.78
2018,4,1,12,45,961.5,103.5,1.4,17.65,906.0,985.01,724.11
2018,4,1,13,0,960.0,103.0,1.5,17.6,897.0,1011.86,743.12
2018,4,1,13,15,956.0,102.0,1.55,17.35,879.5,1031.85,757.65
2018,4,1,13,30,952.0,101.0,1.6,17.1,862.0,1047.68,769.77
2018,4,1,13,45,946.0,100.0,1.65,16.9,836.5,1057.34,778.02
2018,4,1,14,0,940.0,99.0,1.7,16.7,811.0,1062.76,783.81
2018,4,1,14,15,931.0,97.5,1.75,16.4,778.0,1060.36,785.1
2018,4,1,14,30,922.0,96.0,1.8,16.1,745.0,1053.76,783.92
2018,4,1,14,45,909.5,94.5,1.8,15.8,706.0,1039.54,777.21
2018,4,1,15,0,897.0,93.0,1.8,15.5,667.0,1021.41,768.11
2018,4,1,15,15,881.0,90.5,1.8,15.5,622.0,994.89,752.7
2018,4,1,15,30,865.0,88.0,1.8,15.5,577.0,976.86,743.07
2018,4,1,15,45,843.0,85.0,1.85,14.7,527.5,936.82,721.19
2018,4,1,16,0,821.0,82.0,1.9,13.9,478.0,894.02,697.06
2018,4,1,16,15,789.5,79.0,1.9,13.4,425.5,840.18,663.06
2018,4,1,16,30,758.0,76.0,1.9,12.9,373.0,784.75,626.96
2018,4,1,16,45,712.5,71.0,1.9,12.4,318.0,719.85,582.47
2018,4,1,17,0,667.0,66.0,1.9,11.9,263.0,650.3,532.47
2018,4,1,17,15,597.0,59.5,1.8,11.3,209.5,561.42,464.42
2018,4,1,17,30,527.0,53.0,1.7,10.7,156.0,476.33,395.67
2018,4,1,17,45,412.0,43.5,1.6,10.1,109.0,362.51,298.59
2018,4,1,18,0,297.0,34.0,1.5,9.5,62.0,258.15,199.01
2018,4,1,18,15,165.0,20.0,1.5,9.2,34.0,107.6,0.0
2018,4,1,18,30,33.0,6.0,1.5,8.9,6.0,4.72,0.0
2018,4,1,18,45,16.5,3.0,1.45,8.65,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,5,45,20.0,5.5,1.4,8.35,6.0,0.0,0.0
2018,4,2,6,0,40.0,11.0,1.4,8.5,12.0,8.65,0.0
2018,4,2,6,15,109.5,26.0,1.45,8.75,37.5,19.54,7.43
2018,4,2,6,30,179.0,41.0,1.5,9.0,63.0,30.64,21.3
2018,4,2,6,45,144.5,60.5,1.6,9.3,83.5,44.16,34.11
2018,4,2,7,0,110.0,80.0,1.7,9.6,104.0,57.73,46.73
2018,4,2,7,15,136.0,101.0,1.7,9.85,139.0,71.94,59.66
2018,4,2,7,30,162.0,122.0,1.7,10.1,174.0,85.87,72.07
2018,4,2,7,45,214.0,142.5,1.7,10.4,224.0,97.22,81.91
2018,4,2,8,0,266.0,163.0,1.7,10.7,274.0,110.03,92.86
2018,4,2,8,15,427.0,153.0,1.7,11.1,357.5,103.53,86.66
2018,4,2,8,30,588.0,143.0,1.7,11.5,441.0,101.36,84.34
2018,4,2,8,45,485.5,187.0,1.65,11.9,448.5,146.27,104.81
2018,4,2,9,0,383.0,231.0,1.6,12.3,456.0,201.85,145.66
2018,4,2,9,15,339.0,259.5,1.55,12.75,469.5,242.86,179.37
2018,4,2,9,30,295.0,288.0,1.5,13.2,483.0,278.93,210.76
2018,4,2,9,45,241.0,317.5,1.45,13.6,482.5,307.88,236.46
2018,4,2,10,0,187.0,347.0,1.4,14.0,482.0,329.1,254.94
2018,4,2,10,15,302.0,334.0,1.4,14.25,562.5,392.06,302.92
2018,4,2,10,30,417.0,321.0,1.4,14.5,643.0,469.83,362.15
2018,4,2,10,45,616.5,242.5,1.45,14.75,734.0,556.37,428.36
2018,4,2,11,0,816.0,164.0,1.5,15.0,825.0,653.62,502.14
2018,4,2,11,15,884.5,130.5,1.5,15.15,859.0,710.52,545.03
2018,4,2,11,30,953.0,97.0,1.5,15.3,893.0,776.01,593.25
2018,4,2,11,45,954.0,98.0,1.5,15.45,900.5,822.96,625.2
2018,4,2,12,0,955.0,99.0,1.5,15.6,908.0,866.97,654.06
2018,4,2,12,15,955.0,98.5,1.5,15.65,907.0,905.57,679.3
2018,4,2,12,30,955.0,98.0,1.5,15.7,906.0,940.73,702.14
2018,4,2,12,45,953.0,98.5,1.5,15.7,897.5,971.49,722.18
2018,4,2,13,0,951.0,99.0,1.5,15.7,889.0,998.46,739.77
2018,4,2,13,15,946.5,98.0,1.55,15.65,871.0,1017.59,753.29
2018,4,2,13,30,942.0,97.0,1.6,15.6,853.0,1032.58,764.39
2018,4,2,13,45,934.5,97.5,1.6,15.55,828.0,1042.07,771.34
2018,4,2,14,0,927.0,98.0,1.6,15.5,803.0,1047.38,775.83
2018,4,2,14,15,917.0,97.0,1.6,15.35,770.5,1044.36,775.45
2018,4,2,14,30,907.0,96.0,1.6,15.2,738.0,1037.21,772.68
2018,4,2,14,45,893.0,95.5,1.6,15.05,699.0,1022.62,765.25
2018,4,2,15,0,879.0,95.0,1.6,14.9,660.0,1004.23,755.52
2018,4,2,15,15,862.5,92.5,1.6,14.9,615.5,989.81,748.14
2018,4,2,15,30,846.0,90.0,1.6,14.9,571.0,959.18,729.93
2018,4,2,15,45,822.5,88.0,1.6,14.35,522.0,919.29,706.93
2018,4,2,16,0,799.0,86.0,1.6,13.8,473.0,876.74,681.74
2018,4,2,16,15,761.5,82.5,1.55,13.35,419.0,817.42,643.25
2018,4,2,16,30,724.0,79.0,1.5,12.9,365.0,762.61,607.11
2018,4,2,16,45,656.0,77.0,1.5,12.4,307.5,678.71,548.7
2018,4,2,17,0,588.0,75.0,1.5,11.9,250.0,596.79,489.36
2018,4,2,17,15,535.5,66.5,1.45,11.2,201.5,521.73,432.29
2018,4,2,17,30,483.0,58.0,1.4,10.5,153.0,449.03,373.08
2018,4,2,17,45,379.5,47.5,1.35,9.8,108.0,343.46,283.2
2018,4,2,18,0,276.0,37.0,1.3,9.1,63.0,251.03,195.3
2018,4,2,18,15,153.5,21.5,1.3,8.75,34.5,131.34,0.0
2018,4,2,18,30,31.0,6.0,1.3,8.4,6.0,4.72,0.0
2018,4,2,18,45,15.5,3.0,1.25,8.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.0,0.95,6.05,8.0,0.0,0.0
2018,4,3,6,0,73.0,14.0,0.9,6.5,16.0,11.02,0.0
2018,4,3,6,15,204.5,30.0,0.9,7.0,52.0,22.75,11.07
2018,4,3,6,30,336.0,46.0,0.9,7.5,88.0,35.02,25.45
2018,4,3,6,45,438.5,55.0,0.9,8.05,137.5,44.84,34.99
2018,4,3,7,0,541.0,64.0,0.9,8.6,187.0,52.0,41.78
2018,4,3,7,15,608.0,69.5,0.9,9.15,241.5,56.19,45.63
2018,4,3,7,30,675.0,75.0,0.9,9.7,296.0,60.52,49.41
2018,4,3,7,45,722.5,78.5,0.85,10.2,351.5,63.22,51.61
2018,4,3,8,0,770.0,82.0,0.8,10.7,407.0,71.39,58.61
2018,4,3,8,15,800.0,85.5,0.75,11.4,460.0,74.01,60.53
2018,4,3,8,30,830.0,89.0,0.7,12.1,513.0,76.6,62.42
2018,4,3,8,45,853.0,90.5,0.65,12.75,562.0,114.02,68.02
2018,4,3,9,0,876.0,92.0,0.6,13.4,611.0,177.85,104.23
2018,4,3,9,15,890.0,95.0,0.6,13.9,654.5,248.47,158.75
2018,4,3,9,30,904.0,98.0,0.6,14.4,698.0,314.21,214.14
2018,4,3,9,45,914.0,100.5,0.6,14.95,736.0,379.01,269.82
2018,4,3,10,0,924.0,103.0,0.6,15.5,774.0,443.76,324.4
2018,4,3,10,15,932.0,104.0,0.6,15.9,804.5,506.13,375.62
2018,4,3,10,30,940.0,105.0,0.6,16.3,835.0,567.63,424.2
2018,4,3,10,45,944.5,106.5,0.6,16.7,858.0,626.45,468.91
2018,4,3,11,0,949.0,108.0,0.6,17.1,881.0,683.52,510.63
2018,4,3,11,15,952.5,108.5,0.65,17.4,896.0,737.1,549.38
2018,4,3,11,30,956.0,109.0,0.7,17.7,911.0,788.33,585.45
2018,4,3,11,45,958.0,108.5,0.7,18.0,918.0,834.98,615.89
2018,4,3,12,0,960.0,108.0,0.7,18.3,925.0,878.68,642.84
2018,4,3,12,15,956.0,109.5,0.7,18.4,922.5,916.1,665.96
2018,4,3,12,30,952.0,111.0,0.7,18.5,920.0,949.86,686.69
2018,4,3,12,45,944.0,113.5,0.7,18.55,908.5,977.21,703.48
2018,4,3,13,0,936.0,116.0,0.7,18.6,897.0,1000.53,717.85
2018,4,3,13,15,930.5,115.5,0.75,18.5,878.5,1019.15,730.97
2018,4,3,13,30,925.0,115.0,0.8,18.4,860.0,1033.68,741.77
2018,4,3,13,45,918.5,113.5,0.8,18.35,834.5,1042.06,747.71
2018,4,3,14,0,912.0,112.0,0.8,18.3,809.0,1046.27,751.32
2018,4,3,14,15,900.5,110.5,0.85,18.05,775.0,1041.31,751.2
2018,4,3,14,30,889.0,109.0,0.9,17.8,741.0,1032.24,748.77
2018,4,3,14,45,867.0,109.5,0.95,17.55,698.5,1024.59,747.41
2018,4,3,15,0,845.0,110.0,1.0,17.3,656.0,999.38,734.91
2018,4,3,15,15,833.0,104.5,1.0,17.3,612.0,973.53,720.51
2018,4,3,15,30,821.0,99.0,1.0,17.3,568.0,944.13,703.76
2018,4,3,15,45,797.5,96.5,1.05,16.4,520.0,904.0,682.98
2018,4,3,16,0,774.0,94.0,1.1,15.5,472.0,861.26,659.9
2018,4,3,16,15,740.0,90.0,1.1,14.85,419.0,811.2,629.65
2018,4,3,16,30,706.0,86.0,1.1,14.2,366.0,754.28,593.58
2018,4,3,16,45,659.0,80.5,1.15,13.55,312.5,683.94,546.9
2018,4,3,17,0,612.0,75.0,1.2,12.9,259.0,614.35,498.48
2018,4,3,17,15,542.5,67.5,1.15,12.1,207.0,526.72,432.79
2018,4,3,17,30,473.0,60.0,1.1,11.3,155.0,442.7,365.55
2018,4,3,17,45,365.0,49.0,1.1,10.55,109.0,334.22,274.53
2018,4,3,18,0,257.0,38.0,1.1,9.8,63.0,239.45,187.01
2018,4,3,18,15,142.0,22.0,1.1,9.35,34.5,125.94,0.0
2018,4,3,18,30,27.0,6.0,1.1,8.9,6.0,18.25,0.0
2018,4,3,18,45,13.5,3.0,1.05,8.45,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
