Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,15,807.5,88.0,0.5,14.0,504.0,75.37,60.84
2018,4,14,8,30,832.0,91.0,0.5,14.7,555.0,77.42,62.22
2018,4,14,8,45,850.0,94.0,0.5,15.4,602.5,119.32,69.81
2018,4,14,9,0,868.0,97.0,0.5,16.1,650.0,189.05,111.61
2018,4,14,9,15,883.5,98.0,0.5,16.6,692.5,251.47,159.06
2018,4,14,9,30,899.0,99.0,0.5,17.1,735.0,314.91,211.86
2018,4,14,9,45,912.0,99.5,0.5,17.6,772.5,377.98,265.29
2018,4,14,10,0,925.0,100.0,0.5,18.1,810.0,441.24,317.92
2018,4,14,10,15,933.5,100.5,0.5,18.5,840.0,502.42,367.51
2018,4,14,10,30,942.0,101.0,0.5,18.9,870.0,562.74,414.55
2018,4,14,10,45,947.5,101.0,0.5,19.25,892.0,619.85,457.59
2018,4,14,11,0,953.0,101.0,0.5,19.6,914.0,675.25,497.79
2018,4,14,11,15,956.5,101.5,0.5,19.8,928.5,727.78,534.88
2018,4,14,11,30,960.0,102.0,0.5,20.0,943.0,777.96,569.23
2018,4,14,11,45,961.5,102.0,0.5,20.2,949.5,823.62,598.93
2018,4,14,12,0,963.0,102.0,0.5,20.4,956.0,866.32,625.09
2018,4,14,12,15,961.5,102.5,0.55,20.45,953.5,903.84,649.08
2018,4,14,12,30,960.0,103.0,0.6,20.5,951.0,937.86,670.88
2018,4,14,12,45,957.0,103.0,0.6,20.55,940.5,966.41,688.25
2018,4,14,13,0,954.0,103.0,0.6,20.6,930.0,991.09,703.28
2018,4,14,13,15,950.0,102.0,0.65,20.45,911.5,1009.86,716.47
2018,4,14,13,30,946.0,101.0,0.7,20.3,893.0,1024.53,727.38
2018,4,14,13,45,940.0,100.0,0.75,20.15,867.5,1033.11,734.78
2018,4,14,14,0,934.0,99.0,0.8,20.0,842.0,1037.49,739.86
2018,4,14,14,15,926.0,98.0,0.85,19.7,809.5,1035.72,741.8
2018,4,14,14,30,918.0,97.0,0.9,19.4,777.0,1029.85,741.41
2018,4,14,14,45,906.5,95.0,0.95,19.15,737.5,1015.36,735.67
2018,4,14,15,0,895.0,93.0,1.0,18.9,698.0,997.0,727.61
2018,4,14,15,15,880.0,90.5,1.0,18.9,653.0,970.96,713.05
2018,4,14,15,30,865.0,88.0,1.0,18.9,608.0,941.52,696.35
2018,4,14,15,45,844.5,85.0,1.1,17.95,558.5,914.15,685.1
2018,4,14,16,0,824.0,82.0,1.2,17.0,509.0,872.62,663.82
2018,4,14,16,15,795.5,79.0,1.2,16.35,456.5,821.65,633.23
2018,4,14,16,30,767.0,76.0,1.2,15.7,404.0,769.08,600.69
2018,4,14,16,45,728.0,72.0,1.25,15.05,350.0,705.55,559.61
2018,4,14,17,0,689.0,68.0,1.3,14.4,296.0,646.9,520.3
2018,4,14,17,15,611.5,64.0,1.3,13.6,240.0,556.47,454.48
2018,4,14,17,30,534.0,60.0,1.3,12.8,184.0,470.38,387.45
2018,4,14,17,45,367.5,52.5,1.3,12.05,127.5,328.66,271.29
2018,4,14,18,0,201.0,45.0,1.3,11.3,71.0,201.64,162.9
2018,4,14,18,15,114.0,28.0,1.3,10.9,41.5,110.15,75.26
2018,4,14,18,30,27.0,11.0,1.3,10.5,12.0,21.47,0.0
2018,4,14,18,45,13.5,5.5,1.25,10.15,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.7,7.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,62.5,16.5,0.7,7.9,21.0,12.98,0.0
2018,4,15,6,0,117.0,31.0,0.7,8.1,40.0,23.11,12.39
2018,4,15,6,15,235.5,45.0,0.75,8.45,81.5,33.79,24.39
2018,4,15,6,30,354.0,59.0,0.8,8.8,123.0,44.49,34.62
2018,4,15,6,45,409.0,70.0,0.85,9.15,167.5,52.61,42.27
2018,4,15,7,0,464.0,81.0,0.9,9.5,212.0,60.63,49.58
2018,4,15,7,15,497.5,94.0,0.9,10.05,260.5,69.54,57.43
2018,4,15,7,30,531.0,107.0,0.9,10.6,309.0,80.47,66.89
2018,4,15,7,45,525.0,125.5,0.85,11.15,349.5,89.22,74.23
2018,4,15,8,0,519.0,144.0,0.8,11.7,390.0,99.67,82.93
2018,4,15,8,15,631.0,131.5,0.8,12.2,463.0,93.97,77.47
2018,4,15,8,30,743.0,119.0,0.8,12.7,536.0,86.88,70.92
2018,4,15,8,45,787.5,116.5,0.8,13.2,591.5,130.5,81.29
2018,4,15,9,0,832.0,114.0,0.8,13.7,647.0,189.79,114.9
2018,4,15,9,15,860.5,111.5,0.85,14.0,694.0,251.08,161.82
2018,4,15,9,30,889.0,109.0,0.9,14.3,741.0,319.12,218.72
2018,4,15,9,45,899.5,110.5,0.95,14.6,777.5,381.57,273.0
2018,4,15,10,0,910.0,112.0,1.0,14.9,814.0,443.95,326.54
2018,4,15,10,15,917.5,113.5,1.0,15.0,843.5,504.67,377.41
2018,4,15,10,30,925.0,115.0,1.0,15.1,873.0,564.46,425.82
2018,4,15,10,45,930.0,116.0,1.05,15.25,895.0,621.3,470.73
2018,4,15,11,0,935.0,117.0,1.1,15.4,917.0,676.45,512.99
2018,4,15,11,15,938.5,117.5,1.1,15.45,931.5,728.28,551.34
2018,4,15,11,30,942.0,118.0,1.1,15.5,946.0,777.8,586.99
2018,4,15,11,45,944.0,117.0,1.1,15.55,952.0,822.42,618.18
2018,4,15,12,0,946.0,116.0,1.1,15.6,958.0,864.15,645.31
2018,4,15,12,15,946.5,115.5,1.15,15.55,956.0,901.99,670.69
2018,4,15,12,30,947.0,115.0,1.2,15.5,954.0,936.48,693.87
2018,4,15,12,45,946.0,113.5,1.25,15.45,944.0,965.19,713.31
2018,4,15,13,0,945.0,112.0,1.3,15.4,934.0,990.12,730.44
2018,4,15,13,15,939.5,111.0,1.35,15.2,914.5,1007.42,743.19
2018,4,15,13,30,934.0,110.0,1.4,15.0,895.0,1020.59,753.54
2018,4,15,13,45,926.5,109.0,1.45,14.85,868.0,1027.66,760.04
2018,4,15,14,0,919.0,108.0,1.5,14.7,841.0,1030.56,764.08
2018,4,15,14,15,907.0,107.5,1.55,14.45,806.5,1025.42,763.39
2018,4,15,14,30,895.0,107.0,1.6,14.2,772.0,1016.23,760.29
2018,4,15,14,45,765.5,146.5,1.65,13.95,694.5,944.07,715.37
2018,4,15,15,0,636.0,186.0,1.7,13.7,617.0,864.57,664.88
2018,4,15,15,15,390.0,228.5,1.7,13.7,487.5,656.8,515.47
2018,4,15,15,30,144.0,271.0,1.7,13.7,358.0,421.58,336.27
2018,4,15,15,45,146.5,243.0,1.8,12.85,325.5,393.42,318.63
2018,4,15,16,0,149.0,215.0,1.9,12.0,293.0,364.03,298.23
2018,4,15,16,15,146.0,193.5,1.95,11.5,263.0,336.42,278.0
2018,4,15,16,30,143.0,172.0,2.0,11.0,233.0,308.19,256.8
2018,4,15,16,45,182.5,146.5,2.0,10.55,214.0,308.8,259.87
2018,4,15,17,0,222.0,121.0,2.0,10.1,195.0,322.09,272.56
2018,4,15,17,15,178.5,94.0,1.95,9.75,147.0,250.28,212.44
2018,4,15,17,30,135.0,67.0,1.9,9.4,99.0,180.65,152.78
2018,4,15,17,45,108.0,51.5,1.85,9.05,73.0,140.18,116.74
2018,4,15,18,0,81.0,36.0,1.8,8.7,47.0,101.73,81.58
2018,4,15,18,15,49.0,23.0,1.8,8.45,29.0,55.82,37.02
2018,4,15,18,30,17.0,10.0,1.8,8.2,11.0,15.9,0.0
2018,4,15,18,45,8.5,5.0,1.75,8.0,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,1.0,1.1,6.45,1.0,0.0,0.0
2018,4,16,5,30,3.0,2.0,1.1,6.6,2.0,0.0,0.0
2018,4,16,5,45,19.0,7.5,1.1,6.75,9.0,5.9,0.0
2018,4,16,6,0,35.0,13.0,1.1,6.9,16.0,10.17,2.59
2018,4,16,6,15,17.5,17.0,1.15,7.05,18.5,13.64,6.59
2018,4,16,6,30,0.0,21.0,1.2,7.2,21.0,15.97,8.95
2018,4,16,6,45,0.0,24.5,1.25,7.3,24.5,18.64,11.53
2018,4,16,7,0,0.0,28.0,1.3,7.4,28.0,21.33,14.04
2018,4,16,7,15,0.0,26.0,1.3,7.45,26.0,19.81,12.61
2018,4,16,7,30,0.0,24.0,1.3,7.5,24.0,18.29,11.17
2018,4,16,7,45,0.0,28.5,1.35,7.55,28.5,21.75,14.28
2018,4,16,8,0,0.0,33.0,1.4,7.6,33.0,25.22,17.37
2018,4,16,8,15,1.5,65.0,1.45,7.65,66.0,49.92,39.61
2018,4,16,8,30,3.0,97.0,1.5,7.7,99.0,74.43,61.33
2018,4,16,8,45,125.5,178.5,1.5,7.75,259.5,129.83,101.39
2018,4,16,9,0,248.0,260.0,1.5,7.8,420.0,200.87,152.34
2018,4,16,9,15,248.0,284.0,1.55,7.9,452.5,238.41,182.21
2018,4,16,9,30,248.0,308.0,1.6,8.0,485.0,276.58,214.0
2018,4,16,9,45,138.0,233.5,1.6,8.1,333.0,217.01,170.91
2018,4,16,10,0,28.0,159.0,1.6,8.2,181.0,132.18,104.78
2018,4,16,10,15,89.5,221.5,1.65,8.3,294.5,211.0,168.98
2018,4,16,10,30,151.0,284.0,1.7,8.4,408.0,297.21,237.99
2018,4,16,10,45,372.5,289.0,1.7,8.45,606.0,446.24,355.26
2018,4,16,11,0,594.0,294.0,1.7,8.5,804.0,613.04,482.25
2018,4,16,11,15,379.5,352.0,1.7,8.5,680.0,547.11,431.45
2018,4,16,11,30,165.0,410.0,1.7,8.5,556.0,459.55,363.35
2018,4,16,11,45,135.5,410.0,1.7,8.5,530.5,451.7,357.75
2018,4,16,12,0,106.0,410.0,1.7,8.5,505.0,440.72,348.99
2018,4,16,12,15,129.0,419.5,1.75,8.5,534.5,478.82,378.88
2018,4,16,12,30,152.0,429.0,1.8,8.5,564.0,518.3,409.32
2018,4,16,12,45,138.5,411.0,1.8,8.5,533.0,500.7,395.96
2018,4,16,13,0,125.0,393.0,1.8,8.5,502.0,480.83,381.23
2018,4,16,13,15,200.0,378.0,1.85,8.5,548.5,545.12,432.84
2018,4,16,13,30,275.0,363.0,1.9,8.5,595.0,632.0,499.59
2018,4,16,13,45,189.5,331.5,1.9,8.5,489.0,504.55,402.82
2018,4,16,14,0,104.0,300.0,1.9,8.5,383.0,394.43,317.29
2018,4,16,14,15,194.0,307.0,1.95,8.4,454.5,494.54,398.95
2018,4,16,14,30,284.0,314.0,2.0,8.3,526.0,618.21,494.86
2018,4,16,14,45,205.5,296.5,2.0,8.25,445.5,501.8,405.33
2018,4,16,15,0,127.0,279.0,2.0,8.2,365.0,408.44,332.3
2018,4,16,15,15,297.0,234.0,2.0,8.2,418.5,547.82,447.51
2018,4,16,15,30,467.0,189.0,2.0,8.2,472.0,681.34,553.04
2018,4,16,15,45,584.5,151.0,2.0,7.9,476.0,750.7,607.73
2018,4,16,16,0,702.0,113.0,2.0,7.6,480.0,800.83,646.71
2018,4,16,16,15,641.0,113.0,2.0,7.4,422.0,728.23,594.86
2018,4,16,16,30,580.0,113.0,2.0,7.2,364.0,656.06,543.1
2018,4,16,16,45,573.5,98.5,2.0,7.05,319.5,613.48,512.73
2018,4,16,17,0,567.0,84.0,2.0,6.9,275.0,568.99,479.58
2018,4,16,17,15,486.5,76.5,1.9,6.65,220.0,476.98,405.39
2018,4,16,17,30,406.0,69.0,1.8,6.4,165.0,384.37,328.09
2018,4,16,17,45,350.0,56.0,1.7,6.15,124.0,314.81,267.27
2018,4,16,18,0,294.0,43.0,1.6,5.9,83.0,250.37,208.13
2018,4,16,18,15,217.0,30.5,1.55,5.8,53.0,181.39,134.88
2018,4,16,18,30,140.0,18.0,1.5,5.7,23.0,79.98,0.0
2018,4,16,18,45,70.0,9.0,1.5,5.6,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,1.2,3.7,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,1.1,4.2,5.0,0.0,0.0
2018,4,17,5,45,151.5,19.5,1.0,4.75,31.5,15.34,0.0
2018,4,17,6,0,272.0,34.0,0.9,5.3,58.0,28.14,17.81
2018,4,17,6,15,385.0,43.5,0.85,5.8,103.0,35.7,26.54
2018,4,17,6,30,498.0,53.0,0.8,6.3,148.0,43.44,34.12
2018,4,17,6,45,574.5,60.5,0.8,6.8,202.5,49.4,39.79
2018,4,17,7,0,651.0,68.0,0.8,7.3,257.0,55.42,45.28
2018,4,17,7,15,697.5,73.0,0.75,7.8,312.0,59.25,48.61
2018,4,17,7,30,744.0,78.0,0.7,8.3,367.0,68.28,56.51
2018,4,17,7,45,777.0,82.0,0.65,8.75,421.5,71.36,58.95
2018,4,17,8,0,810.0,86.0,0.6,9.2,476.0,74.4,61.32
2018,4,17,8,15,833.5,89.0,0.6,9.7,528.0,76.49,62.82
2018,4,17,8,30,857.0,92.0,0.6,10.2,580.0,78.53,64.26
2018,4,17,8,45,875.0,94.5,0.55,10.7,628.0,121.84,72.17
2018,4,17,9,0,893.0,97.0,0.5,11.2,676.0,192.79,115.52
2018,4,17,9,15,907.0,98.5,0.45,11.6,719.0,256.57,164.86
2018,4,17,9,30,921.0,100.0,0.4,12.0,762.0,321.19,219.43
2018,4,17,9,45,931.5,101.5,0.4,12.4,799.0,385.26,274.63
2018,4,17,10,0,942.0,103.0,0.4,12.8,836.0,449.21,328.74
2018,4,17,10,15,947.5,105.0,0.4,13.1,865.0,510.94,379.62
2018,4,17,10,30,953.0,107.0,0.4,13.4,894.0,571.46,427.65
2018,4,17,10,45,956.0,108.5,0.4,13.7,915.5,628.76,471.51
2018,4,17,11,0,959.0,110.0,0.4,14.0,937.0,684.1,512.3
2018,4,17,11,15,920.5,129.0,0.4,14.15,933.0,723.83,540.89
2018,4,17,11,30,882.0,148.0,0.4,14.3,929.0,757.32,564.33
2018,4,17,11,45,922.5,131.0,0.45,14.5,952.5,815.83,605.54
2018,4,17,12,0,963.0,114.0,0.5,14.7,976.0,873.6,643.15
2018,4,17,12,15,883.5,152.0,0.5,14.8,941.5,878.46,645.16
2018,4,17,12,30,804.0,190.0,0.5,14.9,907.0,890.97,653.05
2018,4,17,12,45,783.0,197.5,0.55,14.95,889.5,907.53,664.65
2018,4,17,13,0,762.0,205.0,0.6,15.0,872.0,930.89,680.66
2018,4,17,13,15,708.5,224.0,0.65,15.0,834.5,920.8,675.15
2018,4,17,13,30,655.0,243.0,0.7,15.0,797.0,905.02,665.78
2018,4,17,13,45,683.5,224.5,0.75,14.95,787.5,928.72,684.23
2018,4,17,14,0,712.0,206.0,0.8,14.9,778.0,948.89,699.05
2018,4,17,14,15,686.0,206.5,0.85,14.75,739.5,930.83,689.46
2018,4,17,14,30,660.0,207.0,0.9,14.6,701.0,909.11,678.02
2018,4,17,14,45,679.0,189.0,1.0,14.4,674.5,909.71,682.37
2018,4,17,15,0,698.0,171.0,1.1,14.2,648.0,906.16,683.73
2018,4,17,15,15,653.0,173.0,1.1,14.2,596.5,858.02,653.04
2018,4,17,15,30,608.0,175.0,1.1,14.2,545.0,807.56,620.86
2018,4,17,15,45,594.0,162.0,1.3,13.55,499.5,769.21,600.54
2018,4,17,16,0,580.0,149.0,1.5,12.9,454.0,728.56,577.31
2018,4,17,16,15,606.5,128.5,1.55,12.45,418.5,713.47,570.12
2018,4,17,16,30,633.0,108.0,1.6,12.0,383.0,693.56,558.92
2018,4,17,16,45,642.0,94.5,1.7,11.5,342.5,662.59,539.54
2018,4,17,17,0,651.0,81.0,1.8,11.0,302.0,628.33,516.81
2018,4,17,17,15,584.5,73.5,1.75,10.4,246.0,543.23,452.06
2018,4,17,17,30,518.0,66.0,1.7,9.8,190.0,461.73,386.53
2018,4,17,17,45,392.0,52.5,1.65,9.2,133.0,340.94,285.62
2018,4,17,18,0,266.0,39.0,1.6,8.6,76.0,226.83,186.93
2018,4,17,18,15,172.0,27.0,1.55,8.2,47.0,151.24,112.75
2018,4,17,18,30,78.0,15.0,1.5,7.8,18.0,48.3,0.0
2018,4,17,18,45,39.0,7.5,1.4,7.45,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,5.6,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,5.8,1.0,0.79,0.0
2018,4,18,5,45,0.0,5.5,0.8,6.0,5.5,4.16,0.0
2018,4,18,6,0,0.0,10.0,0.7,6.2,10.0,7.58,0.78
2018,4,18,6,15,0.0,15.0,0.7,6.5,15.0,11.39,4.65
2018,4,18,6,30,0.0,20.0,0.7,6.8,20.0,15.2,8.32
2018,4,18,6,45,0.0,32.0,0.7,7.05,32.0,24.39,16.88
2018,4,18,7,0,0.0,44.0,0.7,7.3,44.0,33.62,25.38
2018,4,18,7,15,0.0,70.0,0.65,7.55,70.0,53.57,43.53
2018,4,18,7,30,0.0,96.0,0.6,7.8,96.0,72.14,60.1
2018,4,18,7,45,2.5,117.5,0.6,8.0,118.5,87.36,73.41
2018,4,18,8,0,5.0,139.0,0.6,8.2,141.0,102.39,86.34
2018,4,18,8,15,5.5,153.5,0.6,8.55,156.0,112.67,94.88
2018,4,18,8,30,6.0,168.0,0.6,8.9,171.0,122.86,103.26
2018,4,18,8,45,15.0,201.5,0.55,9.25,211.0,146.92,117.56
2018,4,18,9,0,24.0,235.0,0.5,9.6,251.0,173.09,137.6
2018,4,18,9,15,129.0,270.0,0.5,10.0,362.5,210.98,162.77
2018,4,18,9,30,234.0,305.0,0.5,10.4,474.0,270.5,205.92
2018,4,18,9,45,311.0,317.0,0.55,10.8,553.0,325.46,247.51
2018,4,18,10,0,388.0,329.0,0.6,11.2,632.0,389.8,296.78
2018,4,18,10,15,352.5,358.0,0.65,11.45,641.0,424.8,325.37
2018,4,18,10,30,317.0,387.0,0.7,11.7,650.0,456.13,350.28
2018,4,18,10,45,383.5,374.0,0.8,11.95,700.0,509.9,391.54
2018,4,18,11,0,450.0,361.0,0.9,12.2,750.0,573.69,439.54
2018,4,18,11,15,402.0,372.0,1.0,12.35,723.5,582.33,446.57
2018,4,18,11,30,354.0,383.0,1.1,12.5,697.0,578.43,444.66
2018,4,18,11,45,290.0,413.5,1.15,12.6,672.0,579.67,445.15
2018,4,18,12,0,226.0,444.0,1.2,12.7,647.0,563.57,432.83
2018,4,18,12,15,226.0,441.0,1.25,12.7,643.5,576.73,443.25
2018,4,18,12,30,226.0,438.0,1.3,12.7,640.0,588.69,452.51
2018,4,18,12,45,154.5,424.5,1.35,12.7,562.0,526.01,406.08
2018,4,18,13,0,83.0,411.0,1.4,12.7,484.0,438.78,340.96
2018,4,18,13,15,78.0,400.0,1.45,12.7,467.5,429.9,335.36
2018,4,18,13,30,73.0,389.0,1.5,12.7,451.0,420.14,328.54
2018,4,18,13,45,56.5,356.0,1.5,12.65,403.0,376.49,295.65
2018,4,18,14,0,40.0,323.0,1.5,12.6,355.0,331.5,261.45
2018,4,18,14,15,23.5,257.5,1.5,12.45,276.0,253.36,200.92
2018,4,18,14,30,7.0,192.0,1.5,12.3,197.0,161.63,127.86
2018,4,18,14,45,16.0,206.5,1.55,12.2,217.5,184.0,146.96
2018,4,18,15,0,25.0,221.0,1.6,12.1,238.0,224.54,180.32
2018,4,18,15,15,318.5,187.0,1.6,12.1,382.5,539.18,435.46
2018,4,18,15,30,612.0,153.0,1.6,12.1,527.0,786.88,620.69
2018,4,18,15,45,730.5,117.5,1.6,11.55,528.5,844.82,662.15
2018,4,18,16,0,849.0,82.0,1.6,11.0,530.0,887.16,694.74
2018,4,18,16,15,826.5,78.5,1.55,10.65,478.5,840.25,663.68
2018,4,18,16,30,804.0,75.0,1.5,10.3,427.0,791.31,631.63
2018,4,18,16,45,768.5,71.0,1.5,9.9,372.5,729.62,589.98
2018,4,18,17,0,733.0,67.0,1.5,9.5,318.0,667.57,546.58
2018,4,18,17,15,679.0,61.5,1.4,8.8,263.0,590.48,489.4
2018,4,18,17,30,625.0,56.0,1.3,8.1,208.0,521.16,434.74
2018,4,18,17,45,528.5,49.5,1.2,7.4,156.0,422.15,352.35
2018,4,18,18,0,432.0,43.0,1.1,6.7,104.0,330.64,272.43
2018,4,18,18,15,269.0,30.0,1.1,6.2,62.5,207.44,158.24
2018,4,18,18,30,106.0,17.0,1.1,5.7,21.0,62.74,0.0
2018,4,18,18,45,53.0,8.5,1.05,5.25,10.5,6.69,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,19,5,15,0.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,4,19,5,30,0.0,3.0,0.9,4.8,3.0,2.36,0.0
2018,4,19,5,45,10.0,17.5,0.85,5.15,18.5,13.28,0.0
2018,4,19,6,0,20.0,32.0,0.8,5.5,34.0,23.96,14.96
2018,4,19,6,15,149.0,49.5,0.85,5.85,78.0,36.67,27.55
2018,4,19,6,30,278.0,67.0,0.9,6.2,122.0,49.38,39.61
2018,4,19,6,45,478.5,65.0,1.0,6.6,194.0,51.75,41.98
2018,4,19,7,0,679.0,63.0,1.1,7.0,266.0,52.01,42.21
2018,4,19,7,15,720.0,68.0,1.15,7.5,320.5,60.53,49.8
2018,4,19,7,30,761.0,73.0,1.2,8.0,375.0,64.69,53.31
2018,4,19,7,45,790.5,77.0,1.25,8.55,429.0,67.87,55.84
2018,4,19,8,0,820.0,81.0,1.3,9.1,483.0,70.98,58.29
2018,4,19,8,15,841.5,84.5,1.35,9.55,534.0,73.5,60.2
2018,4,19,8,30,863.0,88.0,1.4,10.0,585.0,75.94,62.03
2018,4,19,8,45,879.0,90.0,1.45,10.5,631.5,126.95,76.38
2018,4,19,9,0,895.0,92.0,1.5,11.0,678.0,189.93,113.71
2018,4,19,9,15,906.5,94.0,1.5,11.35,719.5,253.38,163.85
2018,4,19,9,30,918.0,96.0,1.5,11.7,761.0,317.36,219.34
2018,4,19,9,45,874.5,119.5,1.5,12.05,778.0,378.69,275.25
2018,4,19,10,0,831.0,143.0,1.5,12.4,795.0,433.67,324.63
2018,4,19,10,15,880.5,127.0,1.5,12.65,840.0,496.12,376.81
2018,4,19,10,30,930.0,111.0,1.5,12.9,885.0,561.8,430.13
2018,4,19,10,45,859.5,147.5,1.45,13.15,877.0,607.27,466.43
2018,4,19,11,0,789.0,184.0,1.4,13.4,869.0,642.35,493.34
2018,4,19,11,15,560.0,295.5,1.4,13.55,785.5,626.95,481.16
2018,4,19,11,30,331.0,407.0,1.4,13.7,702.0,580.86,445.42
2018,4,19,11,45,581.5,287.0,1.4,13.9,809.0,703.26,538.24
2018,4,19,12,0,832.0,167.0,1.4,14.1,916.0,824.28,626.48
2018,4,19,12,15,887.0,142.5,1.4,14.15,939.5,870.91,657.13
2018,4,19,12,30,942.0,118.0,1.4,14.2,963.0,929.49,695.71
2018,4,19,12,45,947.0,114.0,1.45,14.25,955.5,960.82,716.5
2018,4,19,13,0,952.0,110.0,1.5,14.3,948.0,988.58,735.32
2018,4,19,13,15,949.0,109.0,1.55,14.25,930.0,1008.04,749.11
2018,4,19,13,30,946.0,108.0,1.6,14.2,912.0,1023.45,760.5
2018,4,19,13,45,941.5,106.0,1.6,14.2,886.5,1032.29,766.88
2018,4,19,14,0,937.0,104.0,1.6,14.2,861.0,1036.92,770.77
2018,4,19,14,15,928.5,102.5,1.65,14.05,827.5,1033.98,771.18
2018,4,19,14,30,920.0,101.0,1.7,13.9,794.0,1026.9,769.12
2018,4,19,14,45,909.0,99.5,1.7,13.8,755.0,1013.35,762.07
2018,4,19,15,0,898.0,98.0,1.7,13.7,716.0,995.94,752.66
2018,4,19,15,15,883.5,95.0,1.7,13.7,670.5,969.77,737.21
2018,4,19,15,30,869.0,92.0,1.7,13.7,625.0,940.16,719.52
2018,4,19,15,45,847.5,90.0,1.65,13.3,575.5,913.01,703.85
2018,4,19,16,0,826.0,88.0,1.6,12.9,526.0,871.76,678.25
2018,4,19,16,15,796.5,85.0,1.6,12.55,473.0,819.99,645.4
2018,4,19,16,30,767.0,82.0,1.6,12.2,420.0,766.65,610.69
2018,4,19,16,45,727.0,77.5,1.55,11.9,365.0,701.99,566.0
2018,4,19,17,0,687.0,73.0,1.5,11.6,310.0,642.53,523.83
2018,4,19,17,15,628.5,67.5,1.45,11.0,256.0,564.64,466.22
2018,4,19,17,30,570.0,62.0,1.4,10.4,202.0,489.58,406.7
2018,4,19,17,45,479.0,54.0,1.35,9.75,152.0,394.71,328.12
2018,4,19,18,0,388.0,46.0,1.3,9.1,102.0,306.89,251.84
2018,4,19,18,15,255.5,33.0,1.25,8.65,63.5,202.11,154.58
2018,4,19,18,30,123.0,20.0,1.2,8.2,25.0,96.01,0.0
2018,4,19,18,45,61.5,10.0,1.15,7.7,12.5,7.87,0.0
2018,4,19,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,1.05,6.25,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,0.9,6.8,9.0,7.08,0.0
2018,4,20,5,45,167.5,23.0,0.8,7.35,37.5,17.46,0.0
2018,4,20,6,0,288.0,37.0,0.7,7.9,66.0,30.49,20.6
2018,4,20,6,15,393.0,47.0,0.7,8.45,112.0,38.42,28.88
2018,4,20,6,30,498.0,57.0,0.7,9.0,158.0,46.45,36.56
2018,4,20,6,45,568.5,63.5,0.7,9.5,211.0,51.49,41.29
2018,4,20,7,0,639.0,70.0,0.7,10.0,264.0,56.63,45.88
2018,4,20,7,15,684.5,75.5,0.65,10.6,318.5,60.74,49.38
2018,4,20,7,30,730.0,81.0,0.6,11.2,373.0,64.83,52.75
2018,4,20,7,45,763.5,84.0,0.6,11.75,426.5,72.44,59.17
2018,4,20,8,0,797.0,87.0,0.6,12.3,480.0,74.7,60.79
2018,4,20,8,15,820.0,89.5,0.65,12.95,530.5,76.39,61.87
2018,4,20,8,30,843.0,92.0,0.7,13.6,581.0,78.04,62.93
2018,4,20,8,45,860.5,94.5,0.7,14.25,628.0,121.07,70.75
2018,4,20,9,0,878.0,97.0,0.7,14.9,675.0,190.91,113.08
2018,4,20,9,15,893.0,97.5,0.75,15.35,717.0,252.96,160.75
2018,4,20,9,30,908.0,98.0,0.8,15.8,759.0,315.94,213.85
2018,4,20,9,45,921.5,97.0,0.85,16.2,795.5,378.04,267.45
2018,4,20,10,0,935.0,96.0,0.9,16.6,832.0,440.3,320.49
2018,4,20,10,15,941.0,97.5,0.9,16.95,861.0,501.01,370.76
2018,4,20,10,30,947.0,99.0,0.9,17.3,890.0,560.57,418.3
2018,4,20,10,45,951.0,100.0,0.95,17.6,911.5,617.23,462.49
2018,4,20,11,0,955.0,101.0,1.0,17.9,933.0,672.04,503.88
2018,4,20,11,15,957.5,101.5,1.0,18.05,946.5,723.38,541.32
2018,4,20,11,30,960.0,102.0,1.0,18.2,960.0,772.26,575.95
2018,4,20,11,45,960.0,102.5,1.05,18.4,965.0,816.63,606.71
2018,4,20,12,0,960.0,103.0,1.1,18.6,970.0,857.94,633.65
2018,4,20,12,15,959.5,102.5,1.1,18.6,967.5,894.73,657.21
2018,4,20,12,30,959.0,102.0,1.1,18.6,965.0,928.07,678.44
2018,4,20,12,45,957.5,101.0,1.15,18.65,954.5,956.45,697.18
2018,4,20,13,0,956.0,100.0,1.2,18.7,944.0,981.01,713.59
2018,4,20,13,15,952.0,99.5,1.2,18.6,925.5,999.82,725.99
2018,4,20,13,30,948.0,99.0,1.2,18.5,907.0,1014.56,736.0
2018,4,20,13,45,942.0,98.0,1.25,18.45,881.0,1022.73,742.82
2018,4,20,14,0,936.0,97.0,1.3,18.4,855.0,1026.73,747.24
2018,4,20,14,15,928.0,96.0,1.3,18.15,822.5,1024.61,747.67
2018,4,20,14,30,920.0,95.0,1.3,17.9,790.0,1018.41,745.74
2018,4,20,14,45,909.5,93.0,1.3,17.7,751.0,1004.64,739.01
2018,4,20,15,0,899.0,91.0,1.3,17.5,712.0,986.99,729.98
2018,4,20,15,15,885.0,89.0,1.3,17.5,667.5,962.29,715.91
2018,4,20,15,30,871.0,87.0,1.3,17.5,623.0,934.19,699.67
2018,4,20,15,45,852.5,84.5,1.3,16.75,574.5,898.18,680.01
2018,4,20,16,0,834.0,82.0,1.3,16.0,526.0,869.61,665.15
2018,4,20,16,15,809.0,78.5,1.3,15.45,474.0,821.01,635.55
2018,4,20,16,30,784.0,75.0,1.3,14.9,422.0,770.63,604.12
2018,4,20,16,45,748.5,71.0,1.25,14.3,368.0,709.81,563.7
2018,4,20,17,0,713.0,67.0,1.2,13.7,314.0,648.72,521.72
2018,4,20,17,15,662.5,61.0,1.15,12.95,260.5,579.11,471.73
2018,4,20,17,30,612.0,55.0,1.1,12.2,207.0,507.78,416.81
2018,4,20,17,45,533.5,48.0,1.05,11.4,157.5,420.58,345.78
2018,4,20,18,0,455.0,41.0,1.0,10.6,108.0,339.55,276.08
2018,4,20,18,15,317.5,30.0,1.0,9.95,68.0,231.01,177.21
2018,4,20,18,30,180.0,19.0,1.0,9.3,28.0,121.4,0.0
2018,4,20,18,45,90.0,9.5,1.0,8.65,14.0,44.22,0.0
2018,4,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,0.9,5.9,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,0.8,6.5,10.0,7.08,0.0
2018,4,21,5,45,214.0,21.5,0.75,7.1,41.0,17.75,0.18
2018,4,21,6,0,355.0,34.0,0.7,7.7,72.0,28.14,18.8
2018,4,21,6,15,453.0,42.5,0.7,8.25,118.5,35.07,25.96
2018,4,21,6,30,551.0,51.0,0.7,8.8,165.0,42.12,32.71
2018,4,21,6,45,613.5,57.0,0.65,9.4,218.0,47.0,37.26
2018,4,21,7,0,676.0,63.0,0.6,10.0,271.0,51.94,41.66
2018,4,21,7,15,717.5,67.5,0.55,10.65,325.0,60.05,48.75
2018,4,21,7,30,759.0,72.0,0.5,11.3,379.0,63.86,51.85
2018,4,21,7,45,788.0,75.5,0.5,11.95,432.0,66.68,54.01
2018,4,21,8,0,817.0,79.0,0.5,12.6,485.0,69.46,56.11
2018,4,21,8,15,837.5,81.5,0.45,13.3,535.0,71.32,57.35
2018,4,21,8,30,858.0,84.0,0.4,14.0,585.0,81.33,65.64
2018,4,21,8,45,873.0,87.0,0.4,14.75,631.5,124.85,73.22
2018,4,21,9,0,888.0,90.0,0.4,15.5,678.0,187.71,109.53
2018,4,21,9,15,901.5,91.0,0.35,16.35,719.5,250.18,156.85
2018,4,21,9,30,915.0,92.0,0.3,17.2,761.0,313.4,208.97
2018,4,21,9,45,925.0,92.5,0.3,18.05,796.5,375.63,261.23
2018,4,21,10,0,935.0,93.0,0.3,18.9,832.0,437.66,312.23
2018,4,21,10,15,941.0,94.0,0.3,19.55,860.5,497.83,360.36
2018,4,21,10,30,947.0,95.0,0.3,20.2,889.0,556.84,405.67
2018,4,21,10,45,951.0,96.0,0.3,20.85,910.0,613.33,447.31
2018,4,21,11,0,955.0,97.0,0.3,21.5,931.0,667.96,485.95
2018,4,21,11,15,957.5,98.0,0.3,21.85,945.0,719.53,521.62
2018,4,21,11,30,960.0,99.0,0.3,22.2,959.0,768.66,554.51
2018,4,21,11,45,961.0,99.5,0.3,22.55,965.0,813.62,583.23
2018,4,21,12,0,962.0,100.0,0.3,22.9,971.0,855.61,608.21
2018,4,21,12,15,961.0,99.5,0.35,23.0,968.0,891.9,630.93
2018,4,21,12,30,960.0,99.0,0.4,23.1,965.0,924.71,651.53
2018,4,21,12,45,957.5,99.0,0.4,23.25,954.5,953.03,668.23
2018,4,21,13,0,955.0,99.0,0.4,23.4,944.0,977.54,682.64
2018,4,21,13,15,949.5,98.5,0.5,23.25,924.5,994.83,695.86
2018,4,21,13,30,944.0,98.0,0.6,23.1,905.0,1008.01,706.88
2018,4,21,13,45,936.0,98.5,0.65,23.0,879.0,1015.68,713.52
2018,4,21,14,0,928.0,99.0,0.7,22.9,853.0,1019.21,717.88
2018,4,21,14,15,918.0,99.0,0.75,22.55,820.0,1016.18,719.14
2018,4,21,14,30,908.0,99.0,0.8,22.2,787.0,1009.11,718.14
2018,4,21,14,45,895.0,98.0,0.9,21.85,747.5,994.11,713.39
2018,4,21,15,0,882.0,97.0,1.0,21.5,708.0,975.36,706.3
2018,4,21,15,15,867.0,94.5,1.0,21.5,663.5,949.43,691.79
2018,4,21,15,30,852.0,92.0,1.0,21.5,619.0,920.19,675.2
2018,4,21,15,45,831.5,89.5,1.05,20.45,570.0,893.63,663.78
2018,4,21,16,0,811.0,87.0,1.1,19.4,521.0,853.12,642.68
2018,4,21,16,15,783.0,84.0,1.15,18.75,469.0,803.18,613.64
2018,4,21,16,30,755.0,81.0,1.2,18.1,417.0,751.68,582.59
2018,4,21,16,45,717.5,76.5,1.2,17.4,363.5,689.66,542.37
2018,4,21,17,0,680.0,72.0,1.2,16.7,310.0,632.29,504.05
2018,4,21,17,15,626.5,66.5,1.15,15.85,257.5,558.58,451.35
2018,4,21,17,30,573.0,61.0,1.1,15.0,205.0,487.35,396.63
2018,4,21,17,45,491.5,53.0,1.1,14.15,155.5,398.82,325.46
2018,4,21,18,0,410.0,45.0,1.1,13.3,106.0,316.67,255.83
2018,4,21,18,15,288.0,33.0,1.05,12.7,67.5,217.35,166.32
2018,4,21,18,30,166.0,21.0,1.0,12.1,29.0,117.54,0.0
2018,4,21,18,45,83.0,10.5,0.95,11.55,14.5,41.95,0.0
2018,4,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,15,35.0,5.0,1.05,7.6,5.5,0.0,0.0
2018,4,22,5,30,70.0,10.0,0.9,8.1,11.0,7.87,0.0
2018,4,22,5,45,214.5,24.0,0.8,8.6,44.0,19.86,3.69
2018,4,22,6,0,359.0,38.0,0.7,9.1,77.0,31.49,21.73
2018,4,22,6,15,461.0,46.5,0.65,9.65,125.5,38.33,28.76
2018,4,22,6,30,563.0,55.0,0.6,10.2,174.0,45.33,35.44
2018,4,22,6,45,626.0,61.5,0.55,10.8,228.0,50.51,40.22
2018,4,22,7,0,689.0,68.0,0.5,11.4,282.0,55.74,44.83
2018,4,22,7,15,731.0,72.0,0.5,12.1,337.0,63.72,51.72
2018,4,22,7,30,773.0,76.0,0.5,12.8,392.0,67.07,54.36
2018,4,22,7,45,802.5,80.0,0.5,13.45,446.5,70.19,56.75
2018,4,22,8,0,832.0,84.0,0.5,14.1,501.0,73.25,59.05
2018,4,22,8,15,853.0,87.5,0.5,14.75,552.5,75.7,60.79
2018,4,22,8,30,874.0,91.0,0.5,15.4,604.0,78.06,62.45
2018,4,22,8,45,889.5,94.0,0.5,16.0,651.5,130.49,76.95
2018,4,22,9,0,905.0,97.0,0.5,16.6,699.0,194.53,113.8
2018,4,22,9,15,910.0,101.5,0.5,17.2,738.5,258.78,162.84
2018,4,22,9,30,915.0,106.0,0.5,17.8,778.0,322.8,216.09
2018,4,22,9,45,928.5,106.5,0.5,18.4,816.0,386.36,269.43
2018,4,22,10,0,942.0,107.0,0.5,19.0,854.0,450.12,321.95
2018,4,22,10,15,951.0,107.0,0.55,19.45,884.0,511.44,371.65
2018,4,22,10,30,960.0,107.0,0.6,19.9,914.0,571.88,418.98
2018,4,22,10,45,962.5,109.5,0.6,20.35,935.5,629.49,462.06
2018,4,22,11,0,965.0,112.0,0.6,20.8,957.0,685.1,502.05
2018,4,22,11,15,941.0,127.5,0.65,20.95,962.0,731.33,535.3
2018,4,22,11,30,917.0,143.0,0.7,21.1,967.0,772.76,564.43
2018,4,22,11,45,821.0,200.0,0.75,21.3,941.0,801.13,582.53
2018,4,22,12,0,725.0,257.0,0.8,21.5,915.0,819.95,593.8
2018,4,22,12,15,723.0,256.0,0.8,21.45,911.0,851.33,614.88
2018,4,22,12,30,721.0,255.0,0.8,21.4,907.0,879.67,633.56
2018,4,22,12,45,664.5,283.5,0.85,21.4,879.0,881.75,634.85
2018,4,22,13,0,608.0,312.0,0.9,21.4,851.0,877.11,632.11
2018,4,22,13,15,667.0,272.0,0.9,21.35,852.5,917.89,660.66
2018,4,22,13,30,726.0,232.0,0.9,21.3,854.0,954.6,685.93
2018,4,22,13,45,836.0,169.0,0.95,21.3,865.0,1002.84,717.41
2018,4,22,14,0,946.0,106.0,1.0,21.3,876.0,1042.18,743.03
2018,4,22,14,15,938.0,104.0,1.0,21.15,842.5,1039.15,742.12
2018,4,22,14,30,930.0,102.0,1.0,21.0,809.0,1031.94,739.39
2018,4,22,14,45,918.5,100.0,1.0,20.85,769.0,1017.24,732.2
2018,4,22,15,0,907.0,98.0,1.0,20.7,729.0,998.65,722.75
2018,4,22,15,15,892.5,95.5,1.0,20.7,683.5,972.9,708.46
2018,4,22,15,30,878.0,93.0,1.0,20.7,638.0,943.72,692.04
2018,4,22,15,45,860.0,90.0,1.0,20.1,589.0,918.34,679.58
2018,4,22,16,0,842.0,87.0,1.0,19.5,540.0,878.79,657.56
2018,4,22,16,15,815.0,84.5,0.95,18.95,487.5,829.48,627.76
2018,4,22,16,30,788.0,82.0,0.9,18.4,435.0,778.4,596.17
2018,4,22,16,45,750.5,78.0,0.9,17.8,380.0,715.83,556.36
2018,4,22,17,0,713.0,74.0,0.9,17.2,325.0,657.97,518.46
2018,4,22,17,15,659.5,68.5,0.85,16.2,270.5,582.92,466.16
2018,4,22,17,30,606.0,63.0,0.8,15.2,216.0,510.2,411.52
2018,4,22,17,45,517.0,55.0,0.8,14.15,164.0,415.48,336.91
2018,4,22,18,0,428.0,47.0,0.8,13.1,112.0,327.68,263.87
2018,4,22,18,15,299.5,35.0,0.75,12.5,72.0,223.98,172.06
2018,4,22,18,30,171.0,23.0,0.7,11.9,32.0,122.73,11.02
2018,4,22,18,45,85.5,11.5,0.7,11.3,16.0,43.57,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,4.5,0.7,8.3,4.5,0.0,0.0
2018,4,23,5,30,25.0,9.0,0.6,8.6,9.0,7.08,0.0
2018,4,23,5,45,129.5,25.5,0.55,8.9,39.0,19.23,5.39
2018,4,23,6,0,234.0,42.0,0.5,9.2,69.0,31.61,21.99
2018,4,23,6,15,329.0,55.5,0.45,9.75,114.5,41.82,31.94
2018,4,23,6,30,424.0,69.0,0.4,10.3,160.0,52.04,41.5
2018,4,23,6,45,497.5,78.0,0.35,10.8,213.5,61.72,50.29
2018,4,23,7,0,571.0,87.0,0.3,11.3,267.0,68.24,56.02
2018,4,23,7,15,594.5,96.0,0.3,12.05,313.5,73.97,60.79
2018,4,23,7,30,618.0,105.0,0.3,12.8,360.0,79.45,65.22
2018,4,23,7,45,585.5,125.0,0.3,13.6,392.0,91.2,74.99
2018,4,23,8,0,553.0,145.0,0.3,14.4,424.0,100.37,82.34
2018,4,23,8,15,647.5,138.5,0.3,15.15,497.0,97.6,79.39
2018,4,23,8,30,742.0,132.0,0.3,15.9,570.0,93.94,75.78
2018,4,23,8,45,772.0,134.0,0.35,16.65,621.0,133.82,82.5
2018,4,23,9,0,802.0,136.0,0.4,17.4,672.0,200.24,122.05
2018,4,23,9,15,828.0,132.5,0.4,18.05,715.5,258.06,164.8
2018,4,23,9,30,854.0,129.0,0.4,18.7,759.0,318.36,213.66
2018,4,23,9,45,880.5,122.5,0.45,19.35,798.5,381.25,265.6
2018,4,23,10,0,907.0,116.0,0.5,20.0,838.0,442.49,315.77
2018,4,23,10,15,913.5,118.0,0.5,20.4,867.0,502.15,363.67
2018,4,23,10,30,920.0,120.0,0.5,20.8,896.0,560.77,408.99
2018,4,23,10,45,923.5,121.0,0.55,21.15,916.5,615.72,450.66
2018,4,23,11,0,927.0,122.0,0.6,21.5,937.0,668.83,489.66
2018,4,23,11,15,929.0,123.0,0.6,21.7,950.0,718.9,525.0
2018,4,23,11,30,931.0,124.0,0.6,21.9,963.0,766.59,557.66
2018,4,23,11,45,932.0,124.5,0.65,22.05,969.0,810.56,587.93
2018,4,23,12,0,933.0,125.0,0.7,22.2,975.0,851.68,614.54
2018,4,23,12,15,900.5,144.0,0.75,22.25,962.5,877.74,631.36
2018,4,23,12,30,868.0,163.0,0.8,22.3,950.0,913.45,654.5
2018,4,23,12,45,875.5,156.0,0.8,22.3,942.0,943.37,673.01
2018,4,23,13,0,883.0,149.0,0.8,22.3,934.0,954.8,680.07
2018,4,23,13,15,872.5,150.5,0.85,22.15,913.5,984.28,700.09
2018,4,23,13,30,862.0,152.0,0.9,22.0,893.0,994.59,708.09
2018,4,23,13,45,869.0,143.0,0.95,21.85,871.0,1007.04,717.84
2018,4,23,14,0,876.0,134.0,1.0,21.7,849.0,1000.47,715.89
2018,4,23,14,15,807.5,158.0,1.0,21.4,797.0,980.15,705.15
2018,4,23,14,30,739.0,182.0,1.0,21.1,745.0,950.62,688.76
2018,4,23,14,45,749.0,164.5,1.05,20.75,710.5,941.43,686.45
2018,4,23,15,0,759.0,147.0,1.1,20.4,676.0,927.89,681.12
2018,4,23,15,15,758.5,134.5,1.1,20.4,635.0,905.78,668.58
2018,4,23,15,30,758.0,122.0,1.1,20.4,594.0,873.65,649.54
2018,4,23,15,45,772.0,110.0,1.1,19.4,558.0,858.85,644.49
2018,4,23,16,0,786.0,98.0,1.1,18.4,522.0,839.77,636.3
2018,4,23,16,15,759.5,94.5,1.05,17.7,471.5,791.2,606.38
2018,4,23,16,30,733.0,91.0,1.0,17.0,421.0,746.12,578.54
2018,4,23,16,45,695.5,86.0,1.0,16.3,367.5,684.59,538.66
2018,4,23,17,0,658.0,81.0,1.0,15.6,314.0,623.18,497.44
2018,4,23,17,15,603.0,74.5,0.95,14.8,261.0,548.09,443.08
2018,4,23,17,30,548.0,68.0,0.9,14.0,208.0,475.57,387.43
2018,4,23,17,45,466.0,58.5,0.85,13.2,158.5,386.29,315.59
2018,4,23,18,0,384.0,49.0,0.8,12.4,109.0,303.48,245.69
2018,4,23,18,15,264.5,36.5,0.75,11.85,70.5,206.6,159.94
2018,4,23,18,30,145.0,24.0,0.7,11.3,32.0,112.31,24.34
2018,4,23,18,45,72.5,12.0,0.7,10.75,16.0,38.56,0.0
2018,4,23,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.0,0.9,7.1,7.0,0.0,0.0
2018,4,24,5,30,84.0,12.0,0.8,7.6,14.0,9.44,0.0
2018,4,24,5,45,216.5,25.5,0.7,8.1,47.0,21.01,8.03
2018,4,24,6,0,349.0,39.0,0.6,8.6,80.0,32.13,22.62
2018,4,24,6,15,433.5,48.5,0.6,9.15,125.5,39.65,30.1
2018,4,24,6,30,518.0,58.0,0.6,9.7,171.0,47.18,37.23
2018,4,24,6,45,556.5,68.5,0.6,10.25,219.5,54.96,44.33
2018,4,24,7,0,595.0,79.0,0.6,10.8,268.0,62.49,50.98
2018,4,24,7,15,636.5,85.0,0.6,11.35,320.5,66.58,54.39
2018,4,24,7,30,678.0,91.0,0.6,11.9,373.0,70.62,57.67
2018,4,24,7,45,740.5,89.0,0.6,12.45,434.0,75.45,61.57
2018,4,24,8,0,803.0,87.0,0.6,13.0,495.0,74.66,60.5
