Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,15,823.0,91.5,0.6,13.55,545.5,77.63,62.73
2018,4,24,8,30,843.0,96.0,0.6,14.1,596.0,80.46,64.82
2018,4,24,8,45,857.5,99.0,0.6,14.7,642.0,123.81,72.73
2018,4,24,9,0,872.0,102.0,0.6,15.3,688.0,193.09,114.69
2018,4,24,9,15,884.0,104.0,0.65,15.75,728.5,254.87,161.99
2018,4,24,9,30,896.0,106.0,0.7,16.2,769.0,317.24,214.34
2018,4,24,9,45,905.5,107.5,0.7,16.6,804.5,378.8,267.01
2018,4,24,10,0,915.0,109.0,0.7,17.0,840.0,440.14,318.67
2018,4,24,10,15,922.0,110.5,0.75,17.25,869.0,499.9,368.15
2018,4,24,10,30,929.0,112.0,0.8,17.5,898.0,558.65,415.26
2018,4,24,10,45,933.5,112.5,0.85,17.8,919.0,614.02,458.31
2018,4,24,11,0,938.0,113.0,0.9,18.1,940.0,667.6,498.68
2018,4,24,11,15,942.0,112.5,0.95,18.2,953.5,718.08,536.08
2018,4,24,11,30,946.0,112.0,1.0,18.3,967.0,766.26,570.96
2018,4,24,11,45,948.0,111.5,1.05,18.45,972.5,810.46,602.26
2018,4,24,12,0,950.0,111.0,1.1,18.6,978.0,851.81,629.37
2018,4,24,12,15,951.5,109.5,1.15,18.7,976.0,888.82,653.62
2018,4,24,12,30,953.0,108.0,1.2,18.8,974.0,922.51,675.69
2018,4,24,12,45,953.5,105.5,1.2,18.85,964.0,950.92,693.68
2018,4,24,13,0,954.0,103.0,1.2,18.9,954.0,975.58,709.32
2018,4,24,13,15,950.5,102.5,1.2,18.9,936.0,994.6,721.59
2018,4,24,13,30,947.0,102.0,1.2,18.9,918.0,1009.6,731.47
2018,4,24,13,45,941.5,101.0,1.25,18.85,892.0,1018.09,738.46
2018,4,24,14,0,936.0,100.0,1.3,18.8,866.0,1022.43,743.07
2018,4,24,14,15,927.0,99.0,1.3,18.55,833.0,1019.23,742.79
2018,4,24,14,30,918.0,98.0,1.3,18.3,800.0,1011.95,740.16
2018,4,24,14,45,902.0,98.5,1.3,18.1,759.5,995.57,731.74
2018,4,24,15,0,886.0,99.0,1.3,17.9,719.0,975.5,721.12
2018,4,24,15,15,871.5,96.0,1.3,17.9,674.0,949.46,706.14
2018,4,24,15,30,857.0,93.0,1.3,17.9,629.0,920.06,688.97
2018,4,24,15,45,831.0,91.5,1.25,17.25,577.5,889.54,671.91
2018,4,24,16,0,805.0,90.0,1.2,16.6,526.0,845.43,645.4
2018,4,24,16,15,776.5,87.0,1.2,16.0,474.0,795.35,614.95
2018,4,24,16,30,748.0,84.0,1.2,15.4,422.0,743.76,582.63
2018,4,24,16,45,675.5,84.5,1.2,14.85,361.0,665.1,529.45
2018,4,24,17,0,603.0,85.0,1.2,14.3,300.0,584.76,473.07
2018,4,24,17,15,593.0,73.5,1.15,13.5,256.5,538.25,439.51
2018,4,24,17,30,583.0,62.0,1.1,12.7,213.0,490.61,402.69
2018,4,24,17,45,496.0,54.0,1.1,11.9,162.0,398.78,328.33
2018,4,24,18,0,409.0,46.0,1.1,11.1,111.0,313.95,256.37
2018,4,24,18,15,294.5,34.5,1.05,10.5,72.5,219.71,172.25
2018,4,24,18,30,180.0,23.0,1.0,9.9,34.0,126.98,41.7
2018,4,24,18,45,90.0,11.5,0.95,9.3,17.0,45.0,0.0
2018,4,24,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,5,15,42.0,6.5,0.9,5.6,7.5,0.0,0.0
2018,4,25,5,30,84.0,13.0,0.9,6.2,15.0,10.23,0.0
2018,4,25,5,45,191.0,25.5,0.9,6.75,44.5,19.45,8.15
2018,4,25,6,0,298.0,38.0,0.9,7.3,74.0,30.96,21.8
2018,4,25,6,15,304.5,48.5,0.85,7.75,101.0,36.79,27.73
2018,4,25,6,30,311.0,59.0,0.8,8.2,128.0,44.16,34.73
2018,4,25,6,45,182.5,87.5,0.8,8.6,130.5,62.88,51.8
2018,4,25,7,0,54.0,116.0,0.8,9.0,133.0,82.44,69.28
2018,4,25,7,15,90.5,137.5,0.75,9.55,172.5,94.92,80.05
2018,4,25,7,30,127.0,159.0,0.7,10.1,212.0,108.63,91.67
2018,4,25,7,45,250.5,164.0,0.7,10.6,286.0,110.2,92.49
2018,4,25,8,0,374.0,169.0,0.7,11.1,360.0,110.53,92.26
2018,4,25,8,15,273.5,209.0,0.7,11.7,356.0,134.74,112.59
2018,4,25,8,30,173.0,249.0,0.7,12.3,352.0,160.02,133.36
2018,4,25,8,45,436.5,203.0,0.65,12.95,490.5,151.83,107.67
2018,4,25,9,0,700.0,157.0,0.6,13.6,629.0,193.02,122.51
2018,4,25,9,15,787.0,135.0,0.6,14.15,696.0,251.0,163.85
2018,4,25,9,30,874.0,113.0,0.6,14.7,763.0,315.78,214.86
2018,4,25,9,45,883.0,115.0,0.65,15.25,797.5,376.18,266.69
2018,4,25,10,0,892.0,117.0,0.7,15.8,832.0,436.35,317.6
2018,4,25,10,15,898.0,118.5,0.7,16.2,859.5,494.34,365.37
2018,4,25,10,30,904.0,120.0,0.7,16.6,887.0,551.26,410.58
2018,4,25,10,45,907.5,121.5,0.75,17.0,907.5,605.49,452.65
2018,4,25,11,0,911.0,123.0,0.8,17.4,928.0,657.94,492.03
2018,4,25,11,15,913.0,123.5,0.85,17.6,940.5,706.64,528.01
2018,4,25,11,30,915.0,124.0,0.9,17.8,953.0,753.0,561.45
2018,4,25,11,45,914.5,125.0,1.0,18.0,958.0,795.37,592.09
2018,4,25,12,0,914.0,126.0,1.1,18.2,963.0,834.86,619.22
2018,4,25,12,15,914.5,125.0,1.15,18.2,960.5,870.43,642.94
2018,4,25,12,30,915.0,124.0,1.2,18.2,958.0,902.79,664.55
2018,4,25,12,45,914.0,122.5,1.25,18.25,947.5,930.01,682.72
2018,4,25,13,0,913.0,121.0,1.3,18.3,937.0,953.61,698.65
2018,4,25,13,15,907.0,121.5,1.35,18.25,918.5,970.73,710.8
2018,4,25,13,30,901.0,122.0,1.4,18.2,900.0,983.92,720.63
2018,4,25,13,45,893.0,121.0,1.45,18.1,873.5,989.79,726.08
2018,4,25,14,0,885.0,120.0,1.5,18.0,847.0,991.65,729.18
2018,4,25,14,15,874.0,119.5,1.5,17.8,814.0,987.14,727.87
2018,4,25,14,30,863.0,119.0,1.5,17.6,781.0,978.75,724.26
2018,4,25,14,45,848.5,118.0,1.5,17.35,741.5,976.14,724.75
2018,4,25,15,0,834.0,117.0,1.5,17.1,702.0,956.22,713.94
2018,4,25,15,15,818.0,114.5,1.5,17.1,658.5,929.71,698.34
2018,4,25,15,30,802.0,112.0,1.5,17.1,615.0,899.98,680.61
2018,4,25,15,45,778.0,109.5,1.55,16.3,566.0,859.96,658.37
2018,4,25,16,0,754.0,107.0,1.6,15.5,517.0,823.01,637.82
2018,4,25,16,15,721.5,103.5,1.55,14.9,465.0,770.47,604.1
2018,4,25,16,30,689.0,100.0,1.5,14.3,413.0,716.86,568.95
2018,4,25,16,45,648.0,95.0,1.5,13.65,360.5,654.14,526.56
2018,4,25,17,0,607.0,90.0,1.5,13.0,308.0,591.83,482.77
2018,4,25,17,15,552.5,82.0,1.5,12.2,256.0,517.56,427.01
2018,4,25,17,30,498.0,74.0,1.5,11.4,204.0,445.92,370.72
2018,4,25,17,45,418.5,64.0,1.45,10.6,156.0,360.11,299.85
2018,4,25,18,0,339.0,54.0,1.4,9.8,108.0,279.73,230.59
2018,4,25,18,15,231.0,39.0,1.35,9.3,70.0,190.63,150.79
2018,4,25,18,30,123.0,24.0,1.3,8.8,32.0,102.61,41.58
2018,4,25,18,45,61.5,12.0,1.2,8.35,16.0,33.88,0.0
2018,4,25,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,15,8.0,3.5,1.0,5.2,3.5,0.0,0.0
2018,4,26,5,30,16.0,7.0,1.0,5.6,7.0,5.51,0.0
2018,4,26,5,45,55.5,19.5,1.0,6.05,25.5,14.94,5.59
2018,4,26,6,0,95.0,32.0,1.0,6.5,44.0,24.28,16.02
2018,4,26,6,15,128.0,46.0,1.0,6.95,70.0,34.49,25.77
2018,4,26,6,30,161.0,60.0,1.0,7.4,96.0,44.52,35.19
2018,4,26,6,45,92.5,80.0,1.05,7.85,102.0,58.8,48.24
2018,4,26,7,0,24.0,100.0,1.1,8.3,108.0,72.58,60.59
2018,4,26,7,15,37.0,124.5,1.1,8.8,139.0,88.78,74.83
2018,4,26,7,30,50.0,149.0,1.1,9.3,170.0,104.61,88.46
2018,4,26,7,45,53.5,175.5,1.1,9.75,200.5,121.0,102.36
2018,4,26,8,0,57.0,202.0,1.1,10.2,231.0,136.95,115.64
2018,4,26,8,15,120.5,227.5,1.05,10.7,297.0,147.4,123.95
2018,4,26,8,30,184.0,253.0,1.0,11.2,363.0,162.31,135.98
2018,4,26,8,45,446.0,203.5,1.0,11.7,498.5,152.61,108.73
2018,4,26,9,0,708.0,154.0,1.0,12.2,634.0,191.91,122.23
2018,4,26,9,15,790.5,133.0,1.0,12.65,698.5,249.99,164.39
2018,4,26,9,30,873.0,112.0,1.0,13.1,763.0,314.5,216.14
2018,4,26,9,45,889.0,110.0,1.0,13.55,799.5,374.27,267.98
2018,4,26,10,0,905.0,108.0,1.0,14.0,836.0,434.47,319.54
2018,4,26,10,15,912.5,109.0,1.0,14.3,864.5,493.27,368.88
2018,4,26,10,30,920.0,110.0,1.0,14.6,893.0,551.12,415.78
2018,4,26,10,45,925.5,110.5,1.05,14.9,914.5,606.3,459.45
2018,4,26,11,0,931.0,111.0,1.1,15.2,936.0,659.82,500.52
2018,4,26,11,15,934.0,111.5,1.15,15.35,949.5,709.85,538.17
2018,4,26,11,30,937.0,112.0,1.2,15.5,963.0,757.55,573.24
2018,4,26,11,45,939.0,112.0,1.25,15.65,969.0,801.59,604.99
2018,4,26,12,0,941.0,112.0,1.3,15.8,975.0,842.83,632.69
2018,4,26,12,15,941.5,111.5,1.3,15.8,973.0,879.43,656.68
2018,4,26,12,30,942.0,111.0,1.3,15.8,971.0,912.73,678.4
2018,4,26,12,45,940.0,110.5,1.35,15.8,960.5,940.39,697.14
2018,4,26,13,0,938.0,110.0,1.4,15.8,950.0,964.33,713.57
2018,4,26,13,15,935.5,109.0,1.4,15.75,933.0,983.5,726.36
2018,4,26,13,30,933.0,108.0,1.4,15.7,916.0,998.71,736.75
2018,4,26,13,45,928.0,106.5,1.45,15.6,890.5,1007.03,743.82
2018,4,26,14,0,923.0,105.0,1.5,15.5,865.0,1011.24,748.47
2018,4,26,14,15,915.5,103.5,1.5,15.25,832.5,1008.95,748.73
2018,4,26,14,30,908.0,102.0,1.5,15.0,800.0,1002.61,746.6
2018,4,26,14,45,898.5,100.0,1.5,14.8,762.0,989.85,740.3
2018,4,26,15,0,889.0,98.0,1.5,14.6,724.0,973.27,731.67
2018,4,26,15,15,874.5,96.0,1.5,14.6,679.5,948.3,717.02
2018,4,26,15,30,860.0,94.0,1.5,14.6,635.0,920.01,700.21
2018,4,26,15,45,842.0,91.0,1.55,13.85,586.5,894.93,688.13
2018,4,26,16,0,824.0,88.0,1.6,13.1,538.0,855.93,666.08
2018,4,26,16,15,798.0,85.0,1.6,12.65,486.5,807.59,635.72
2018,4,26,16,30,772.0,82.0,1.6,12.2,435.0,757.54,603.46
2018,4,26,16,45,736.0,78.0,1.6,11.7,381.0,697.11,562.69
2018,4,26,17,0,700.0,74.0,1.6,11.2,327.0,640.89,523.73
2018,4,26,17,15,650.5,68.5,1.55,10.7,274.0,569.73,470.87
2018,4,26,17,30,601.0,63.0,1.5,10.2,221.0,500.65,416.22
2018,4,26,17,45,524.0,55.0,1.45,9.65,170.5,414.44,345.09
2018,4,26,18,0,447.0,47.0,1.4,9.1,120.0,334.19,275.68
2018,4,26,18,15,322.5,36.0,1.35,8.7,79.0,233.7,186.13
2018,4,26,18,30,198.0,25.0,1.3,8.3,38.0,138.11,66.93
2018,4,26,18,45,99.0,12.5,1.25,7.9,19.0,48.98,0.0
2018,4,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,27,5,15,43.5,7.5,0.7,7.6,9.0,0.0,0.0
2018,4,27,5,30,87.0,15.0,0.7,8.0,18.0,11.8,0.0
2018,4,27,5,45,162.5,28.0,0.65,8.4,45.0,21.19,10.82
2018,4,27,6,0,238.0,41.0,0.6,8.8,72.0,30.97,21.85
2018,4,27,6,15,298.5,55.0,0.65,9.2,111.5,41.28,31.69
2018,4,27,6,30,359.0,69.0,0.7,9.6,151.0,51.44,41.14
2018,4,27,6,45,212.0,97.0,0.7,10.05,148.5,69.23,57.21
2018,4,27,7,0,65.0,125.0,0.7,10.5,146.0,88.0,73.79
2018,4,27,7,15,84.5,149.0,0.7,10.95,181.5,103.62,87.24
2018,4,27,7,30,104.0,173.0,0.7,11.4,217.0,115.94,97.53
2018,4,27,7,45,118.0,195.0,0.7,11.85,251.0,128.95,108.25
2018,4,27,8,0,132.0,217.0,0.7,12.3,285.0,141.58,118.47
2018,4,27,8,15,167.0,230.0,0.7,12.7,325.0,149.82,124.84
2018,4,27,8,30,202.0,243.0,0.7,13.1,365.0,157.87,131.02
2018,4,27,8,45,181.0,272.5,0.7,13.5,388.0,185.58,141.73
2018,4,27,9,0,160.0,302.0,0.7,13.9,411.0,217.35,164.38
2018,4,27,9,15,119.5,314.0,0.7,14.25,398.0,233.61,178.03
2018,4,27,9,30,79.0,326.0,0.7,14.6,385.0,248.95,191.45
2018,4,27,9,45,80.5,343.0,0.75,14.9,405.5,270.59,208.2
2018,4,27,10,0,82.0,360.0,0.8,15.2,426.0,292.66,225.16
2018,4,27,10,15,115.0,386.5,0.85,15.35,482.5,335.07,257.15
2018,4,27,10,30,148.0,413.0,0.9,15.5,539.0,383.78,293.66
2018,4,27,10,45,194.5,406.0,0.9,15.7,576.0,420.28,320.88
2018,4,27,11,0,241.0,399.0,0.9,15.9,613.0,464.17,353.53
2018,4,27,11,15,163.5,401.5,0.95,16.0,547.5,430.72,328.8
2018,4,27,11,30,86.0,404.0,1.0,16.1,482.0,384.65,294.37
2018,4,27,11,45,78.0,402.5,1.0,16.2,473.5,386.09,295.67
2018,4,27,12,0,70.0,401.0,1.0,16.3,465.0,386.4,295.75
2018,4,27,12,15,48.0,361.5,1.05,16.3,405.5,341.32,262.17
2018,4,27,12,30,26.0,322.0,1.1,16.3,346.0,293.23,225.96
2018,4,27,12,45,56.5,364.0,1.15,16.25,415.0,361.24,278.6
2018,4,27,13,0,87.0,406.0,1.2,16.2,484.0,432.54,332.15
2018,4,27,13,15,167.0,400.0,1.2,16.1,546.0,526.45,402.73
2018,4,27,13,30,247.0,394.0,1.2,16.0,608.0,624.04,473.97
2018,4,27,13,45,149.0,359.5,1.25,15.9,487.5,484.68,372.35
2018,4,27,14,0,51.0,325.0,1.3,15.8,367.0,339.98,263.81
2018,4,27,14,15,69.0,313.0,1.35,15.65,367.5,348.78,272.79
2018,4,27,14,30,87.0,301.0,1.4,15.5,368.0,357.2,280.66
2018,4,27,14,45,189.0,304.5,1.4,15.3,440.5,484.17,380.04
2018,4,27,15,0,291.0,308.0,1.4,15.1,513.0,610.05,474.64
2018,4,27,15,15,372.5,268.0,1.4,15.1,514.0,643.7,501.49
2018,4,27,15,30,454.0,228.0,1.4,15.1,515.0,694.9,541.11
2018,4,27,15,45,474.5,202.0,1.45,14.55,481.5,678.08,532.43
2018,4,27,16,0,495.0,176.0,1.5,14.0,448.0,657.54,521.6
2018,4,27,16,15,526.5,151.5,1.5,13.65,415.5,644.16,515.18
2018,4,27,16,30,558.0,127.0,1.5,13.3,383.0,635.38,511.61
2018,4,27,16,45,565.5,110.0,1.55,12.9,342.5,602.5,489.74
2018,4,27,17,0,573.0,93.0,1.6,12.5,302.0,566.62,464.85
2018,4,27,17,15,554.0,83.0,1.55,12.05,258.5,516.84,426.97
2018,4,27,17,30,535.0,73.0,1.5,11.6,215.0,466.75,387.14
2018,4,27,17,45,461.5,64.0,1.45,11.1,167.0,384.31,318.96
2018,4,27,18,0,388.0,55.0,1.4,10.6,119.0,307.16,252.45
2018,4,27,18,15,270.5,42.0,1.35,10.15,79.0,212.47,168.72
2018,4,27,18,30,153.0,29.0,1.3,9.7,39.0,123.43,65.63
2018,4,27,18,45,78.5,15.5,1.25,9.25,20.5,43.08,0.0
2018,4,27,19,0,4.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.5,0.95,8.3,7.0,0.0,0.0
2018,4,28,5,30,36.0,13.0,1.0,8.6,14.0,10.23,0.0
2018,4,28,5,45,155.0,28.0,1.05,8.95,46.5,21.18,11.25
2018,4,28,6,0,274.0,43.0,1.1,9.3,79.0,32.6,23.28
2018,4,28,6,15,249.0,57.5,1.15,9.65,101.5,42.63,32.84
2018,4,28,6,30,224.0,72.0,1.2,10.0,124.0,53.07,42.53
2018,4,28,6,45,215.5,96.0,1.3,10.35,156.5,68.68,56.64
2018,4,28,7,0,207.0,120.0,1.4,10.7,189.0,83.61,69.86
2018,4,28,7,15,392.0,117.0,1.35,11.05,275.0,82.25,68.34
2018,4,28,7,30,577.0,114.0,1.3,11.4,361.0,84.51,70.02
2018,4,28,7,45,653.5,110.0,1.3,11.7,423.5,81.67,67.17
2018,4,28,8,0,730.0,106.0,1.3,12.0,486.0,79.46,64.91
2018,4,28,8,15,601.0,148.5,1.25,12.25,481.5,102.16,84.4
2018,4,28,8,30,472.0,191.0,1.2,12.5,477.0,121.8,100.91
2018,4,28,8,45,275.5,215.5,1.2,12.7,385.5,153.62,114.13
2018,4,28,9,0,79.0,240.0,1.2,12.9,294.0,177.32,137.15
2018,4,28,9,15,47.0,235.0,1.15,13.05,267.5,176.48,137.33
2018,4,28,9,30,15.0,230.0,1.1,13.2,241.0,174.85,137.11
2018,4,28,9,45,23.5,263.5,1.1,13.4,282.0,199.86,156.51
2018,4,28,10,0,32.0,297.0,1.1,13.6,323.0,230.81,180.43
2018,4,28,10,15,19.0,231.5,1.15,13.7,247.0,183.61,143.35
2018,4,28,10,30,6.0,166.0,1.2,13.8,171.0,130.63,101.24
2018,4,28,10,45,17.0,228.0,1.2,13.9,243.0,186.21,145.66
2018,4,28,11,0,28.0,290.0,1.2,14.0,315.0,243.6,190.42
2018,4,28,11,15,37.0,333.5,1.25,14.0,367.0,287.98,224.59
2018,4,28,11,30,46.0,377.0,1.3,14.0,419.0,334.59,260.14
2018,4,28,11,45,82.5,395.5,1.3,13.95,471.5,383.21,297.47
2018,4,28,12,0,119.0,414.0,1.3,13.9,524.0,447.07,345.64
2018,4,28,12,15,107.0,423.5,1.35,13.85,522.0,456.35,352.14
2018,4,28,12,30,95.0,433.0,1.4,13.8,520.0,449.43,347.16
2018,4,28,12,45,128.0,433.0,1.4,13.75,549.0,502.76,387.59
2018,4,28,13,0,161.0,433.0,1.4,13.7,578.0,541.96,417.05
2018,4,28,13,15,198.5,428.0,1.45,13.6,603.0,581.22,447.06
2018,4,28,13,30,236.0,423.0,1.5,13.5,628.0,620.74,477.15
2018,4,28,13,45,305.5,373.5,1.55,13.4,631.0,667.57,513.6
2018,4,28,14,0,375.0,324.0,1.6,13.3,634.0,692.6,534.82
2018,4,28,14,15,602.5,230.5,1.65,13.3,706.5,854.43,654.74
2018,4,28,14,30,830.0,137.0,1.7,13.3,779.0,973.96,737.09
2018,4,28,14,45,666.5,188.0,1.7,13.3,687.0,877.29,671.51
2018,4,28,15,0,503.0,239.0,1.7,13.3,595.0,761.15,590.07
2018,4,28,15,15,482.5,230.5,1.7,13.3,555.0,728.8,569.43
2018,4,28,15,30,462.0,222.0,1.7,13.3,515.0,694.6,546.34
2018,4,28,15,45,441.0,209.0,1.7,12.95,471.0,653.71,518.87
2018,4,28,16,0,420.0,196.0,1.7,12.6,427.0,611.59,490.01
2018,4,28,16,15,488.0,160.0,1.7,12.35,404.0,619.36,500.05
2018,4,28,16,30,556.0,124.0,1.7,12.1,381.0,629.16,510.79
2018,4,28,16,45,618.0,100.5,1.7,11.85,353.5,631.84,515.32
2018,4,28,17,0,680.0,77.0,1.7,11.6,326.0,626.19,513.02
2018,4,28,17,15,631.5,71.0,1.65,11.25,274.0,556.15,459.74
2018,4,28,17,30,583.0,65.0,1.6,10.9,222.0,488.15,405.67
2018,4,28,17,45,498.5,57.0,1.55,10.5,170.5,398.54,331.66
2018,4,28,18,0,414.0,49.0,1.5,10.1,119.0,315.63,260.24
2018,4,28,18,15,315.5,38.5,1.45,9.75,81.0,230.73,184.21
2018,4,28,18,30,217.0,28.0,1.4,9.4,43.0,150.98,87.85
2018,4,28,18,45,113.5,15.0,1.35,9.05,22.5,56.23,0.0
2018,4,28,19,0,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,1.3,8.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,5,15,7.0,3.0,1.15,8.15,3.5,0.0,0.0
2018,4,29,5,30,14.0,6.0,1.2,8.4,7.0,4.72,0.0
2018,4,29,5,45,52.5,16.0,1.25,8.6,22.5,12.45,4.53
2018,4,29,6,0,91.0,26.0,1.3,8.8,38.0,20.08,12.27
2018,4,29,6,15,53.0,30.5,1.4,9.1,38.5,24.09,16.21
2018,4,29,6,30,15.0,35.0,1.5,9.4,39.0,27.71,19.66
2018,4,29,6,45,7.5,45.0,1.55,9.65,47.0,34.48,25.86
2018,4,29,7,0,0.0,55.0,1.6,9.9,55.0,42.1,32.71
2018,4,29,7,15,1.0,82.0,1.65,10.15,82.5,62.41,50.87
2018,4,29,7,30,2.0,109.0,1.7,10.4,110.0,81.54,67.68
2018,4,29,7,45,9.5,142.5,1.7,10.6,147.5,104.6,87.71
2018,4,29,8,0,17.0,176.0,1.7,10.8,185.0,127.05,106.89
2018,4,29,8,15,10.0,159.0,1.7,11.05,164.5,117.02,97.66
2018,4,29,8,30,3.0,142.0,1.7,11.3,144.0,106.11,87.81
2018,4,29,8,45,18.0,186.0,1.75,11.55,198.5,137.71,109.13
2018,4,29,9,0,33.0,230.0,1.8,11.8,253.0,165.04,130.03
2018,4,29,9,15,21.0,202.5,1.8,12.05,217.5,150.3,118.09
2018,4,29,9,30,9.0,175.0,1.8,12.3,182.0,134.49,105.5
2018,4,29,9,45,8.5,188.5,1.8,12.55,195.0,145.37,114.15
2018,4,29,10,0,8.0,202.0,1.8,12.8,208.0,156.31,122.75
2018,4,29,10,15,10.0,213.0,1.8,12.9,221.0,166.59,130.82
2018,4,29,10,30,12.0,224.0,1.8,13.0,234.0,177.21,139.15
2018,4,29,10,45,22.5,274.5,1.85,13.05,294.0,224.27,176.46
2018,4,29,11,0,33.0,325.0,1.9,13.1,354.0,273.28,214.76
2018,4,29,11,15,30.0,318.5,1.9,13.1,345.5,271.4,213.09
2018,4,29,11,30,27.0,312.0,1.9,13.1,337.0,268.81,211.06
2018,4,29,11,45,20.5,284.5,1.9,13.1,303.5,245.76,193.0
2018,4,29,12,0,14.0,257.0,1.9,13.1,270.0,213.08,167.27
2018,4,29,12,15,19.0,283.0,1.9,13.15,300.5,239.6,188.39
2018,4,29,12,30,24.0,309.0,1.9,13.2,331.0,279.68,219.75
2018,4,29,12,45,39.0,343.5,1.9,13.2,379.0,326.79,256.56
2018,4,29,13,0,54.0,378.0,1.9,13.2,427.0,375.9,294.46
2018,4,29,13,15,61.0,380.0,1.85,13.2,434.0,389.05,304.59
2018,4,29,13,30,68.0,382.0,1.8,13.2,441.0,402.3,314.99
2018,4,29,13,45,82.5,351.0,1.8,13.2,420.5,390.7,307.27
2018,4,29,14,0,97.0,320.0,1.8,13.2,400.0,399.54,315.13
2018,4,29,14,15,107.5,294.0,1.8,13.15,379.5,387.49,307.06
2018,4,29,14,30,118.0,268.0,1.8,13.1,359.0,374.32,298.25
2018,4,29,14,45,180.0,266.5,1.8,13.05,398.0,434.51,347.17
2018,4,29,15,0,242.0,265.0,1.8,13.0,437.0,515.14,410.12
2018,4,29,15,15,319.0,231.0,1.8,13.0,443.0,550.77,439.79
2018,4,29,15,30,396.0,197.0,1.8,13.0,449.0,605.71,483.47
2018,4,29,15,45,474.5,171.5,1.8,12.7,450.5,642.0,513.77
2018,4,29,16,0,553.0,146.0,1.8,12.4,452.0,682.69,547.08
2018,4,29,16,15,649.0,117.0,1.85,12.1,443.0,717.17,575.3
2018,4,29,16,30,745.0,88.0,1.9,11.8,434.0,736.78,592.46
2018,4,29,16,45,711.5,83.5,1.9,11.5,381.5,683.29,555.08
2018,4,29,17,0,678.0,79.0,1.9,11.2,329.0,625.45,513.94
2018,4,29,17,15,631.0,72.5,1.85,10.85,276.5,556.02,461.22
2018,4,29,17,30,584.0,66.0,1.8,10.5,224.0,488.52,407.34
2018,4,29,17,45,513.0,58.0,1.75,10.15,175.0,407.19,339.73
2018,4,29,18,0,442.0,50.0,1.7,9.8,126.0,331.17,273.66
2018,4,29,18,15,327.5,39.5,1.65,9.5,85.0,236.86,189.88
2018,4,29,18,30,213.0,29.0,1.6,9.2,44.0,150.64,93.05
2018,4,29,18,45,111.5,15.5,1.55,8.85,23.0,55.64,0.0
2018,4,29,19,0,10.0,2.0,1.5,8.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,1.45,8.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.1,7.95,1.5,1.18,0.0
2018,4,30,5,30,0.0,3.0,1.1,8.1,3.0,2.36,0.0
2018,4,30,5,45,0.0,4.5,1.1,8.25,4.5,3.4,0.0
2018,4,30,6,0,0.0,6.0,1.1,8.4,6.0,4.54,0.0
2018,4,30,6,15,0.0,14.5,1.1,8.65,14.5,11.0,4.38
2018,4,30,6,30,0.0,23.0,1.1,8.9,23.0,17.5,10.4
2018,4,30,6,45,3.0,47.0,1.1,9.15,48.0,35.97,27.3
2018,4,30,7,0,6.0,71.0,1.1,9.4,73.0,54.31,43.86
2018,4,30,7,15,15.0,96.0,1.1,9.75,102.0,72.32,59.82
2018,4,30,7,30,24.0,121.0,1.1,10.1,131.0,87.68,73.16
2018,4,30,7,45,30.0,158.0,1.1,10.4,172.5,110.93,93.24
2018,4,30,8,0,36.0,195.0,1.1,10.7,214.0,133.07,111.98
2018,4,30,8,15,82.5,231.5,1.1,11.05,280.5,154.94,130.18
2018,4,30,8,30,129.0,268.0,1.1,11.4,347.0,168.31,140.89
2018,4,30,8,45,134.5,294.5,1.05,11.7,382.0,193.17,150.28
2018,4,30,9,0,140.0,321.0,1.0,12.0,417.0,224.3,172.17
2018,4,30,9,15,205.0,333.5,1.05,12.3,483.5,261.03,197.65
2018,4,30,9,30,270.0,346.0,1.1,12.6,550.0,300.66,226.72
2018,4,30,9,45,304.0,357.0,1.15,12.85,596.5,343.4,260.27
2018,4,30,10,0,338.0,368.0,1.2,13.1,643.0,390.07,296.99
2018,4,30,10,15,291.5,390.5,1.25,13.2,633.5,412.75,316.56
2018,4,30,10,30,245.0,413.0,1.3,13.3,624.0,430.44,331.46
2018,4,30,10,45,393.0,367.0,1.4,13.35,714.5,502.89,387.16
2018,4,30,11,0,541.0,321.0,1.5,13.4,805.0,588.28,452.12
2018,4,30,11,15,719.5,233.0,1.55,13.35,887.0,671.45,515.62
2018,4,30,11,30,898.0,145.0,1.6,13.3,969.0,750.88,576.37
2018,4,30,11,45,899.0,145.5,1.7,13.2,974.0,793.16,608.15
2018,4,30,12,0,900.0,146.0,1.8,13.1,979.0,832.75,637.67
2018,4,30,12,15,898.5,146.5,1.85,12.95,976.5,867.45,662.03
2018,4,30,12,30,897.0,147.0,1.9,12.8,974.0,898.96,684.24
2018,4,30,12,45,893.0,147.5,1.95,12.7,963.0,924.95,702.61
2018,4,30,13,0,889.0,148.0,2.0,12.6,952.0,947.34,718.69
2018,4,30,13,15,886.0,146.5,2.0,12.55,934.0,965.2,731.12
2018,4,30,13,30,883.0,145.0,2.0,12.5,916.0,979.27,741.14
2018,4,30,13,45,878.0,142.0,2.0,12.5,890.5,986.19,746.42
2018,4,30,14,0,873.0,139.0,2.0,12.5,865.0,1004.21,759.34
2018,4,30,14,15,865.0,137.0,2.05,12.35,833.0,1001.09,759.2
2018,4,30,14,30,857.0,135.0,2.1,12.2,801.0,993.98,756.77
2018,4,30,14,45,845.0,133.0,2.1,12.05,762.5,979.14,748.66
2018,4,30,15,0,833.0,131.0,2.1,11.9,724.0,960.57,738.18
2018,4,30,15,15,816.5,128.0,2.1,11.9,679.5,933.16,721.3
2018,4,30,15,30,800.0,125.0,2.1,11.9,635.0,902.51,702.21
2018,4,30,15,45,777.5,121.5,2.1,11.45,586.0,869.13,682.24
2018,4,30,16,0,755.0,118.0,2.1,11.0,537.0,827.3,655.97
2018,4,30,16,15,723.0,114.0,2.1,10.65,484.5,774.79,621.24
2018,4,30,16,30,691.0,110.0,2.1,10.3,432.0,721.14,584.93
2018,4,30,16,45,648.5,105.0,2.1,9.95,378.5,657.43,539.98
2018,4,30,17,0,606.0,100.0,2.1,9.6,325.0,594.14,493.11
2018,4,30,17,15,550.5,92.5,2.05,9.3,272.5,520.05,435.28
2018,4,30,17,30,495.0,85.0,2.0,9.0,220.0,444.15,373.91
2018,4,30,17,45,415.5,74.5,1.95,8.7,171.0,360.89,303.79
2018,4,30,18,0,336.0,64.0,1.9,8.4,122.0,284.72,237.11
2018,4,30,18,15,231.0,48.5,1.85,8.2,82.0,197.82,159.53
2018,4,30,18,30,126.0,33.0,1.8,8.0,42.0,110.06,70.43
2018,4,30,18,45,64.5,17.5,1.75,7.8,22.0,38.78,0.0
2018,4,30,19,0,3.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,1.7,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,1,5,15,6.5,7.5,1.2,6.95,8.0,5.9,0.0
2018,5,1,5,30,13.0,15.0,1.2,7.1,16.0,11.57,0.0
2018,5,1,5,45,36.5,33.0,1.25,7.3,38.0,24.54,15.1
2018,5,1,6,0,60.0,51.0,1.3,7.5,60.0,37.35,27.87
2018,5,1,6,15,94.0,71.0,1.25,7.65,91.0,51.31,41.05
2018,5,1,6,30,128.0,91.0,1.2,7.8,122.0,65.09,53.85
2018,5,1,6,45,137.0,111.0,1.2,7.95,151.5,78.37,65.93
2018,5,1,7,0,146.0,131.0,1.2,8.1,181.0,91.34,77.46
2018,5,1,7,15,262.0,139.5,1.15,8.4,247.5,96.31,81.56
2018,5,1,7,30,378.0,148.0,1.1,8.7,314.0,100.16,84.59
2018,5,1,7,45,231.5,167.5,1.05,8.95,273.0,111.67,94.33
2018,5,1,8,0,85.0,187.0,1.0,9.2,232.0,129.83,109.72
2018,5,1,8,15,298.5,194.5,0.95,9.7,374.5,127.16,106.75
2018,5,1,8,30,512.0,202.0,0.9,10.2,517.0,128.57,107.42
2018,5,1,8,45,648.0,171.0,0.85,10.7,599.5,146.22,98.25
2018,5,1,9,0,784.0,140.0,0.8,11.2,682.0,198.17,124.31
2018,5,1,9,15,810.0,136.5,0.8,11.75,725.0,254.2,166.88
2018,5,1,9,30,836.0,133.0,0.8,12.3,768.0,312.69,215.73
2018,5,1,9,45,862.5,126.0,0.8,12.9,806.5,373.57,267.51
2018,5,1,10,0,889.0,119.0,0.8,13.5,845.0,432.67,317.43
2018,5,1,10,15,896.0,120.0,0.8,13.9,873.0,489.97,365.22
2018,5,1,10,30,903.0,121.0,0.8,14.3,901.0,546.28,410.57
2018,5,1,10,45,908.0,122.0,0.85,14.7,922.0,600.29,453.03
2018,5,1,11,0,913.0,123.0,0.9,15.1,943.0,652.66,492.9
2018,5,1,11,15,916.5,123.0,0.95,15.35,956.0,701.45,529.35
2018,5,1,11,30,920.0,123.0,1.0,15.6,969.0,748.02,563.31
2018,5,1,11,45,922.0,122.5,1.05,15.8,974.5,790.69,593.91
2018,5,1,12,0,924.0,122.0,1.1,16.0,980.0,830.62,621.16
2018,5,1,12,15,924.0,122.5,1.1,16.1,978.0,866.86,644.56
2018,5,1,12,30,924.0,123.0,1.1,16.2,976.0,899.92,665.74
2018,5,1,12,45,922.5,122.0,1.15,16.25,965.5,927.0,683.91
2018,5,1,13,0,921.0,121.0,1.2,16.3,955.0,950.45,699.85
2018,5,1,13,15,918.0,119.5,1.2,16.3,937.0,968.32,711.58
2018,5,1,13,30,915.0,118.0,1.2,16.3,919.0,982.29,720.96
2018,5,1,13,45,910.0,116.0,1.25,16.3,893.5,989.91,727.31
2018,5,1,14,0,905.0,114.0,1.3,16.3,868.0,993.49,731.29
2018,5,1,14,15,887.5,117.0,1.3,16.15,833.0,986.13,727.96
2018,5,1,14,30,870.0,120.0,1.3,16.0,798.0,974.94,722.41
2018,5,1,14,45,764.5,155.5,1.35,15.85,730.0,923.12,691.03
2018,5,1,15,0,659.0,191.0,1.4,15.7,662.0,864.34,654.8
2018,5,1,15,15,528.0,219.5,1.4,15.7,582.0,755.44,579.92
2018,5,1,15,30,397.0,248.0,1.4,15.7,502.0,636.07,495.22
2018,5,1,15,45,453.5,212.5,1.4,15.1,481.5,664.4,520.6
2018,5,1,16,0,510.0,177.0,1.4,14.5,461.0,665.82,525.72
2018,5,1,16,15,562.0,144.5,1.45,14.0,430.5,669.55,532.61
2018,5,1,16,30,614.0,112.0,1.5,13.5,400.0,659.01,528.62
2018,5,1,16,45,606.0,98.5,1.55,13.0,354.5,615.52,499.3
2018,5,1,17,0,598.0,85.0,1.6,12.5,309.0,570.18,467.49
2018,5,1,17,15,578.0,76.5,1.6,11.9,265.5,520.73,430.49
2018,5,1,17,30,558.0,68.0,1.6,11.3,222.0,471.05,391.48
2018,5,1,17,45,485.5,61.0,1.6,10.75,174.5,391.4,325.82
2018,5,1,18,0,413.0,54.0,1.6,10.2,127.0,316.92,261.73
2018,5,1,18,15,300.5,42.5,1.55,9.75,86.5,223.59,179.65
2018,5,1,18,30,188.0,31.0,1.5,9.3,46.0,142.49,95.18
2018,5,1,18,45,98.0,16.5,1.4,8.85,24.0,50.81,0.0
2018,5,1,19,0,8.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,5,1,19,15,4.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,0.9,7.2,3.5,2.75,0.0
2018,5,2,5,30,4.0,7.0,0.9,7.3,7.0,5.48,0.0
2018,5,2,5,45,2.0,13.0,0.85,7.45,13.0,9.88,2.8
2018,5,2,6,0,0.0,19.0,0.8,7.6,19.0,14.45,7.38
2018,5,2,6,15,0.0,30.5,0.8,7.95,30.5,23.25,15.62
2018,5,2,6,30,0.0,42.0,0.8,8.3,42.0,32.09,23.82
2018,5,2,6,45,2.0,72.5,0.8,8.65,73.0,54.76,44.47
2018,5,2,7,0,4.0,103.0,0.8,9.0,104.0,76.02,63.47
2018,5,2,7,15,41.5,139.0,0.75,9.55,157.0,97.87,82.57
2018,5,2,7,30,79.0,175.0,0.7,10.1,210.0,120.24,101.69
2018,5,2,7,45,313.0,164.5,0.7,10.65,327.5,111.63,93.52
2018,5,2,8,0,547.0,154.0,0.7,11.2,445.0,104.93,87.19
2018,5,2,8,15,681.0,130.0,0.7,11.75,527.0,91.76,75.31
2018,5,2,8,30,815.0,106.0,0.7,12.3,609.0,85.77,69.74
2018,5,2,8,45,840.0,105.5,0.7,12.85,657.0,125.46,75.27
2018,5,2,9,0,865.0,105.0,0.7,13.4,705.0,192.3,115.17
2018,5,2,9,15,879.0,106.0,0.7,13.9,746.0,252.6,161.23
2018,5,2,9,30,893.0,107.0,0.7,14.4,787.0,313.7,212.5
2018,5,2,9,45,905.0,106.5,0.65,14.9,822.0,373.67,263.81
2018,5,2,10,0,917.0,106.0,0.6,15.4,857.0,433.64,314.23
2018,5,2,10,15,923.5,107.0,0.65,15.85,885.0,492.0,362.66
2018,5,2,10,30,930.0,108.0,0.7,16.3,913.0,549.28,408.64
2018,5,2,10,45,934.5,108.5,0.7,16.75,933.5,603.77,450.53
2018,5,2,11,0,939.0,109.0,0.7,17.2,954.0,656.49,489.59
2018,5,2,11,15,942.0,109.5,0.8,17.4,967.5,706.26,526.97
2018,5,2,11,30,945.0,110.0,0.9,17.6,981.0,753.7,561.87
2018,5,2,11,45,946.5,109.5,0.95,17.8,986.0,796.71,592.4
2018,5,2,12,0,948.0,109.0,1.0,18.0,991.0,836.87,619.11
2018,5,2,12,15,948.0,108.5,1.05,18.05,988.0,872.77,642.86
2018,5,2,12,30,948.0,108.0,1.1,18.1,985.0,905.36,664.42
2018,5,2,12,45,946.0,107.5,1.15,18.15,974.5,932.74,682.64
2018,5,2,13,0,944.0,107.0,1.2,18.2,964.0,956.41,698.57
2018,5,2,13,15,940.0,107.0,1.2,18.1,946.0,974.89,710.85
2018,5,2,13,30,936.0,107.0,1.2,18.0,928.0,989.42,720.77
2018,5,2,13,45,930.0,106.0,1.25,17.95,902.0,997.07,727.23
2018,5,2,14,0,924.0,105.0,1.3,17.9,876.0,1000.63,731.32
2018,5,2,14,15,916.0,103.5,1.3,17.7,843.5,997.71,731.01
2018,5,2,14,30,908.0,102.0,1.3,17.5,811.0,990.77,728.35
2018,5,2,14,45,898.0,100.0,1.25,17.3,772.5,977.46,720.92
2018,5,2,15,0,888.0,98.0,1.2,17.1,734.0,960.38,711.22
2018,5,2,15,15,874.5,95.5,1.2,17.1,690.0,935.85,697.08
2018,5,2,15,30,861.0,93.0,1.2,17.1,646.0,907.97,680.81
2018,5,2,15,45,842.5,91.0,1.2,16.5,598.0,883.45,668.24
2018,5,2,16,0,824.0,89.0,1.2,15.9,550.0,845.4,646.28
2018,5,2,16,15,801.0,85.0,1.15,15.45,498.5,798.76,617.07
2018,5,2,16,30,778.0,81.0,1.1,15.0,447.0,750.29,586.08
2018,5,2,16,45,746.0,77.0,1.1,14.55,394.5,693.35,548.78
2018,5,2,17,0,714.0,73.0,1.1,14.1,342.0,635.91,509.93
2018,5,2,17,15,668.0,68.0,1.05,13.5,289.0,571.62,463.5
2018,5,2,17,30,622.0,63.0,1.0,12.9,236.0,505.43,412.69
2018,5,2,17,45,552.5,56.0,0.95,12.25,185.5,425.0,348.2
2018,5,2,18,0,483.0,49.0,0.9,11.6,135.0,349.68,284.81
2018,5,2,18,15,372.5,39.0,0.9,10.9,92.5,256.69,204.57
2018,5,2,18,30,262.0,29.0,0.9,10.2,50.0,172.16,118.09
2018,5,2,18,45,141.5,16.0,0.85,9.55,26.5,66.96,0.0
2018,5,2,19,0,21.0,3.0,0.8,8.9,3.0,0.0,0.0
2018,5,2,19,15,10.5,1.5,0.8,8.65,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,15,3.0,3.0,0.8,8.05,3.0,2.36,0.0
2018,5,3,5,30,6.0,6.0,0.8,8.1,6.0,4.7,0.0
2018,5,3,5,45,3.0,11.5,0.8,8.2,11.5,8.74,1.87
2018,5,3,6,0,0.0,17.0,0.8,8.3,17.0,12.91,5.99
2018,5,3,6,15,20.0,28.5,0.8,8.45,33.5,22.6,15.0
2018,5,3,6,30,40.0,40.0,0.8,8.6,50.0,31.08,22.87
2018,5,3,6,45,26.0,65.0,0.75,8.75,72.0,49.52,39.7
2018,5,3,7,0,12.0,90.0,0.7,8.9,94.0,67.59,55.92
2018,5,3,7,15,16.5,106.5,0.7,9.2,113.0,79.55,66.35
2018,5,3,7,30,21.0,123.0,0.7,9.5,132.0,89.0,74.4
2018,5,3,7,45,21.0,141.0,0.7,9.8,151.0,100.76,84.37
2018,5,3,8,0,21.0,159.0,0.7,10.1,170.0,116.67,97.81
2018,5,3,8,15,25.0,180.5,0.7,10.7,195.0,125.66,104.96
2018,5,3,8,30,29.0,202.0,0.7,11.3,220.0,138.71,115.53
2018,5,3,8,45,44.0,239.5,0.75,11.85,269.0,165.2,130.06
2018,5,3,9,0,59.0,277.0,0.8,12.4,318.0,196.05,152.78
2018,5,3,9,15,107.5,317.5,0.8,12.9,397.5,232.22,178.42
2018,5,3,9,30,156.0,358.0,0.8,13.4,477.0,282.19,215.24
2018,5,3,9,45,396.5,294.5,0.85,13.9,615.5,329.42,245.4
2018,5,3,10,0,637.0,231.0,0.9,14.4,754.0,409.45,303.89
2018,5,3,10,15,781.0,172.0,0.9,14.75,835.0,475.38,354.93
2018,5,3,10,30,925.0,113.0,0.9,15.1,916.0,549.47,412.19
2018,5,3,10,45,930.5,113.5,0.9,15.45,937.0,604.21,454.72
2018,5,3,11,0,936.0,114.0,0.9,15.8,958.0,657.31,494.69
2018,5,3,11,15,940.0,113.5,0.9,16.0,971.5,706.79,531.08
2018,5,3,11,30,944.0,113.0,0.9,16.2,985.0,754.02,564.83
2018,5,3,11,45,946.5,112.5,0.95,16.4,990.5,797.7,595.96
2018,5,3,12,0,949.0,112.0,1.0,16.6,996.0,838.61,623.45
2018,5,3,12,15,951.0,110.0,1.0,16.8,994.0,874.87,646.39
2018,5,3,12,30,953.0,108.0,1.0,17.0,992.0,907.88,667.08
2018,5,3,12,45,954.0,105.5,1.05,17.15,982.0,936.14,685.62
2018,5,3,13,0,955.0,103.0,1.1,17.3,972.0,960.71,701.88
2018,5,3,13,15,952.0,102.0,1.1,17.4,953.5,979.25,713.62
2018,5,3,13,30,949.0,101.0,1.1,17.5,935.0,993.78,722.96
2018,5,3,13,45,944.0,99.5,1.15,17.55,909.5,1001.86,729.45
2018,5,3,14,0,939.0,98.0,1.2,17.6,884.0,1005.82,733.55
2018,5,3,14,15,931.5,97.0,1.25,17.5,851.5,1003.8,734.44
2018,5,3,14,30,924.0,96.0,1.3,17.4,819.0,997.73,732.95
2018,5,3,14,45,914.0,94.0,1.3,17.3,780.0,984.24,725.98
2018,5,3,15,0,904.0,92.0,1.3,17.2,741.0,966.91,716.71
2018,5,3,15,15,889.5,90.5,1.3,17.2,696.5,942.28,702.49
2018,5,3,15,30,875.0,89.0,1.3,17.2,652.0,914.32,686.13
2018,5,3,15,45,856.0,86.5,1.3,16.8,603.0,878.08,665.16
2018,5,3,16,0,837.0,84.0,1.3,16.4,554.0,848.84,648.78
2018,5,3,16,15,812.0,81.0,1.25,16.05,502.0,801.41,618.7
2018,5,3,16,30,787.0,78.0,1.2,15.7,450.0,752.26,587.04
2018,5,3,16,45,754.5,75.5,1.2,15.3,398.0,696.5,550.51
2018,5,3,17,0,722.0,73.0,1.2,14.9,346.0,640.21,512.43
2018,5,3,17,15,673.5,68.0,1.2,14.25,292.5,573.87,464.99
2018,5,3,17,30,625.0,63.0,1.2,13.6,239.0,505.93,413.25
2018,5,3,17,45,550.5,56.5,1.15,12.9,187.5,423.11,346.87
2018,5,3,18,0,476.0,50.0,1.1,12.2,136.0,345.82,281.93
2018,5,3,18,15,367.0,40.5,1.15,11.6,94.0,254.53,203.12
2018,5,3,18,30,258.0,31.0,1.2,11.0,52.0,172.13,120.62
2018,5,3,18,45,142.5,18.0,1.25,10.35,28.0,68.68,0.0
2018,5,3,19,0,27.0,5.0,1.3,9.7,4.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.3,9.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,73.5,11.0,0.5,6.85,15.0,8.65,0.0
2018,5,4,5,30,147.0,22.0,0.5,7.2,30.0,16.71,0.0
2018,5,4,5,45,247.5,35.0,0.45,7.6,65.5,26.66,17.48
2018,5,4,6,0,348.0,48.0,0.4,8.0,101.0,38.92,29.44
2018,5,4,6,15,368.5,61.5,0.5,8.6,137.5,46.38,36.59
2018,5,4,6,30,389.0,75.0,0.6,9.2,174.0,55.78,45.23
2018,5,4,6,45,376.5,96.5,0.7,9.85,210.0,69.69,57.67
2018,5,4,7,0,364.0,118.0,0.8,10.5,246.0,82.88,69.17
2018,5,4,7,15,410.5,130.5,0.8,11.15,296.5,90.74,75.72
2018,5,4,7,30,457.0,143.0,0.8,11.8,347.0,98.39,81.96
2018,5,4,7,45,488.0,154.0,0.85,12.45,395.5,104.6,86.84
2018,5,4,8,0,519.0,165.0,0.9,13.1,444.0,110.57,91.46
2018,5,4,8,15,579.5,163.0,0.75,13.9,501.5,110.01,90.32
2018,5,4,8,30,640.0,161.0,0.6,14.7,559.0,107.62,87.68
2018,5,4,8,45,542.5,209.5,0.5,15.5,564.0,160.85,111.07
