Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,0,445.0,258.0,0.4,16.3,569.0,216.72,150.0
2018,5,4,9,15,468.5,269.5,0.3,17.2,613.5,263.56,183.36
2018,5,4,9,30,492.0,281.0,0.2,18.1,658.0,313.26,220.94
2018,5,4,9,45,496.5,296.5,0.15,19.05,691.5,362.08,258.85
2018,5,4,10,0,501.0,312.0,0.1,20.0,725.0,411.26,296.21
2018,5,4,10,15,457.0,341.0,0.2,20.6,727.0,448.36,325.71
2018,5,4,10,30,413.0,370.0,0.3,21.2,729.0,480.49,350.56
2018,5,4,10,45,388.5,389.5,0.4,21.85,733.5,511.53,373.58
2018,5,4,11,0,364.0,409.0,0.5,22.5,738.0,539.59,393.76
2018,5,4,11,15,385.0,410.0,0.6,22.55,762.5,580.38,423.51
2018,5,4,11,30,406.0,411.0,0.7,22.6,787.0,621.96,453.37
2018,5,4,11,45,441.5,403.0,0.8,22.7,813.5,673.75,489.85
2018,5,4,12,0,477.0,395.0,0.9,22.8,840.0,722.13,523.68
2018,5,4,12,15,442.5,402.5,0.9,22.8,814.5,726.69,526.25
2018,5,4,12,30,408.0,410.0,0.9,22.8,789.0,716.77,519.8
2018,5,4,12,45,595.5,309.0,0.95,22.75,855.5,823.78,595.71
2018,5,4,13,0,783.0,208.0,1.0,22.7,922.0,924.62,664.63
2018,5,4,13,15,857.0,157.5,1.05,22.6,924.5,956.94,685.23
2018,5,4,13,30,931.0,107.0,1.1,22.5,927.0,981.0,701.62
2018,5,4,13,45,926.5,105.5,1.1,22.45,902.0,989.45,707.45
2018,5,4,14,0,922.0,104.0,1.1,22.4,877.0,993.84,711.1
2018,5,4,14,15,914.0,102.5,1.1,22.15,844.5,990.86,710.89
2018,5,4,14,30,906.0,101.0,1.1,21.9,812.0,983.88,708.4
2018,5,4,14,45,860.5,114.0,1.15,21.65,763.0,952.68,691.59
2018,5,4,15,0,815.0,127.0,1.2,21.4,714.0,931.53,681.35
2018,5,4,15,15,810.0,118.5,1.2,21.4,672.0,909.2,668.75
2018,5,4,15,30,805.0,110.0,1.2,21.4,630.0,883.25,653.78
2018,5,4,15,45,801.0,100.0,1.25,20.55,584.5,853.03,638.7
2018,5,4,16,0,797.0,90.0,1.3,19.7,539.0,819.37,620.99
2018,5,4,16,15,781.5,87.0,1.25,19.05,493.5,781.09,598.02
2018,5,4,16,30,766.0,84.0,1.2,18.4,448.0,740.57,573.09
2018,5,4,16,45,732.5,80.0,1.2,17.75,395.0,683.02,535.88
2018,5,4,17,0,699.0,76.0,1.2,17.1,342.0,629.01,500.12
2018,5,4,17,15,653.0,70.5,1.2,16.2,289.5,561.24,451.96
2018,5,4,17,30,607.0,65.0,1.2,15.3,237.0,495.28,402.4
2018,5,4,17,45,539.0,57.5,1.15,14.45,187.0,416.14,339.48
2018,5,4,18,0,471.0,50.0,1.1,13.6,137.0,342.05,277.64
2018,5,4,18,15,362.5,40.5,1.05,12.85,95.0,251.56,199.94
2018,5,4,18,30,254.0,31.0,1.0,12.1,53.0,171.14,121.49
2018,5,4,18,45,140.0,18.0,0.95,11.4,29.0,67.5,0.0
2018,5,4,19,0,26.0,5.0,0.9,10.7,5.0,0.0,0.0
2018,5,4,19,15,13.0,2.5,0.9,10.4,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,5,5,15,0.5,7.5,1.0,8.2,7.5,5.9,0.0
2018,5,5,5,30,1.0,15.0,1.0,8.5,15.0,11.44,0.0
2018,5,5,5,45,0.5,31.0,1.0,8.8,31.0,23.36,14.62
2018,5,5,6,0,0.0,47.0,1.0,9.1,47.0,35.05,25.84
2018,5,5,6,15,10.0,68.5,1.0,9.35,71.0,50.34,40.03
2018,5,5,6,30,20.0,90.0,1.0,9.6,95.0,64.54,53.04
2018,5,5,6,45,16.5,104.5,1.0,9.9,109.5,76.1,63.39
2018,5,5,7,0,13.0,119.0,1.0,10.2,124.0,86.61,72.56
2018,5,5,7,15,35.0,148.5,1.0,10.4,164.0,103.45,87.18
2018,5,5,7,30,57.0,178.0,1.0,10.6,204.0,121.77,102.83
2018,5,5,7,45,96.5,208.0,1.0,10.75,257.5,140.25,118.39
2018,5,5,8,0,136.0,238.0,1.0,10.9,311.0,152.64,128.5
2018,5,5,8,15,163.5,260.0,0.95,11.25,356.0,164.88,138.26
2018,5,5,8,30,191.0,282.0,0.9,11.6,401.0,176.74,147.6
2018,5,5,8,45,265.0,289.0,0.9,11.95,467.5,190.94,144.53
2018,5,5,9,0,339.0,296.0,0.9,12.3,534.0,229.42,167.38
2018,5,5,9,15,403.0,293.0,0.85,13.05,591.5,263.93,190.45
2018,5,5,9,30,467.0,290.0,0.8,13.8,649.0,311.65,226.21
2018,5,5,9,45,445.5,314.5,0.7,14.55,669.0,356.29,262.81
2018,5,5,10,0,424.0,339.0,0.6,15.3,689.0,398.51,296.44
2018,5,5,10,15,415.5,355.5,0.6,16.1,708.0,438.81,327.64
2018,5,5,10,30,407.0,372.0,0.6,16.9,727.0,477.95,356.9
2018,5,5,10,45,321.5,404.0,0.55,17.7,688.5,484.46,361.44
2018,5,5,11,0,236.0,436.0,0.5,18.5,650.0,479.74,357.11
2018,5,5,11,15,183.0,446.5,0.55,18.95,614.0,472.74,352.09
2018,5,5,11,30,130.0,457.0,0.6,19.4,578.0,460.57,342.9
2018,5,5,11,45,224.5,445.5,0.6,19.8,655.0,533.92,395.95
2018,5,5,12,0,319.0,434.0,0.6,20.2,732.0,623.1,457.78
2018,5,5,12,15,331.0,435.0,0.7,19.95,743.5,653.76,479.74
2018,5,5,12,30,343.0,436.0,0.8,19.7,755.0,683.76,501.9
2018,5,5,12,45,333.5,433.0,0.9,19.4,740.5,690.66,508.3
2018,5,5,13,0,324.0,430.0,1.0,19.1,726.0,695.23,513.37
2018,5,5,13,15,389.5,396.0,1.1,18.55,745.0,737.01,546.2
2018,5,5,13,30,455.0,362.0,1.2,18.0,764.0,795.08,589.29
2018,5,5,13,45,389.5,368.0,1.35,17.45,705.0,733.03,549.19
2018,5,5,14,0,324.0,374.0,1.5,16.9,646.0,685.06,518.37
2018,5,5,14,15,195.0,344.0,1.6,16.15,506.0,516.91,399.07
2018,5,5,14,30,66.0,314.0,1.7,15.4,366.0,345.92,270.74
2018,5,5,14,45,38.0,254.0,1.8,14.7,283.5,262.42,207.5
2018,5,5,15,0,10.0,194.0,1.9,14.0,201.0,165.9,130.99
2018,5,5,15,15,15.0,213.5,1.9,14.0,223.5,188.66,150.09
2018,5,5,15,30,20.0,233.0,1.9,14.0,246.0,212.5,169.76
2018,5,5,15,45,28.0,222.5,2.0,13.0,239.0,228.98,184.48
2018,5,5,16,0,36.0,212.0,2.1,12.0,232.0,227.26,184.69
2018,5,5,16,15,37.5,192.5,2.0,11.75,212.0,209.95,171.38
2018,5,5,16,30,39.0,173.0,1.9,11.5,192.0,192.31,157.68
2018,5,5,16,45,83.5,141.0,1.8,11.25,175.0,209.16,173.79
2018,5,5,17,0,128.0,109.0,1.7,11.0,158.0,205.06,172.23
2018,5,5,17,15,279.5,95.5,1.6,10.7,181.5,322.91,272.53
2018,5,5,17,30,431.0,82.0,1.5,10.4,205.0,392.76,329.86
2018,5,5,17,45,375.5,69.5,1.45,10.15,161.0,325.07,272.19
2018,5,5,18,0,320.0,57.0,1.4,9.9,117.0,262.0,217.28
2018,5,5,18,15,247.5,44.0,1.35,9.5,81.5,195.26,157.77
2018,5,5,18,30,175.0,31.0,1.3,9.1,46.0,136.83,99.43
2018,5,5,18,45,96.0,17.5,1.25,8.75,25.0,50.19,0.0
2018,5,5,19,0,17.0,4.0,1.2,8.4,4.0,3.15,0.0
2018,5,5,19,15,8.5,2.0,1.2,8.25,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,5,15,90.0,13.0,1.15,7.2,18.5,10.23,0.0
2018,5,6,5,30,180.0,26.0,1.2,7.4,37.0,19.72,4.74
2018,5,6,5,45,308.0,37.5,1.25,7.6,78.0,30.81,21.28
2018,5,6,6,0,436.0,49.0,1.3,7.8,119.0,40.21,30.64
2018,5,6,6,15,513.5,57.0,1.35,8.2,168.5,46.48,36.73
2018,5,6,6,30,591.0,65.0,1.4,8.6,218.0,52.81,42.62
2018,5,6,6,45,640.5,70.0,1.4,8.95,270.0,56.59,46.01
2018,5,6,7,0,690.0,75.0,1.4,9.3,322.0,60.41,49.31
2018,5,6,7,15,733.0,78.5,1.35,9.8,377.5,68.29,56.12
2018,5,6,7,30,776.0,82.0,1.3,10.3,433.0,71.16,58.35
2018,5,6,7,45,802.5,85.0,1.3,10.85,485.5,73.35,59.94
2018,5,6,8,0,829.0,88.0,1.3,11.4,538.0,75.5,61.48
2018,5,6,8,15,833.0,95.0,1.25,11.9,582.5,79.68,64.78
2018,5,6,8,30,837.0,102.0,1.2,12.4,627.0,83.54,67.79
2018,5,6,8,45,856.0,103.5,1.2,12.85,673.5,123.96,74.05
2018,5,6,9,0,875.0,105.0,1.2,13.3,720.0,192.09,114.97
2018,5,6,9,15,897.5,102.0,1.2,13.75,764.0,251.72,160.27
2018,5,6,9,30,920.0,99.0,1.2,14.2,808.0,312.99,211.85
2018,5,6,9,45,916.0,106.5,1.2,14.65,838.5,374.36,265.6
2018,5,6,10,0,912.0,114.0,1.2,15.1,869.0,434.0,317.13
2018,5,6,10,15,782.5,192.0,1.25,15.35,854.5,485.94,362.86
2018,5,6,10,30,653.0,270.0,1.3,15.6,840.0,526.84,397.27
2018,5,6,10,45,693.5,254.5,1.35,15.8,872.5,580.04,438.76
2018,5,6,11,0,734.0,239.0,1.4,16.0,905.0,635.16,480.73
2018,5,6,11,15,804.0,199.0,1.45,16.05,938.0,687.42,520.76
2018,5,6,11,30,874.0,159.0,1.5,16.1,971.0,735.99,557.93
2018,5,6,11,45,727.5,254.0,1.55,16.1,932.0,763.06,575.16
2018,5,6,12,0,581.0,349.0,1.6,16.1,893.0,763.12,573.38
2018,5,6,12,15,608.5,331.5,1.6,15.95,900.0,799.91,600.42
2018,5,6,12,30,636.0,314.0,1.6,15.8,907.0,834.2,625.18
2018,5,6,12,45,537.0,352.5,1.6,15.65,849.5,808.12,606.09
2018,5,6,13,0,438.0,391.0,1.6,15.5,792.0,773.55,581.42
2018,5,6,13,15,500.0,351.0,1.6,15.2,800.0,811.2,610.7
2018,5,6,13,30,562.0,311.0,1.6,14.9,808.0,846.44,637.56
2018,5,6,13,45,498.0,324.0,1.55,14.6,755.0,810.55,612.36
2018,5,6,14,0,434.0,337.0,1.5,14.3,702.0,770.76,584.95
2018,5,6,14,15,260.5,335.5,1.5,14.05,552.5,591.01,456.39
2018,5,6,14,30,87.0,334.0,1.5,13.8,403.0,385.36,302.02
2018,5,6,14,45,152.5,335.5,1.45,13.55,449.0,473.8,372.66
2018,5,6,15,0,218.0,337.0,1.4,13.3,495.0,539.49,423.5
2018,5,6,15,15,183.0,312.5,1.4,13.3,439.5,482.38,380.78
2018,5,6,15,30,148.0,288.0,1.4,13.3,384.0,425.05,338.07
2018,5,6,15,45,188.5,264.0,1.45,12.75,377.0,435.66,349.83
2018,5,6,16,0,229.0,240.0,1.5,12.2,370.0,443.33,358.9
2018,5,6,16,15,205.5,215.0,1.5,11.9,323.5,393.02,320.81
2018,5,6,16,30,182.0,190.0,1.5,11.6,277.0,343.01,282.48
2018,5,6,16,45,204.5,168.5,1.5,11.3,256.0,333.02,276.53
2018,5,6,17,0,227.0,147.0,1.5,11.0,235.0,336.37,280.56
2018,5,6,17,15,216.0,120.0,1.45,10.8,193.5,290.16,243.31
2018,5,6,17,30,205.0,93.0,1.4,10.6,152.0,243.6,204.95
2018,5,6,17,45,230.5,79.0,1.4,10.35,132.5,234.93,197.25
2018,5,6,18,0,256.0,65.0,1.4,10.1,113.0,236.14,195.88
2018,5,6,18,15,192.5,50.0,1.3,9.85,80.0,175.14,141.19
2018,5,6,18,30,129.0,35.0,1.2,9.6,47.0,111.64,81.28
2018,5,6,18,45,66.5,19.0,1.15,9.3,25.0,40.08,0.0
2018,5,6,19,0,4.0,3.0,1.1,9.0,3.0,2.36,0.0
2018,5,6,19,15,2.0,1.5,1.05,8.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.1,7.1,2.0,0.0,0.0
2018,5,7,5,15,110.5,14.5,1.1,7.65,21.5,11.41,0.0
2018,5,7,5,30,212.0,27.0,1.1,8.2,41.0,20.55,6.59
2018,5,7,5,45,334.5,37.5,1.1,8.8,81.5,30.87,21.34
2018,5,7,6,0,457.0,48.0,1.1,9.4,122.0,39.49,29.83
2018,5,7,6,15,534.5,55.0,1.05,9.9,172.0,45.05,35.22
2018,5,7,6,30,612.0,62.0,1.0,10.4,222.0,50.72,40.45
2018,5,7,6,45,663.0,67.5,1.0,10.95,276.0,55.02,44.25
2018,5,7,7,0,714.0,73.0,1.0,11.5,330.0,59.34,47.92
2018,5,7,7,15,749.0,77.0,1.0,12.05,384.0,67.41,54.83
2018,5,7,7,30,784.0,81.0,1.0,12.6,438.0,70.56,57.28
2018,5,7,7,45,809.0,84.5,0.95,13.2,490.5,73.11,59.15
2018,5,7,8,0,834.0,88.0,0.9,13.8,543.0,75.59,60.95
2018,5,7,8,15,853.0,91.0,0.95,14.35,593.0,77.52,62.26
2018,5,7,8,30,872.0,94.0,1.0,14.9,643.0,88.01,70.95
2018,5,7,8,45,886.0,96.5,1.0,15.4,688.5,129.5,77.11
2018,5,7,9,0,900.0,99.0,1.0,15.9,734.0,191.26,112.01
2018,5,7,9,15,913.0,100.0,1.0,16.35,775.0,252.91,158.7
2018,5,7,9,30,926.0,101.0,1.0,16.8,816.0,315.19,210.75
2018,5,7,9,45,937.0,101.0,1.0,17.2,851.5,376.54,263.4
2018,5,7,10,0,948.0,101.0,1.0,17.6,887.0,437.72,315.3
2018,5,7,10,15,953.5,102.0,1.05,17.95,914.5,496.83,364.62
2018,5,7,10,30,959.0,103.0,1.1,18.3,942.0,554.67,411.4
2018,5,7,10,45,962.5,104.0,1.1,18.65,962.5,609.94,454.35
2018,5,7,11,0,966.0,105.0,1.1,19.0,983.0,663.3,494.36
2018,5,7,11,15,967.5,105.0,1.15,19.2,995.0,712.47,530.93
2018,5,7,11,30,969.0,105.0,1.2,19.4,1007.0,759.1,564.78
2018,5,7,11,45,963.5,109.5,1.2,19.65,1010.0,801.58,594.17
2018,5,7,12,0,958.0,114.0,1.2,19.9,1013.0,840.78,619.71
2018,5,7,12,15,840.5,188.0,1.25,20.0,975.0,856.99,629.73
2018,5,7,12,30,723.0,262.0,1.3,20.1,937.0,863.38,632.15
2018,5,7,12,45,694.5,275.5,1.3,20.2,918.0,877.37,641.19
2018,5,7,13,0,666.0,289.0,1.3,20.3,899.0,886.89,647.11
2018,5,7,13,15,730.0,243.5,1.3,20.3,900.5,925.3,674.47
2018,5,7,13,30,794.0,198.0,1.3,20.3,902.0,948.21,690.25
2018,5,7,13,45,836.5,168.0,1.3,20.3,891.0,974.4,707.44
2018,5,7,14,0,879.0,138.0,1.3,20.3,880.0,980.52,711.87
2018,5,7,14,15,899.5,121.5,1.35,20.2,856.0,990.48,720.26
2018,5,7,14,30,920.0,105.0,1.4,20.1,832.0,995.55,725.64
2018,5,7,14,45,902.5,105.5,1.4,19.95,790.0,977.83,715.96
2018,5,7,15,0,885.0,106.0,1.4,19.8,748.0,956.49,704.29
2018,5,7,15,15,876.0,102.0,1.4,19.8,705.5,934.78,692.03
2018,5,7,15,30,867.0,98.0,1.4,19.8,663.0,909.53,677.46
2018,5,7,15,45,852.0,94.5,1.4,19.2,615.5,886.49,665.88
2018,5,7,16,0,837.0,91.0,1.4,18.6,568.0,849.7,644.85
2018,5,7,16,15,815.5,87.5,1.4,18.0,517.0,804.85,618.01
2018,5,7,16,30,794.0,84.0,1.4,17.4,466.0,758.02,589.21
2018,5,7,16,45,763.0,80.0,1.4,16.85,413.0,701.68,552.65
2018,5,7,17,0,732.0,76.0,1.4,16.3,360.0,644.72,514.49
2018,5,7,17,15,687.0,70.5,1.35,15.55,306.0,580.22,468.13
2018,5,7,17,30,642.0,65.0,1.3,14.8,252.0,513.72,417.68
2018,5,7,17,45,574.5,59.0,1.3,14.0,201.0,435.4,355.71
2018,5,7,18,0,507.0,53.0,1.3,13.2,150.0,361.76,294.41
2018,5,7,18,15,399.0,43.5,1.3,12.5,105.5,270.0,215.84
2018,5,7,18,30,291.0,34.0,1.3,11.8,61.0,188.6,139.53
2018,5,7,18,45,163.0,20.0,1.25,11.1,33.5,96.13,0.0
2018,5,7,19,0,35.0,6.0,1.2,10.4,6.0,16.01,0.0
2018,5,7,19,15,17.5,3.0,1.2,10.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,1.0,8.3,2.0,0.0,0.0
2018,5,8,5,15,128.5,14.0,1.05,8.6,22.5,11.02,0.0
2018,5,8,5,30,244.0,26.0,1.1,8.9,43.0,21.53,8.31
2018,5,8,5,45,363.0,35.5,1.15,9.2,84.0,29.28,20.0
2018,5,8,6,0,482.0,45.0,1.2,9.5,125.0,37.18,27.79
2018,5,8,6,15,552.5,52.0,1.2,9.8,174.5,42.84,33.25
2018,5,8,6,30,623.0,59.0,1.2,10.1,224.0,48.56,38.55
2018,5,8,6,45,668.0,64.0,1.25,10.4,276.0,52.52,42.09
2018,5,8,7,0,713.0,69.0,1.3,10.7,328.0,61.1,49.64
2018,5,8,7,15,745.0,73.0,1.25,11.15,380.5,64.32,52.26
2018,5,8,7,30,777.0,77.0,1.2,11.6,433.0,67.51,54.79
2018,5,8,7,45,800.5,80.5,1.2,12.05,484.0,70.11,56.78
2018,5,8,8,0,824.0,84.0,1.2,12.5,535.0,72.63,58.67
2018,5,8,8,15,839.0,87.5,1.15,12.6,582.5,74.85,60.38
2018,5,8,8,30,854.0,91.0,1.1,12.7,630.0,85.75,69.61
2018,5,8,8,45,864.5,94.5,1.05,12.8,673.5,126.4,76.1
2018,5,8,9,0,875.0,98.0,1.0,12.9,717.0,186.81,110.83
2018,5,8,9,15,883.5,100.0,1.0,12.95,755.0,246.54,156.94
2018,5,8,9,30,892.0,102.0,1.0,13.0,793.0,306.4,208.14
2018,5,8,9,45,816.0,146.0,0.95,13.05,799.0,364.76,261.58
2018,5,8,10,0,740.0,190.0,0.9,13.1,805.0,415.94,307.54
2018,5,8,10,15,666.5,241.0,0.9,13.35,808.5,467.57,351.2
2018,5,8,10,30,593.0,292.0,0.9,13.6,812.0,512.04,387.15
2018,5,8,10,45,753.5,204.0,0.9,13.8,880.5,573.44,434.47
2018,5,8,11,0,914.0,116.0,0.9,14.0,949.0,639.44,485.09
2018,5,8,11,15,901.5,126.5,0.85,14.5,957.5,685.15,517.74
2018,5,8,11,30,889.0,137.0,0.8,15.0,966.0,727.4,546.88
2018,5,8,11,45,732.0,230.0,0.8,15.5,915.0,744.09,555.36
2018,5,8,12,0,575.0,323.0,0.8,16.0,864.0,734.63,545.74
2018,5,8,12,15,432.0,385.5,0.85,16.6,791.0,699.48,519.43
2018,5,8,12,30,289.0,448.0,0.9,17.2,718.0,645.59,479.82
2018,5,8,12,45,321.5,433.5,0.9,17.85,731.0,677.2,502.17
2018,5,8,13,0,354.0,419.0,0.9,18.5,744.0,708.25,522.97
2018,5,8,13,15,546.5,320.5,1.0,18.65,811.0,823.1,605.65
2018,5,8,13,30,739.0,222.0,1.1,18.8,878.0,929.16,679.98
2018,5,8,13,45,745.5,210.0,1.15,18.95,856.0,937.41,685.04
2018,5,8,14,0,752.0,198.0,1.2,19.1,834.0,941.85,689.07
2018,5,8,14,15,830.5,145.5,1.3,18.8,823.5,961.44,705.05
2018,5,8,14,30,909.0,93.0,1.4,18.5,813.0,970.55,714.22
2018,5,8,14,45,891.0,95.5,1.5,18.25,773.0,954.41,707.09
2018,5,8,15,0,873.0,98.0,1.6,18.0,733.0,934.78,697.89
2018,5,8,15,15,869.0,92.0,1.6,18.0,692.0,915.46,686.89
2018,5,8,15,30,865.0,86.0,1.6,18.0,651.0,892.41,673.42
2018,5,8,15,45,847.0,84.0,1.6,17.25,603.5,858.0,654.09
2018,5,8,16,0,829.0,82.0,1.6,16.5,556.0,820.99,632.74
2018,5,8,16,15,803.5,79.5,1.55,16.1,504.5,783.63,609.43
2018,5,8,16,30,778.0,77.0,1.5,15.7,453.0,735.32,577.91
2018,5,8,16,45,745.0,73.5,1.45,15.35,400.5,678.79,539.68
2018,5,8,17,0,712.0,70.0,1.4,15.0,348.0,621.94,500.19
2018,5,8,17,15,666.5,66.5,1.3,14.55,296.5,559.78,454.2
2018,5,8,17,30,621.0,63.0,1.2,14.1,245.0,496.56,405.06
2018,5,8,17,45,528.5,58.0,1.1,13.65,191.5,405.89,332.15
2018,5,8,18,0,436.0,53.0,1.0,13.2,138.0,322.39,262.43
2018,5,8,18,15,358.5,43.0,0.95,12.75,99.0,249.07,198.82
2018,5,8,18,30,281.0,33.0,0.9,12.3,60.0,183.32,136.21
2018,5,8,18,45,161.5,20.5,0.8,11.85,34.0,96.3,0.0
2018,5,8,19,0,42.0,8.0,0.7,11.4,8.0,19.77,0.0
2018,5,8,19,15,21.0,4.0,0.7,11.2,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,0.9,8.65,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,0.9,8.6,2.0,0.0,0.0
2018,5,9,5,15,132.0,14.5,0.95,8.95,23.5,11.41,0.0
2018,5,9,5,30,251.0,27.0,1.0,9.3,45.0,22.36,9.79
2018,5,9,5,45,374.5,36.0,1.0,9.65,87.0,29.71,20.42
2018,5,9,6,0,498.0,45.0,1.0,10.0,129.0,37.27,27.85
2018,5,9,6,15,573.0,51.0,1.05,10.35,179.5,42.24,32.65
2018,5,9,6,30,648.0,57.0,1.1,10.7,230.0,47.33,37.35
2018,5,9,6,45,697.0,61.0,1.1,11.05,284.0,54.87,44.09
2018,5,9,7,0,746.0,65.0,1.1,11.4,338.0,58.52,47.19
2018,5,9,7,15,778.0,68.5,1.1,11.9,391.5,61.55,49.63
2018,5,9,7,30,810.0,72.0,1.1,12.4,445.0,64.55,52.0
2018,5,9,7,45,835.0,74.5,1.1,12.9,497.5,66.68,53.56
2018,5,9,8,0,860.0,77.0,1.1,13.4,550.0,76.61,61.92
2018,5,9,8,15,876.5,79.0,1.15,13.8,598.5,78.73,63.44
2018,5,9,8,30,893.0,81.0,1.2,14.2,647.0,80.73,64.86
2018,5,9,8,45,905.5,83.5,1.25,14.6,692.0,122.07,71.12
2018,5,9,9,0,918.0,86.0,1.3,15.0,737.0,184.4,106.38
2018,5,9,9,15,929.0,87.0,1.35,15.3,777.5,246.3,153.75
2018,5,9,9,30,940.0,88.0,1.4,15.6,818.0,308.6,206.67
2018,5,9,9,45,948.0,88.5,1.45,15.85,852.0,369.73,260.29
2018,5,9,10,0,956.0,89.0,1.5,16.1,886.0,430.36,313.09
2018,5,9,10,15,961.0,90.5,1.5,16.3,913.5,489.67,363.52
2018,5,9,10,30,966.0,92.0,1.5,16.5,941.0,547.68,411.3
2018,5,9,10,45,969.0,92.5,1.55,16.65,960.5,602.31,455.37
2018,5,9,11,0,972.0,93.0,1.6,16.8,980.0,654.94,496.6
2018,5,9,11,15,974.0,94.0,1.6,16.9,993.0,705.13,534.57
2018,5,9,11,30,976.0,95.0,1.6,17.0,1006.0,752.84,569.69
2018,5,9,11,45,976.0,96.0,1.65,17.05,1011.0,796.45,601.67
2018,5,9,12,0,976.0,97.0,1.7,17.1,1016.0,837.07,629.65
2018,5,9,12,15,973.5,97.5,1.7,17.15,1012.0,872.11,652.75
2018,5,9,12,30,971.0,98.0,1.7,17.2,1008.0,903.66,673.44
2018,5,9,12,45,966.0,99.0,1.7,17.2,996.0,929.9,690.7
2018,5,9,13,0,961.0,100.0,1.7,17.2,984.0,952.28,705.5
2018,5,9,13,15,957.5,99.5,1.7,17.2,965.5,970.67,717.76
2018,5,9,13,30,954.0,99.0,1.7,17.2,947.0,985.07,727.56
2018,5,9,13,45,949.0,97.5,1.7,17.15,921.5,993.04,733.47
2018,5,9,14,0,944.0,96.0,1.7,17.1,896.0,996.88,736.91
2018,5,9,14,15,936.5,95.0,1.7,16.95,863.5,994.78,736.96
2018,5,9,14,30,929.0,94.0,1.7,16.8,831.0,988.65,734.59
2018,5,9,14,45,919.5,92.5,1.75,16.65,792.5,976.15,728.9
2018,5,9,15,0,910.0,91.0,1.8,16.5,754.0,959.83,720.81
2018,5,9,15,15,897.0,89.0,1.8,16.5,710.0,936.07,706.78
2018,5,9,15,30,884.0,87.0,1.8,16.5,666.0,908.92,690.53
2018,5,9,15,45,867.0,84.5,1.85,15.85,618.0,874.5,671.44
2018,5,9,16,0,850.0,82.0,1.9,15.2,570.0,837.32,650.11
2018,5,9,16,15,826.0,79.0,1.9,14.75,518.0,800.04,627.33
2018,5,9,16,30,802.0,76.0,1.9,14.3,466.0,751.69,596.08
2018,5,9,16,45,770.0,73.0,1.9,13.85,413.0,695.78,558.56
2018,5,9,17,0,738.0,70.0,1.9,13.4,360.0,639.36,519.54
2018,5,9,17,15,692.0,66.0,1.9,12.9,306.5,572.12,469.97
2018,5,9,17,30,646.0,62.0,1.9,12.4,253.0,510.02,421.51
2018,5,9,17,45,577.0,56.5,1.85,11.85,202.0,431.66,357.68
2018,5,9,18,0,508.0,51.0,1.8,11.3,151.0,358.25,295.18
2018,5,9,18,15,401.0,42.5,1.7,10.9,107.0,268.61,217.03
2018,5,9,18,30,294.0,34.0,1.6,10.5,63.0,189.21,143.1
2018,5,9,18,45,168.5,21.0,1.5,10.05,35.5,99.69,0.0
2018,5,9,19,0,43.0,8.0,1.4,9.6,8.0,20.03,0.0
2018,5,9,19,15,21.5,4.0,1.35,9.5,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,1.4,8.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,1.4,8.9,2.0,0.0,0.0
2018,5,10,5,15,39.0,14.5,1.4,9.0,17.0,11.41,0.0
2018,5,10,5,30,71.0,27.0,1.4,9.1,32.0,20.17,8.95
2018,5,10,5,45,114.0,43.0,1.35,9.2,59.0,31.79,22.34
2018,5,10,6,0,157.0,59.0,1.3,9.3,86.0,43.28,33.33
2018,5,10,6,15,174.5,78.5,1.3,9.55,118.0,56.58,45.71
2018,5,10,6,30,192.0,98.0,1.3,9.8,150.0,69.51,57.49
2018,5,10,6,45,373.5,98.5,1.3,10.0,226.5,70.82,58.6
2018,5,10,7,0,555.0,99.0,1.3,10.2,303.0,75.43,62.55
2018,5,10,7,15,626.5,100.5,1.3,10.55,364.0,76.32,63.05
2018,5,10,7,30,698.0,102.0,1.3,10.9,425.0,77.53,63.8
2018,5,10,7,45,742.0,102.5,1.25,11.3,481.0,77.76,63.66
2018,5,10,8,0,786.0,103.0,1.2,11.7,537.0,84.59,69.31
2018,5,10,8,15,808.0,105.0,1.2,12.25,586.0,85.47,69.68
2018,5,10,8,30,830.0,107.0,1.2,12.8,635.0,86.34,70.05
2018,5,10,8,45,847.5,109.0,1.2,13.4,680.5,125.08,75.6
2018,5,10,9,0,865.0,111.0,1.2,14.0,726.0,192.37,115.4
2018,5,10,9,15,867.0,117.5,1.2,14.35,763.0,253.01,161.96
2018,5,10,9,30,869.0,124.0,1.2,14.7,800.0,313.09,212.87
2018,5,10,9,45,834.0,149.5,1.25,15.1,821.0,371.12,264.41
2018,5,10,10,0,799.0,175.0,1.3,15.5,842.0,428.51,314.25
2018,5,10,10,15,685.0,246.5,1.35,15.7,831.5,477.19,356.73
2018,5,10,10,30,571.0,318.0,1.4,15.9,821.0,517.08,389.93
2018,5,10,10,45,532.0,348.0,1.45,16.1,825.0,555.43,420.03
2018,5,10,11,0,493.0,378.0,1.5,16.3,829.0,589.38,445.81
2018,5,10,11,15,494.0,384.5,1.5,16.4,841.5,627.94,474.3
2018,5,10,11,30,495.0,391.0,1.5,16.5,854.0,665.4,501.36
2018,5,10,11,45,618.0,320.0,1.5,16.55,901.0,727.3,547.41
2018,5,10,12,0,741.0,249.0,1.5,16.6,948.0,798.63,599.1
2018,5,10,12,15,741.0,249.0,1.5,16.65,946.5,831.9,621.8
2018,5,10,12,30,741.0,249.0,1.5,16.7,945.0,862.34,642.67
2018,5,10,12,45,748.5,240.5,1.5,16.75,936.5,888.8,660.96
2018,5,10,13,0,756.0,232.0,1.5,16.8,928.0,912.08,677.05
2018,5,10,13,15,791.5,204.5,1.55,16.6,921.0,928.84,690.29
2018,5,10,13,30,827.0,177.0,1.6,16.4,914.0,954.39,708.71
2018,5,10,13,45,872.5,145.0,1.65,16.25,903.0,964.94,717.16
2018,5,10,14,0,918.0,113.0,1.7,16.1,892.0,987.57,733.86
2018,5,10,14,15,902.5,115.0,1.8,15.75,857.0,981.15,732.73
2018,5,10,14,30,887.0,117.0,1.9,15.4,822.0,970.88,729.44
2018,5,10,14,45,872.5,116.0,1.95,15.05,782.0,954.8,721.71
2018,5,10,15,0,858.0,115.0,2.0,14.7,742.0,947.48,719.98
2018,5,10,15,15,854.5,108.5,2.0,14.7,701.5,928.06,708.53
2018,5,10,15,30,851.0,102.0,2.0,14.7,661.0,904.93,694.72
2018,5,10,15,45,832.0,99.5,2.05,14.15,613.0,869.14,674.01
2018,5,10,16,0,813.0,97.0,2.1,13.6,565.0,830.71,651.16
2018,5,10,16,15,787.0,94.0,2.1,13.25,513.5,783.53,620.65
2018,5,10,16,30,761.0,91.0,2.1,12.9,462.0,734.71,588.37
2018,5,10,16,45,727.0,87.0,2.05,12.5,409.0,681.33,551.66
2018,5,10,17,0,693.0,83.0,2.0,12.1,356.0,624.06,510.81
2018,5,10,17,15,636.0,79.5,2.0,11.65,302.0,551.91,456.04
2018,5,10,17,30,579.0,76.0,2.0,11.2,248.0,482.25,401.11
2018,5,10,17,45,493.5,67.5,1.95,10.75,194.0,393.56,328.35
2018,5,10,18,0,408.0,59.0,1.9,10.3,140.0,311.58,258.5
2018,5,10,18,15,312.0,48.0,1.85,10.0,99.5,227.52,184.9
2018,5,10,18,30,216.0,37.0,1.8,9.7,59.0,158.29,120.65
2018,5,10,18,45,120.5,22.5,1.75,9.35,33.5,83.76,8.53
2018,5,10,19,0,25.0,8.0,1.7,9.0,8.0,14.25,0.0
2018,5,10,19,15,12.5,4.0,1.7,9.0,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,0.75,8.0,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,0.7,8.0,2.0,0.0,0.0
2018,5,11,5,15,45.5,14.5,0.75,8.35,17.5,11.41,0.0
2018,5,11,5,30,83.0,27.0,0.8,8.7,33.0,20.25,9.59
2018,5,11,5,45,128.5,44.0,0.8,9.1,62.0,32.57,23.12
2018,5,11,6,0,174.0,61.0,0.8,9.5,91.0,44.74,34.67
2018,5,11,6,15,229.5,77.5,0.8,10.05,131.5,56.51,45.58
2018,5,11,6,30,285.0,94.0,0.8,10.6,172.0,68.15,56.09
2018,5,11,6,45,333.0,108.5,0.8,11.1,218.0,76.74,63.62
2018,5,11,7,0,381.0,123.0,0.8,11.6,264.0,86.04,71.59
2018,5,11,7,15,503.5,118.0,0.8,12.15,334.0,84.29,69.64
2018,5,11,7,30,626.0,113.0,0.8,12.7,404.0,83.49,68.54
2018,5,11,7,45,625.0,126.5,0.85,13.2,445.0,90.88,74.59
2018,5,11,8,0,624.0,140.0,0.9,13.7,486.0,97.72,80.08
2018,5,11,8,15,590.5,167.5,0.9,14.2,518.0,112.1,91.97
2018,5,11,8,30,557.0,195.0,0.9,14.7,550.0,124.87,102.32
2018,5,11,8,45,562.5,211.5,0.9,15.2,591.5,160.58,111.16
2018,5,11,9,0,568.0,228.0,0.9,15.7,633.0,212.51,142.6
2018,5,11,9,15,567.0,246.0,0.95,16.2,669.5,264.92,182.12
2018,5,11,9,30,566.0,264.0,1.0,16.7,706.0,317.29,224.56
2018,5,11,9,45,561.0,283.5,1.0,17.15,737.0,369.16,267.22
2018,5,11,10,0,556.0,303.0,1.0,17.6,768.0,420.31,308.64
2018,5,11,10,15,696.5,236.0,1.05,17.95,837.5,473.91,349.84
2018,5,11,10,30,837.0,169.0,1.1,18.3,907.0,539.53,400.38
2018,5,11,10,45,895.5,138.5,1.15,18.65,944.5,593.4,442.43
2018,5,11,11,0,954.0,108.0,1.2,19.0,982.0,653.1,487.74
2018,5,11,11,15,958.5,108.5,1.2,19.15,996.5,703.7,525.02
2018,5,11,11,30,963.0,109.0,1.2,19.3,1011.0,752.1,559.75
2018,5,11,11,45,966.0,108.0,1.25,19.5,1017.0,795.82,590.91
2018,5,11,12,0,969.0,107.0,1.3,19.7,1023.0,836.77,618.7
2018,5,11,12,15,970.0,107.0,1.3,19.75,1021.5,874.02,642.67
2018,5,11,12,30,971.0,107.0,1.3,19.8,1020.0,908.03,664.41
2018,5,11,12,45,969.5,106.5,1.35,19.85,1009.5,936.04,682.93
2018,5,11,13,0,968.0,106.0,1.4,19.9,999.0,960.31,699.16
2018,5,11,13,15,965.5,105.0,1.4,19.9,981.0,979.35,711.53
2018,5,11,13,30,963.0,104.0,1.4,19.9,963.0,994.4,721.49
2018,5,11,13,45,959.5,101.5,1.45,19.85,937.5,1002.98,728.43
2018,5,11,14,0,956.0,99.0,1.5,19.8,912.0,1007.38,732.94
2018,5,11,14,15,948.5,97.5,1.5,19.75,879.0,1004.88,732.46
2018,5,11,14,30,941.0,96.0,1.5,19.7,846.0,998.28,729.59
2018,5,11,14,45,931.5,94.5,1.5,19.65,807.0,985.79,723.12
2018,5,11,15,0,922.0,93.0,1.5,19.6,768.0,969.45,714.33
2018,5,11,15,15,909.5,91.0,1.5,19.6,724.0,946.1,700.93
2018,5,11,15,30,897.0,89.0,1.5,19.6,680.0,919.3,685.34
2018,5,11,15,45,879.5,86.5,1.55,19.25,631.0,884.29,665.75
2018,5,11,16,0,862.0,84.0,1.6,18.9,582.0,846.52,644.01
2018,5,11,16,15,839.5,81.0,1.55,18.5,530.0,810.28,621.96
2018,5,11,16,30,817.0,78.0,1.5,18.1,478.0,762.82,591.65
2018,5,11,16,45,786.5,74.5,1.5,17.65,424.5,707.09,555.41
2018,5,11,17,0,756.0,71.0,1.5,17.2,371.0,650.69,517.61
2018,5,11,17,15,714.0,66.5,1.45,16.45,317.5,585.07,470.76
2018,5,11,17,30,672.0,62.0,1.4,15.7,264.0,524.01,424.61
2018,5,11,17,45,609.0,56.5,1.35,14.9,212.5,448.23,364.77
2018,5,11,18,0,546.0,51.0,1.3,14.1,161.0,376.76,305.55
2018,5,11,18,15,445.0,42.5,1.25,13.5,115.5,288.47,230.22
2018,5,11,18,30,344.0,34.0,1.2,12.9,70.0,209.88,158.78
2018,5,11,18,45,205.0,21.5,1.15,12.25,40.0,114.56,25.95
2018,5,11,19,0,66.0,9.0,1.1,11.6,10.0,27.99,0.0
2018,5,11,19,15,33.0,4.5,1.0,11.45,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.5,0.75,8.9,1.5,0.0,0.0
2018,5,12,5,0,17.0,3.0,0.8,9.1,3.0,0.0,0.0
2018,5,12,5,15,37.5,10.5,0.85,9.7,13.0,8.26,0.0
2018,5,12,5,30,58.0,18.0,0.9,10.3,23.0,13.89,5.04
2018,5,12,5,45,133.5,31.0,0.95,10.9,52.0,23.28,14.85
2018,5,12,6,0,209.0,44.0,1.0,11.5,81.0,32.93,23.89
2018,5,12,6,15,186.0,55.5,1.0,12.15,96.5,40.55,30.94
2018,5,12,6,30,163.0,67.0,1.0,12.8,112.0,49.41,38.91
2018,5,12,6,45,137.0,92.5,0.95,13.5,135.5,68.01,55.32
2018,5,12,7,0,111.0,118.0,0.9,14.2,159.0,83.97,69.07
2018,5,12,7,15,120.5,138.5,0.9,14.85,189.5,96.97,79.95
2018,5,12,7,30,130.0,159.0,0.9,15.5,220.0,109.59,90.31
2018,5,12,7,45,133.0,182.5,0.85,16.2,251.0,123.35,101.43
2018,5,12,8,0,136.0,206.0,0.8,16.9,282.0,136.61,111.93
2018,5,12,8,15,161.0,229.5,0.8,17.3,327.0,149.93,122.47
2018,5,12,8,30,186.0,253.0,0.8,17.7,372.0,162.82,132.54
2018,5,12,8,45,201.0,256.0,0.8,18.15,392.5,177.0,132.05
2018,5,12,9,0,216.0,259.0,0.8,18.6,413.0,190.29,138.01
2018,5,12,9,15,204.0,290.0,0.85,18.85,442.0,225.67,165.22
2018,5,12,9,30,192.0,321.0,0.9,19.1,471.0,267.19,197.94
2018,5,12,9,45,164.5,339.0,0.9,19.4,471.5,287.44,214.76
2018,5,12,10,0,137.0,357.0,0.9,19.7,472.0,304.71,228.93
2018,5,12,10,15,121.0,374.0,0.95,19.85,478.0,323.41,243.71
2018,5,12,10,30,105.0,391.0,1.0,20.0,484.0,340.64,256.96
2018,5,12,10,45,92.5,393.5,1.05,20.1,476.5,346.92,261.91
2018,5,12,11,0,80.0,396.0,1.1,20.2,469.0,351.11,265.19
2018,5,12,11,15,75.5,402.0,1.1,20.2,472.0,361.56,272.97
2018,5,12,11,30,71.0,408.0,1.1,20.2,475.0,371.48,280.24
2018,5,12,11,45,73.0,420.5,1.15,20.25,489.5,390.84,294.53
2018,5,12,12,0,75.0,433.0,1.2,20.3,504.0,410.48,308.91
2018,5,12,12,15,96.0,444.0,1.2,20.2,534.5,444.19,333.88
2018,5,12,12,30,117.0,455.0,1.2,20.1,565.0,492.6,368.97
2018,5,12,12,45,188.0,450.0,1.25,20.05,624.5,558.91,417.89
2018,5,12,13,0,259.0,445.0,1.3,20.0,684.0,643.27,478.31
2018,5,12,13,15,471.5,341.0,1.3,19.8,766.0,767.99,568.95
2018,5,12,13,30,684.0,237.0,1.3,19.6,848.0,885.58,652.0
2018,5,12,13,45,794.0,178.0,1.3,19.45,868.5,934.96,684.87
2018,5,12,14,0,904.0,119.0,1.3,19.3,889.0,976.55,712.26
2018,5,12,14,15,895.0,118.0,1.3,19.1,856.5,973.34,711.19
2018,5,12,14,30,886.0,117.0,1.3,18.9,824.0,966.25,708.35
2018,5,12,14,45,875.0,115.5,1.3,18.65,786.0,952.99,701.83
2018,5,12,15,0,864.0,114.0,1.3,18.4,748.0,936.1,693.09
2018,5,12,15,15,850.0,110.5,1.3,18.4,704.0,922.56,686.01
2018,5,12,15,30,836.0,107.0,1.3,18.4,660.0,893.54,668.71
2018,5,12,15,45,816.5,104.5,1.2,17.9,612.0,857.72,646.74
2018,5,12,16,0,797.0,102.0,1.1,17.4,564.0,819.32,622.89
2018,5,12,16,15,773.0,98.0,1.05,17.05,513.0,773.25,593.8
2018,5,12,16,30,749.0,94.0,1.0,16.7,462.0,725.47,563.06
2018,5,12,16,45,717.0,89.5,1.0,16.35,410.0,673.79,529.42
2018,5,12,17,0,685.0,85.0,1.0,16.0,358.0,617.9,491.25
2018,5,12,17,15,640.5,79.0,0.9,15.4,305.5,551.9,442.81
2018,5,12,17,30,596.0,73.0,0.8,14.8,253.0,487.53,393.82
2018,5,12,17,45,531.0,65.5,0.75,14.25,203.0,411.61,333.94
2018,5,12,18,0,466.0,58.0,0.7,13.7,153.0,340.28,275.15
2018,5,12,18,15,368.0,47.5,0.7,12.9,109.5,255.29,203.61
2018,5,12,18,30,270.0,37.0,0.7,12.1,66.0,179.74,136.5
2018,5,12,18,45,157.0,23.0,0.65,11.3,38.0,98.35,30.68
2018,5,12,19,0,44.0,9.0,0.6,10.5,10.0,20.97,0.0
2018,5,12,19,15,22.0,4.5,0.6,10.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,0.8,9.7,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,0.8,9.7,1.0,0.0,0.0
2018,5,13,5,15,1.5,2.5,0.85,9.8,2.5,1.97,0.0
2018,5,13,5,30,0.0,4.0,0.9,9.9,4.0,3.02,0.0
2018,5,13,5,45,0.0,6.5,0.9,9.95,6.5,4.92,0.0
2018,5,13,6,0,0.0,9.0,0.9,10.0,9.0,6.82,0.52
2018,5,13,6,15,0.0,13.0,0.9,10.3,13.0,9.87,3.35
2018,5,13,6,30,0.0,17.0,0.9,10.6,17.0,12.92,6.16
2018,5,13,6,45,0.0,32.0,0.85,10.85,32.0,24.4,16.6
2018,5,13,7,0,0.0,47.0,0.8,11.1,47.0,35.94,26.96
2018,5,13,7,15,0.0,53.5,0.8,11.45,53.5,40.96,31.32
2018,5,13,7,30,0.0,60.0,0.8,11.8,60.0,46.0,35.63
2018,5,13,7,45,0.0,73.0,0.75,12.2,73.0,56.07,44.35
2018,5,13,8,0,0.0,86.0,0.7,12.6,86.0,66.19,52.97
2018,5,13,8,15,0.0,108.0,0.7,13.05,108.0,82.38,66.75
2018,5,13,8,30,0.0,130.0,0.7,13.5,130.0,98.07,79.89
2018,5,13,8,45,1.5,144.5,0.7,13.95,145.5,108.73,84.55
2018,5,13,9,0,3.0,159.0,0.7,14.4,161.0,119.8,93.04
2018,5,13,9,15,5.0,176.0,0.75,14.85,179.5,133.05,103.21
2018,5,13,9,30,7.0,193.0,0.8,15.3,198.0,146.71,113.66
2018,5,13,9,45,8.0,196.0,0.85,15.7,202.5,150.43,116.25
2018,5,13,10,0,9.0,199.0,0.9,16.1,207.0,154.22,118.96
2018,5,13,10,15,9.5,203.0,0.9,16.4,211.5,158.62,122.19
2018,5,13,10,30,10.0,207.0,0.9,16.7,216.0,163.07,125.46
2018,5,13,10,45,13.5,247.5,0.95,17.0,260.0,196.62,151.44
2018,5,13,11,0,17.0,288.0,1.0,17.3,304.0,231.02,177.66
2018,5,13,11,15,20.5,313.0,1.05,17.45,332.5,254.53,195.43
2018,5,13,11,30,24.0,338.0,1.1,17.6,361.0,284.14,217.75
2018,5,13,11,45,27.5,357.0,1.1,17.75,383.0,306.48,234.34
2018,5,13,12,0,31.0,376.0,1.1,17.9,405.0,329.58,251.42
2018,5,13,12,15,46.0,395.5,1.15,17.95,439.0,362.95,276.56
2018,5,13,12,30,61.0,415.0,1.2,18.0,473.0,397.74,302.56
2018,5,13,12,45,62.5,411.0,1.2,18.0,469.5,401.52,305.36
2018,5,13,13,0,64.0,407.0,1.2,18.0,466.0,404.85,308.09
2018,5,13,13,15,61.0,396.0,1.25,17.9,451.5,397.31,303.06
2018,5,13,13,30,58.0,385.0,1.3,17.8,437.0,389.0,297.53
2018,5,13,13,45,226.5,347.5,1.3,17.75,542.0,552.19,421.93
2018,5,13,14,0,395.0,310.0,1.3,17.7,647.0,699.72,529.06
2018,5,13,14,15,627.5,217.5,1.3,17.5,730.0,841.59,631.21
2018,5,13,14,30,860.0,125.0,1.3,17.3,813.0,947.98,702.42
2018,5,13,14,45,848.0,123.5,1.3,17.1,775.0,947.07,702.23
2018,5,13,15,0,836.0,122.0,1.3,16.9,737.0,929.26,692.5
2018,5,13,15,15,821.5,119.0,1.3,16.9,694.0,904.08,677.63
2018,5,13,15,30,807.0,116.0,1.3,16.9,651.0,875.71,660.67
2018,5,13,15,45,788.5,112.0,1.25,16.4,603.5,839.77,639.03
2018,5,13,16,0,770.0,108.0,1.2,15.9,556.0,801.28,615.45
2018,5,13,16,15,746.5,103.5,1.15,15.5,506.0,755.87,586.47
2018,5,13,16,30,723.0,99.0,1.1,15.1,456.0,713.23,559.01
2018,5,13,16,45,691.0,94.0,1.05,14.75,404.5,658.01,521.7
2018,5,13,17,0,659.0,89.0,1.0,14.4,353.0,602.55,482.54
2018,5,13,17,15,615.5,82.5,1.0,13.9,301.5,537.76,435.2
2018,5,13,17,30,572.0,76.0,1.0,13.4,250.0,474.59,387.12
2018,5,13,17,45,509.0,68.0,0.95,12.9,201.0,400.46,327.88
2018,5,13,18,0,446.0,60.0,0.9,12.4,152.0,330.77,269.78
2018,5,13,18,15,351.0,49.5,0.85,11.85,109.5,248.29,199.36
2018,5,13,18,30,256.0,39.0,0.8,11.3,67.0,175.55,134.36
2018,5,13,18,45,149.0,24.0,0.75,10.75,38.5,96.84,37.44
2018,5,13,19,0,42.0,9.0,0.7,10.2,10.0,20.29,0.0
2018,5,13,19,15,21.0,4.5,0.7,9.95,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,0.75,8.2,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,0.7,8.2,1.0,0.0,0.0
2018,5,14,5,15,1.0,5.5,0.7,8.4,5.5,4.33,0.0
2018,5,14,5,30,0.0,10.0,0.7,8.6,10.0,7.58,0.46
2018,5,14,5,45,0.0,18.5,0.7,8.8,18.5,14.07,6.9
2018,5,14,6,0,0.0,27.0,0.7,9.0,27.0,20.57,13.04
2018,5,14,6,15,0.0,37.5,0.65,9.45,37.5,28.63,20.52
2018,5,14,6,30,0.0,48.0,0.6,9.9,48.0,36.71,27.9
2018,5,14,6,45,0.0,68.5,0.55,10.3,68.5,52.35,41.98
2018,5,14,7,0,0.0,89.0,0.5,10.7,89.0,67.15,55.03
2018,5,14,7,15,0.0,100.5,0.45,11.25,100.5,75.63,62.21
2018,5,14,7,30,0.0,112.0,0.4,11.8,112.0,84.06,69.23
2018,5,14,7,45,2.0,130.0,0.4,12.3,131.0,96.87,79.95
2018,5,14,8,0,4.0,148.0,0.4,12.8,150.0,109.54,90.38
2018,5,14,8,15,12.0,177.0,0.45,13.3,184.5,129.37,106.79
2018,5,14,8,30,20.0,206.0,0.5,13.8,219.0,148.81,122.59
2018,5,14,8,45,22.5,226.0,0.5,14.3,241.5,164.12,128.19
2018,5,14,9,0,25.0,246.0,0.5,14.8,264.0,172.94,134.04
2018,5,14,9,15,45.5,280.0,0.55,15.2,315.0,202.76,156.04
2018,5,14,9,30,66.0,314.0,0.6,15.6,366.0,235.93,180.62
2018,5,14,9,45,148.0,339.0,0.65,16.0,462.0,281.56,213.05
