Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,0,230.0,364.0,0.7,16.4,558.0,338.26,254.58
2018,5,14,10,15,490.5,279.5,0.75,16.65,709.5,413.33,308.51
2018,5,14,10,30,751.0,195.0,0.8,16.9,861.0,512.56,381.77
2018,5,14,10,45,830.0,159.0,0.9,17.15,910.0,572.91,428.3
2018,5,14,11,0,909.0,123.0,1.0,17.4,959.0,633.58,474.91
2018,5,14,11,15,911.5,123.5,1.05,17.55,971.5,680.77,510.4
2018,5,14,11,30,914.0,124.0,1.1,17.7,984.0,725.73,543.53
2018,5,14,11,45,915.5,124.0,1.1,17.85,989.0,767.2,572.94
2018,5,14,12,0,917.0,124.0,1.1,18.0,994.0,806.03,599.8
2018,5,14,12,15,916.0,124.0,1.15,18.0,991.0,840.06,622.68
2018,5,14,12,30,915.0,124.0,1.2,18.0,988.0,870.95,643.48
2018,5,14,12,45,913.0,123.0,1.25,17.95,977.0,896.82,661.14
2018,5,14,13,0,911.0,122.0,1.3,17.9,966.0,919.14,676.6
2018,5,14,13,15,907.5,121.0,1.35,17.75,948.5,936.45,689.18
2018,5,14,13,30,904.0,120.0,1.4,17.6,931.0,949.96,699.47
2018,5,14,13,45,899.0,118.5,1.4,17.5,906.0,957.75,705.35
2018,5,14,14,0,894.0,117.0,1.4,17.4,881.0,961.64,708.89
2018,5,14,14,15,886.0,115.5,1.4,17.15,849.5,958.81,708.66
2018,5,14,14,30,878.0,114.0,1.4,16.9,818.0,952.14,706.13
2018,5,14,14,45,868.5,111.0,1.4,16.65,780.0,938.78,699.38
2018,5,14,15,0,859.0,108.0,1.4,16.4,742.0,921.75,690.36
2018,5,14,15,15,845.5,106.0,1.4,16.4,699.5,898.62,676.71
2018,5,14,15,30,832.0,104.0,1.4,16.4,657.0,883.19,668.32
2018,5,14,15,45,814.5,101.0,1.4,15.7,610.0,848.77,648.66
2018,5,14,16,0,797.0,98.0,1.4,15.0,563.0,811.71,627.06
2018,5,14,16,15,775.0,94.5,1.4,14.6,513.5,768.02,599.71
2018,5,14,16,30,753.0,91.0,1.4,14.2,464.0,722.52,570.54
2018,5,14,16,45,722.0,86.0,1.4,13.75,412.0,670.59,536.03
2018,5,14,17,0,691.0,81.0,1.4,13.3,360.0,614.86,497.32
2018,5,14,17,15,648.5,76.0,1.4,12.75,308.5,551.43,450.46
2018,5,14,17,30,606.0,71.0,1.4,12.2,257.0,489.45,402.76
2018,5,14,17,45,543.5,64.5,1.4,11.65,207.5,415.99,343.66
2018,5,14,18,0,481.0,58.0,1.4,11.1,158.0,346.79,285.45
2018,5,14,18,15,385.5,48.0,1.35,10.65,114.0,263.08,213.09
2018,5,14,18,30,290.0,38.0,1.3,10.2,70.0,188.52,145.86
2018,5,14,18,45,174.5,24.5,1.25,9.75,41.0,107.11,48.57
2018,5,14,19,0,59.0,11.0,1.2,9.3,12.0,27.14,0.0
2018,5,14,19,15,29.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.85,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.9,1.0,0.79,0.0
2018,5,15,5,15,0.0,4.5,0.8,8.3,4.5,3.54,0.0
2018,5,15,5,30,0.0,8.0,0.8,8.7,8.0,6.06,0.0
2018,5,15,5,45,0.0,14.0,0.75,9.05,14.0,10.63,3.83
2018,5,15,6,0,0.0,20.0,0.7,9.4,20.0,15.2,8.16
2018,5,15,6,15,0.0,29.0,0.7,9.8,29.0,22.09,14.54
2018,5,15,6,30,0.0,38.0,0.7,10.2,38.0,29.0,20.86
2018,5,15,6,45,0.0,64.5,0.65,10.6,64.5,49.45,39.32
2018,5,15,7,0,0.0,91.0,0.6,11.0,91.0,68.54,56.21
2018,5,15,7,15,2.5,116.5,0.55,11.45,117.5,86.46,71.72
2018,5,15,7,30,5.0,142.0,0.5,11.9,144.0,104.06,86.66
2018,5,15,7,45,27.0,183.0,0.45,12.35,198.0,126.0,105.03
2018,5,15,8,0,49.0,224.0,0.4,12.8,252.0,149.96,124.73
2018,5,15,8,15,41.5,231.0,0.35,13.25,256.0,154.67,127.89
2018,5,15,8,30,34.0,238.0,0.3,13.7,260.0,159.11,130.89
2018,5,15,8,45,27.5,248.0,0.3,14.15,266.5,168.53,131.29
2018,5,15,9,0,21.0,258.0,0.3,14.6,273.0,188.13,145.96
2018,5,15,9,15,55.0,301.0,0.35,15.0,343.5,216.94,166.31
2018,5,15,9,30,89.0,344.0,0.4,15.4,414.0,259.7,197.53
2018,5,15,9,45,199.5,365.5,0.45,15.8,531.0,313.31,234.84
2018,5,15,10,0,310.0,387.0,0.5,16.2,648.0,381.73,284.16
2018,5,15,10,15,375.5,367.5,0.55,16.5,694.0,423.12,315.16
2018,5,15,10,30,441.0,348.0,0.6,16.8,740.0,469.08,349.96
2018,5,15,10,45,483.0,333.0,0.7,17.1,771.0,513.27,383.77
2018,5,15,11,0,525.0,318.0,0.8,17.4,802.0,559.84,418.95
2018,5,15,11,15,723.0,218.0,0.9,17.6,894.0,641.76,480.33
2018,5,15,11,30,921.0,118.0,1.0,17.8,986.0,724.39,541.78
2018,5,15,11,45,887.0,139.0,1.05,17.95,978.5,756.51,564.37
2018,5,15,12,0,853.0,160.0,1.1,18.1,971.0,795.48,591.16
2018,5,15,12,15,870.5,149.0,1.2,18.1,974.5,822.07,611.23
2018,5,15,12,30,888.0,138.0,1.3,18.1,978.0,858.47,636.54
2018,5,15,12,45,903.5,127.5,1.4,18.1,974.0,890.82,659.03
2018,5,15,13,0,919.0,117.0,1.5,18.1,970.0,919.96,679.47
2018,5,15,13,15,916.0,115.5,1.55,17.95,952.0,937.3,692.0
2018,5,15,13,30,913.0,114.0,1.6,17.8,934.0,950.8,702.29
2018,5,15,13,45,908.0,112.5,1.65,17.65,909.0,958.57,709.0
2018,5,15,14,0,903.0,111.0,1.7,17.5,884.0,962.4,713.35
2018,5,15,14,15,896.0,109.0,1.7,17.25,852.5,959.94,713.35
2018,5,15,14,30,889.0,107.0,1.7,17.0,821.0,953.59,711.0
2018,5,15,14,45,879.5,105.0,1.75,16.7,783.5,941.1,705.52
2018,5,15,15,0,870.0,103.0,1.8,16.4,746.0,924.95,697.71
2018,5,15,15,15,849.0,103.5,1.8,16.4,701.0,897.5,680.93
2018,5,15,15,30,828.0,104.0,1.8,16.4,656.0,877.98,669.64
2018,5,15,15,45,811.5,101.0,1.75,15.7,609.5,844.57,649.85
2018,5,15,16,0,795.0,98.0,1.7,15.0,563.0,808.49,628.11
2018,5,15,16,15,711.5,109.0,1.7,14.55,498.0,734.94,579.09
2018,5,15,16,30,628.0,120.0,1.7,14.1,433.0,659.07,526.96
2018,5,15,16,45,654.0,101.5,1.65,13.65,395.5,636.06,512.85
2018,5,15,17,0,680.0,83.0,1.6,13.2,358.0,608.13,493.92
2018,5,15,17,15,611.5,80.5,1.6,12.7,302.0,530.57,435.23
2018,5,15,17,30,543.0,78.0,1.6,12.2,246.0,456.51,377.39
2018,5,15,17,45,488.5,68.0,1.6,11.75,198.0,386.84,320.85
2018,5,15,18,0,434.0,58.0,1.6,11.3,150.0,321.04,265.08
2018,5,15,18,15,380.5,47.5,1.5,10.95,112.0,259.67,210.59
2018,5,15,18,30,327.0,37.0,1.4,10.6,74.0,203.22,157.62
2018,5,15,18,45,203.0,24.5,1.35,10.25,44.0,118.1,59.61
2018,5,15,19,0,79.0,12.0,1.3,9.9,14.0,34.11,0.0
2018,5,15,19,15,39.5,6.0,1.25,9.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,16,4,45,17.0,2.5,0.85,6.65,2.5,0.0,0.0
2018,5,16,5,0,34.0,5.0,0.8,6.8,5.0,3.93,0.0
2018,5,16,5,15,148.5,18.0,0.85,7.45,29.5,14.16,0.0
2018,5,16,5,30,263.0,31.0,0.9,8.1,54.0,25.5,15.45
2018,5,16,5,45,343.0,41.5,0.9,8.7,92.5,33.83,24.51
2018,5,16,6,0,423.0,52.0,0.9,9.3,131.0,42.1,32.45
2018,5,16,6,15,529.0,57.0,0.9,9.7,186.5,46.3,36.49
2018,5,16,6,30,635.0,62.0,0.9,10.1,242.0,50.81,40.62
2018,5,16,6,45,680.5,66.5,0.9,10.55,295.0,54.39,43.73
2018,5,16,7,0,726.0,71.0,0.9,11.0,348.0,62.7,50.97
2018,5,16,7,15,758.0,75.0,0.9,11.4,401.0,65.91,53.55
2018,5,16,7,30,790.0,79.0,0.9,11.8,454.0,69.07,56.05
2018,5,16,7,45,639.5,121.5,0.9,12.2,447.0,87.52,71.92
2018,5,16,8,0,489.0,164.0,0.9,12.6,440.0,108.5,89.7
2018,5,16,8,15,365.5,212.5,0.85,12.95,428.5,130.99,108.48
2018,5,16,8,30,242.0,261.0,0.8,13.3,417.0,158.82,131.44
2018,5,16,8,45,278.5,270.0,0.8,13.65,461.5,178.85,134.03
2018,5,16,9,0,315.0,279.0,0.8,14.0,506.0,212.78,154.13
2018,5,16,9,15,231.0,302.0,0.85,14.3,473.5,236.13,174.91
2018,5,16,9,30,147.0,325.0,0.9,14.6,441.0,256.87,194.81
2018,5,16,9,45,118.0,342.5,0.9,14.85,438.0,273.65,209.13
2018,5,16,10,0,89.0,360.0,0.9,15.1,435.0,290.88,223.29
2018,5,16,10,15,106.5,347.5,0.95,15.3,440.0,298.12,228.96
2018,5,16,10,30,124.0,335.0,1.0,15.5,445.0,309.68,238.18
2018,5,16,10,45,66.5,264.5,1.05,15.65,323.5,239.81,185.37
2018,5,16,11,0,9.0,194.0,1.1,15.8,202.0,154.86,119.16
2018,5,16,11,15,7.0,175.5,1.1,15.9,182.0,140.33,107.84
2018,5,16,11,30,5.0,157.0,1.1,16.0,162.0,125.34,95.91
2018,5,16,11,45,6.0,164.0,1.15,16.1,170.0,132.03,101.25
2018,5,16,12,0,7.0,171.0,1.2,16.2,178.0,138.82,106.63
2018,5,16,12,15,8.5,190.5,1.2,16.2,198.5,155.99,120.24
2018,5,16,12,30,10.0,210.0,1.2,16.2,219.0,173.44,133.98
2018,5,16,12,45,9.0,196.0,1.2,16.2,204.0,162.03,125.01
2018,5,16,13,0,8.0,182.0,1.2,16.2,189.0,150.4,115.93
2018,5,16,13,15,6.5,172.5,1.25,16.15,178.0,141.76,109.2
2018,5,16,13,30,5.0,163.0,1.3,16.1,167.0,132.96,102.31
2018,5,16,13,45,4.5,161.0,1.3,16.0,164.5,131.05,100.94
2018,5,16,14,0,4.0,159.0,1.3,15.9,162.0,129.09,99.53
2018,5,16,14,15,8.0,195.5,1.3,15.8,202.0,163.2,127.07
2018,5,16,14,30,12.0,232.0,1.3,15.7,242.0,198.38,155.19
2018,5,16,14,45,37.5,257.5,1.35,15.55,286.0,262.03,206.32
2018,5,16,15,0,63.0,283.0,1.4,15.4,330.0,312.19,246.35
2018,5,16,15,15,315.5,227.5,1.4,15.4,440.5,526.58,416.52
2018,5,16,15,30,568.0,172.0,1.4,15.4,551.0,723.09,563.07
2018,5,16,15,45,592.5,162.0,1.45,14.95,532.5,723.37,564.41
2018,5,16,16,0,617.0,152.0,1.5,14.5,514.0,719.8,565.15
2018,5,16,16,15,586.0,145.0,1.55,14.15,464.5,669.76,531.23
2018,5,16,16,30,555.0,138.0,1.6,13.8,415.0,618.96,496.26
2018,5,16,16,45,429.0,143.0,1.65,13.4,343.0,501.56,408.15
2018,5,16,17,0,303.0,148.0,1.7,13.0,271.0,383.76,316.44
2018,5,16,17,15,325.0,124.5,1.7,12.6,240.0,361.29,300.45
2018,5,16,17,30,347.0,101.0,1.7,12.2,209.0,351.0,292.54
2018,5,16,17,45,382.5,81.0,1.7,11.8,179.5,332.9,277.38
2018,5,16,18,0,418.0,61.0,1.7,11.4,150.0,314.86,260.39
2018,5,16,18,15,377.5,49.5,1.6,10.95,113.5,259.56,210.76
2018,5,16,18,30,337.0,38.0,1.5,10.5,77.0,207.88,161.82
2018,5,16,18,45,209.5,25.0,1.45,10.05,45.5,121.44,66.33
2018,5,16,19,0,82.0,12.0,1.4,9.6,14.0,34.97,0.0
2018,5,16,19,15,41.0,6.0,1.35,9.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,5,17,5,0,0.0,3.0,1.0,8.3,3.0,2.36,0.0
2018,5,17,5,15,38.0,17.0,1.0,8.65,20.5,12.95,0.0
2018,5,17,5,30,76.0,31.0,1.0,9.0,38.0,23.15,13.62
2018,5,17,5,45,244.5,44.0,1.05,9.3,86.5,33.16,23.88
2018,5,17,6,0,413.0,57.0,1.1,9.6,135.0,46.02,35.94
2018,5,17,6,15,397.0,72.0,1.15,10.0,165.5,53.85,43.26
2018,5,17,6,30,381.0,87.0,1.2,10.4,196.0,63.6,52.06
2018,5,17,6,45,455.0,95.5,1.2,10.8,251.5,69.89,57.57
2018,5,17,7,0,529.0,104.0,1.2,11.2,307.0,78.17,64.69
2018,5,17,7,15,595.0,105.5,1.15,11.7,364.5,78.83,64.91
2018,5,17,7,30,661.0,107.0,1.1,12.2,422.0,79.78,65.38
2018,5,17,7,45,670.5,117.5,1.05,12.65,467.0,85.53,70.04
2018,5,17,8,0,680.0,128.0,1.0,13.1,512.0,90.89,74.3
2018,5,17,8,15,747.0,117.5,0.95,13.55,573.5,91.82,74.71
2018,5,17,8,30,814.0,107.0,0.9,14.0,635.0,85.58,68.97
2018,5,17,8,45,838.0,106.0,0.9,14.4,681.5,118.43,71.56
2018,5,17,9,0,862.0,105.0,0.9,14.8,728.0,183.87,108.6
2018,5,17,9,15,873.0,106.5,0.9,15.2,767.0,242.21,152.07
2018,5,17,9,30,884.0,108.0,0.9,15.6,806.0,300.97,201.02
2018,5,17,9,45,892.5,109.0,0.9,16.0,839.0,358.82,250.81
2018,5,17,10,0,901.0,110.0,0.9,16.4,872.0,416.32,299.92
2018,5,17,10,15,907.0,111.0,0.95,16.65,898.5,472.16,347.04
2018,5,17,10,30,913.0,112.0,1.0,16.9,925.0,526.9,391.93
2018,5,17,10,45,917.5,112.0,1.0,17.2,944.5,578.81,432.91
2018,5,17,11,0,922.0,112.0,1.0,17.5,964.0,629.01,471.23
2018,5,17,11,15,924.0,112.5,1.1,17.6,976.0,676.1,507.46
2018,5,17,11,30,926.0,113.0,1.2,17.7,988.0,720.9,541.24
2018,5,17,11,45,926.5,113.5,1.25,17.85,992.5,762.16,571.26
2018,5,17,12,0,927.0,114.0,1.3,18.0,997.0,800.7,598.65
2018,5,17,12,15,926.0,114.0,1.35,17.95,994.0,834.76,621.81
2018,5,17,12,30,925.0,114.0,1.4,17.9,991.0,865.65,642.85
2018,5,17,12,45,923.0,113.0,1.45,17.85,980.0,891.49,660.59
2018,5,17,13,0,921.0,112.0,1.5,17.8,969.0,913.77,676.08
2018,5,17,13,15,917.0,111.5,1.55,17.7,951.0,931.03,688.53
2018,5,17,13,30,913.0,111.0,1.6,17.6,933.0,944.48,698.65
2018,5,17,13,45,907.0,110.0,1.65,17.45,908.0,951.75,705.04
2018,5,17,14,0,901.0,109.0,1.7,17.3,883.0,955.1,709.06
2018,5,17,14,15,893.5,107.5,1.7,17.05,851.5,952.65,709.06
2018,5,17,14,30,886.0,106.0,1.7,16.8,820.0,946.35,706.71
2018,5,17,14,45,876.0,104.0,1.75,16.55,782.5,933.45,700.78
2018,5,17,15,0,866.0,102.0,1.8,16.3,745.0,916.92,692.51
2018,5,17,15,15,853.0,99.5,1.8,16.3,702.5,893.66,678.52
2018,5,17,15,30,840.0,97.0,1.8,16.3,660.0,867.18,662.37
2018,5,17,15,45,823.0,94.5,1.85,15.55,613.5,844.11,650.91
2018,5,17,16,0,806.0,92.0,1.9,14.8,567.0,808.04,630.05
2018,5,17,16,15,784.0,89.0,1.9,14.35,517.5,764.92,602.68
2018,5,17,16,30,762.0,86.0,1.9,13.9,468.0,720.0,573.5
2018,5,17,16,45,732.5,82.0,1.9,13.45,417.0,666.82,537.48
2018,5,17,17,0,703.0,78.0,1.9,13.0,366.0,616.16,502.05
2018,5,17,17,15,662.0,73.0,1.9,12.5,314.5,553.6,455.16
2018,5,17,17,30,621.0,68.0,1.9,12.0,263.0,492.38,407.48
2018,5,17,17,45,562.0,61.5,1.9,11.5,213.5,420.75,349.33
2018,5,17,18,0,503.0,55.0,1.9,11.0,164.0,353.16,292.02
2018,5,17,18,15,410.5,47.0,1.85,10.7,120.5,272.47,221.67
2018,5,17,18,30,318.0,39.0,1.8,10.4,77.0,200.26,156.45
2018,5,17,18,45,195.5,26.0,1.75,10.1,46.0,117.27,67.87
2018,5,17,19,0,73.0,13.0,1.7,9.8,15.0,32.89,0.0
2018,5,17,19,15,36.5,6.5,1.65,9.7,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,1.1,8.55,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,1.1,8.6,3.0,2.36,0.0
2018,5,18,5,15,2.5,8.5,1.15,8.7,8.5,6.46,0.0
2018,5,18,5,30,0.0,14.0,1.2,8.8,14.0,10.64,3.29
2018,5,18,5,45,9.0,25.0,1.2,8.95,26.5,19.72,11.99
2018,5,18,6,0,18.0,36.0,1.2,9.1,39.0,28.17,19.93
2018,5,18,6,15,18.0,45.0,1.25,9.3,49.0,34.98,26.3
2018,5,18,6,30,18.0,54.0,1.3,9.5,59.0,41.71,32.45
2018,5,18,6,45,17.5,90.5,1.3,9.7,96.5,66.74,55.01
2018,5,18,7,0,17.0,127.0,1.3,9.9,134.0,92.56,77.86
2018,5,18,7,15,37.5,159.5,1.25,10.3,177.0,110.62,93.37
2018,5,18,7,30,58.0,192.0,1.2,10.7,220.0,130.35,110.08
2018,5,18,7,45,171.0,204.0,1.2,11.05,298.5,135.87,114.26
2018,5,18,8,0,284.0,216.0,1.2,11.4,377.0,138.55,116.0
2018,5,18,8,15,481.0,184.0,1.15,11.95,484.5,117.99,97.7
2018,5,18,8,30,678.0,152.0,1.1,12.5,592.0,101.54,83.11
2018,5,18,8,45,718.5,147.0,1.05,13.0,642.0,127.94,82.9
2018,5,18,9,0,759.0,142.0,1.0,13.5,692.0,186.23,115.37
2018,5,18,9,15,816.5,128.5,0.95,14.0,749.0,238.58,152.3
2018,5,18,9,30,874.0,115.0,0.9,14.5,806.0,301.99,202.89
2018,5,18,9,45,882.5,116.5,0.9,14.95,839.0,359.59,252.49
2018,5,18,10,0,891.0,118.0,0.9,15.4,872.0,416.87,301.44
2018,5,18,10,15,865.5,136.5,0.9,15.7,888.0,470.33,346.89
2018,5,18,10,30,840.0,155.0,0.9,16.0,904.0,522.18,389.21
2018,5,18,10,45,759.0,211.5,0.95,16.3,899.5,568.94,426.17
2018,5,18,11,0,678.0,268.0,1.0,16.6,895.0,607.0,455.02
2018,5,18,11,15,691.5,264.0,1.05,16.75,911.0,652.02,488.73
2018,5,18,11,30,705.0,260.0,1.1,16.9,927.0,696.27,521.12
2018,5,18,11,45,814.0,190.0,1.1,17.05,964.0,749.37,560.38
2018,5,18,12,0,923.0,120.0,1.1,17.2,1001.0,800.84,598.14
2018,5,18,12,15,906.0,130.5,1.15,17.25,993.0,830.67,618.1
2018,5,18,12,30,889.0,141.0,1.2,17.3,985.0,856.62,635.66
2018,5,18,12,45,806.5,194.0,1.3,17.35,953.5,874.25,648.49
2018,5,18,13,0,724.0,247.0,1.4,17.4,922.0,883.6,654.29
2018,5,18,13,15,631.5,293.0,1.45,17.25,873.5,861.0,638.85
2018,5,18,13,30,539.0,339.0,1.5,17.1,825.0,832.86,619.72
2018,5,18,13,45,547.0,323.0,1.55,17.0,804.5,837.56,625.26
2018,5,18,14,0,555.0,307.0,1.6,16.9,784.0,839.17,628.43
2018,5,18,14,15,544.0,299.0,1.6,16.65,752.5,827.58,622.09
2018,5,18,14,30,533.0,291.0,1.6,16.4,721.0,813.05,613.91
2018,5,18,14,45,567.0,259.0,1.6,16.2,697.5,813.99,617.57
2018,5,18,15,0,601.0,227.0,1.6,16.0,674.0,817.89,623.02
2018,5,18,15,15,689.0,176.0,1.6,16.0,660.5,842.35,643.0
2018,5,18,15,30,777.0,125.0,1.6,16.0,647.0,850.71,650.08
2018,5,18,15,45,782.0,112.5,1.65,15.3,606.0,827.1,637.67
2018,5,18,16,0,787.0,100.0,1.7,14.6,565.0,799.65,622.74
2018,5,18,16,15,765.5,96.5,1.75,14.1,516.5,756.93,596.18
2018,5,18,16,30,744.0,93.0,1.8,13.6,468.0,712.41,567.79
2018,5,18,16,45,712.0,89.0,1.85,13.1,416.5,661.57,533.89
2018,5,18,17,0,680.0,85.0,1.9,12.6,365.0,607.01,495.35
2018,5,18,17,15,638.5,80.0,1.9,12.1,314.0,545.04,448.79
2018,5,18,17,30,597.0,75.0,1.9,11.6,263.0,484.42,401.46
2018,5,18,17,45,536.5,67.5,1.9,11.05,213.5,411.82,342.53
2018,5,18,18,0,476.0,60.0,1.9,10.5,164.0,343.39,284.59
2018,5,18,18,15,386.5,50.5,1.8,10.2,120.5,263.83,215.14
2018,5,18,18,30,297.0,41.0,1.7,9.9,77.0,191.8,150.36
2018,5,18,18,45,182.5,27.0,1.65,9.65,46.0,113.99,69.14
2018,5,18,19,0,68.0,13.0,1.6,9.4,15.0,31.28,0.0
2018,5,18,19,15,34.0,6.5,1.55,9.3,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,1.5,8.4,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,1.5,8.4,5.0,3.93,0.0
2018,5,19,5,15,74.0,19.0,1.5,8.4,25.5,14.36,0.0
2018,5,19,5,30,138.0,33.0,1.5,8.4,46.0,24.73,15.27
2018,5,19,5,45,151.5,42.0,1.5,8.45,64.5,31.63,22.66
2018,5,19,6,0,165.0,51.0,1.5,8.5,83.0,38.29,29.15
2018,5,19,6,15,108.5,64.5,1.5,8.6,88.0,48.48,38.64
2018,5,19,6,30,52.0,78.0,1.5,8.7,93.0,58.34,47.65
2018,5,19,6,45,32.5,102.5,1.5,8.8,112.5,74.54,62.21
2018,5,19,7,0,13.0,127.0,1.5,8.9,132.0,92.54,78.13
2018,5,19,7,15,99.0,156.5,1.5,9.2,203.5,107.05,90.62
2018,5,19,7,30,185.0,186.0,1.5,9.5,275.0,125.76,106.62
2018,5,19,7,45,395.5,169.5,1.55,9.8,386.0,110.81,92.99
2018,5,19,8,0,606.0,153.0,1.6,10.1,497.0,104.95,87.47
2018,5,19,8,15,705.5,136.0,1.6,10.55,570.0,94.6,78.03
2018,5,19,8,30,805.0,119.0,1.6,11.0,643.0,92.84,76.13
2018,5,19,8,45,824.0,120.0,1.6,11.45,688.0,124.95,78.74
2018,5,19,9,0,843.0,121.0,1.6,11.9,733.0,182.59,109.97
2018,5,19,9,15,855.5,123.0,1.6,12.35,772.5,241.47,154.4
2018,5,19,9,30,868.0,125.0,1.6,12.8,812.0,305.72,208.29
2018,5,19,9,45,878.5,125.5,1.55,13.3,846.0,363.04,258.21
2018,5,19,10,0,889.0,126.0,1.5,13.8,880.0,420.23,307.68
2018,5,19,10,15,896.5,127.5,1.5,14.1,908.0,476.43,355.64
2018,5,19,10,30,904.0,129.0,1.5,14.4,936.0,531.73,401.43
2018,5,19,10,45,909.0,130.0,1.5,14.65,956.5,584.25,443.75
2018,5,19,11,0,914.0,131.0,1.5,14.9,977.0,635.16,483.49
2018,5,19,11,15,914.5,133.5,1.55,15.0,989.5,682.52,520.09
2018,5,19,11,30,915.0,136.0,1.6,15.1,1002.0,727.56,554.09
2018,5,19,11,45,913.5,137.5,1.6,15.2,1006.0,767.98,583.65
2018,5,19,12,0,912.0,139.0,1.6,15.3,1010.0,805.63,610.62
2018,5,19,12,15,910.0,140.0,1.7,15.2,1007.0,839.59,635.38
2018,5,19,12,30,908.0,141.0,1.8,15.1,1004.0,870.45,657.42
2018,5,19,12,45,903.5,142.0,1.85,15.0,993.0,895.95,675.35
2018,5,19,13,0,899.0,143.0,1.9,14.9,982.0,917.91,691.01
2018,5,19,13,15,896.0,141.0,1.95,14.7,964.0,935.01,703.81
2018,5,19,13,30,893.0,139.0,2.0,14.5,946.0,948.34,714.24
2018,5,19,13,45,888.5,136.5,2.05,14.3,921.0,956.0,721.06
2018,5,19,14,0,884.0,134.0,2.1,14.1,896.0,959.76,725.46
2018,5,19,14,15,875.0,133.0,2.1,13.9,864.0,956.86,725.01
2018,5,19,14,30,866.0,132.0,2.1,13.7,832.0,950.16,722.19
2018,5,19,14,45,854.0,130.0,2.15,13.45,794.0,949.28,724.19
2018,5,19,15,0,842.0,128.0,2.2,13.2,756.0,931.15,714.46
2018,5,19,15,15,827.5,125.5,2.2,13.2,713.0,906.76,699.42
2018,5,19,15,30,813.0,123.0,2.2,13.2,670.0,879.14,682.18
2018,5,19,15,45,790.0,121.0,2.15,12.7,621.5,841.66,658.7
2018,5,19,16,0,767.0,119.0,2.1,12.2,573.0,806.93,636.99
2018,5,19,16,15,734.5,117.0,2.1,11.9,521.5,757.52,604.23
2018,5,19,16,30,702.0,115.0,2.1,11.6,470.0,706.98,570.08
2018,5,19,16,45,661.5,111.5,2.1,11.3,417.5,648.05,528.03
2018,5,19,17,0,621.0,108.0,2.1,11.0,365.0,589.36,484.56
2018,5,19,17,15,513.5,95.5,2.05,10.6,288.5,477.32,397.3
2018,5,19,17,30,406.0,83.0,2.0,10.2,212.0,365.03,306.94
2018,5,19,17,45,285.5,61.5,1.95,9.8,144.0,251.13,211.82
2018,5,19,18,0,165.0,40.0,1.9,9.4,76.0,146.81,122.06
2018,5,19,18,15,146.0,37.5,1.85,9.1,63.5,127.81,103.97
2018,5,19,18,30,127.0,35.0,1.8,8.8,51.0,100.5,77.9
2018,5,19,18,45,63.5,19.0,1.75,8.5,27.0,50.12,29.04
2018,5,19,19,0,0.0,3.0,1.7,8.2,3.0,2.36,0.0
2018,5,19,19,15,0.0,1.5,1.65,8.15,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.4,7.9,4.0,3.15,0.0
2018,5,20,5,15,11.0,11.0,1.45,8.05,12.0,8.66,0.0
2018,5,20,5,30,20.0,18.0,1.5,8.2,20.0,14.24,6.49
2018,5,20,5,45,10.0,14.5,1.5,8.35,15.5,11.43,4.61
2018,5,20,6,0,0.0,11.0,1.5,8.5,11.0,8.34,1.95
2018,5,20,6,15,0.5,19.5,1.5,8.75,19.5,14.83,7.95
2018,5,20,6,30,1.0,28.0,1.5,9.0,28.0,21.34,13.93
2018,5,20,6,45,3.5,47.0,1.5,9.3,48.0,35.98,27.24
2018,5,20,7,0,6.0,66.0,1.5,9.6,68.0,50.71,40.43
2018,5,20,7,15,8.0,93.0,1.5,9.85,96.5,70.73,58.18
2018,5,20,7,30,10.0,120.0,1.5,10.1,125.0,89.82,74.81
2018,5,20,7,45,51.0,168.0,1.5,10.4,196.5,118.12,99.24
2018,5,20,8,0,92.0,216.0,1.5,10.7,268.0,147.0,123.71
2018,5,20,8,15,201.5,232.5,1.5,10.75,360.0,152.64,128.05
2018,5,20,8,30,311.0,249.0,1.5,10.8,452.0,154.47,129.19
2018,5,20,8,45,423.5,240.5,1.5,10.9,537.0,162.67,119.56
2018,5,20,9,0,536.0,232.0,1.5,11.0,622.0,205.15,141.3
2018,5,20,9,15,523.5,250.5,1.5,11.15,648.0,253.06,178.43
2018,5,20,9,30,511.0,269.0,1.5,11.3,674.0,299.58,217.63
2018,5,20,9,45,570.5,255.5,1.5,11.5,725.5,345.34,254.87
2018,5,20,10,0,630.0,242.0,1.5,11.7,777.0,397.74,297.99
2018,5,20,10,15,691.5,220.0,1.55,12.0,824.0,450.69,341.6
2018,5,20,10,30,753.0,198.0,1.6,12.3,871.0,508.24,388.3
2018,5,20,10,45,702.5,241.0,1.6,12.65,879.5,557.45,427.48
2018,5,20,11,0,652.0,284.0,1.6,13.0,888.0,600.45,460.38
2018,5,20,11,15,608.0,303.5,1.6,13.3,873.0,625.07,479.18
2018,5,20,11,30,564.0,323.0,1.6,13.6,858.0,648.4,496.25
2018,5,20,11,45,428.0,394.5,1.6,13.9,801.5,637.72,486.81
2018,5,20,12,0,292.0,466.0,1.6,14.2,745.0,612.58,466.47
2018,5,20,12,15,286.5,464.5,1.65,14.25,737.5,626.62,477.38
2018,5,20,12,30,281.0,463.0,1.7,14.3,730.0,638.86,486.59
2018,5,20,12,45,282.5,459.0,1.75,14.3,725.0,652.99,497.4
2018,5,20,13,0,284.0,455.0,1.8,14.3,720.0,665.49,507.04
2018,5,20,13,15,286.5,444.0,1.85,14.15,707.0,670.9,512.11
2018,5,20,13,30,289.0,433.0,1.9,14.0,694.0,674.4,515.96
2018,5,20,13,45,297.5,416.5,1.95,13.8,679.0,676.34,519.09
2018,5,20,14,0,306.0,400.0,2.0,13.6,664.0,676.33,520.92
2018,5,20,14,15,228.0,391.5,2.05,13.25,584.0,582.04,452.88
2018,5,20,14,30,150.0,383.0,2.1,12.9,504.0,505.46,396.28
2018,5,20,14,45,125.5,362.5,2.1,12.55,460.5,465.67,367.51
2018,5,20,15,0,101.0,342.0,2.1,12.2,417.0,404.62,321.91
2018,5,20,15,15,100.5,316.5,2.1,12.2,387.5,380.49,304.49
2018,5,20,15,30,100.0,291.0,2.1,12.2,358.0,355.64,286.14
2018,5,20,15,45,55.5,231.5,2.1,11.6,268.5,256.99,208.15
2018,5,20,16,0,11.0,172.0,2.1,11.0,179.0,148.63,119.58
2018,5,20,16,15,25.0,183.0,2.1,10.7,196.5,184.71,150.7
2018,5,20,16,30,39.0,194.0,2.1,10.4,214.0,209.19,171.9
2018,5,20,16,45,22.0,149.5,2.05,10.15,160.5,139.71,114.17
2018,5,20,17,0,5.0,105.0,2.0,9.9,107.0,87.17,69.68
2018,5,20,17,15,111.5,98.5,1.95,9.7,134.5,172.82,145.6
2018,5,20,17,30,218.0,92.0,1.9,9.5,162.0,241.67,204.93
2018,5,20,17,45,234.0,84.0,1.9,9.3,147.0,233.46,197.16
2018,5,20,18,0,250.0,76.0,1.9,9.1,132.0,223.59,187.2
2018,5,20,18,15,197.0,60.0,1.85,9.0,97.0,169.12,138.52
2018,5,20,18,30,144.0,44.0,1.8,8.9,62.0,119.89,93.86
2018,5,20,18,45,82.5,28.0,1.75,8.8,37.5,70.78,44.58
2018,5,20,19,0,21.0,12.0,1.7,8.7,13.0,15.91,0.0
2018,5,20,19,15,10.5,6.0,1.7,8.65,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,0.95,8.5,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,0.9,8.5,2.0,1.57,0.0
2018,5,21,5,15,2.0,7.5,0.85,8.6,7.5,5.69,0.0
2018,5,21,5,30,4.0,13.0,0.8,8.7,13.0,10.21,3.09
2018,5,21,5,45,2.0,20.5,0.8,8.8,20.5,15.61,8.37
2018,5,21,6,0,0.0,28.0,0.8,8.9,28.0,21.33,13.8
2018,5,21,6,15,0.0,40.5,0.75,9.1,40.5,30.93,22.68
2018,5,21,6,30,0.0,53.0,0.7,9.3,53.0,40.56,31.48
2018,5,21,6,45,5.0,80.0,0.6,9.5,82.0,60.58,49.51
2018,5,21,7,0,10.0,107.0,0.5,9.7,111.0,79.64,66.35
2018,5,21,7,15,39.0,138.0,0.45,10.1,156.5,98.35,82.49
2018,5,21,7,30,68.0,169.0,0.4,10.5,202.0,118.07,99.18
2018,5,21,7,45,92.5,196.5,0.35,10.95,246.5,135.2,113.29
2018,5,21,8,0,117.0,224.0,0.3,11.4,291.0,145.71,121.53
2018,5,21,8,15,111.0,247.5,0.3,12.1,315.5,157.87,131.01
2018,5,21,8,30,105.0,271.0,0.3,12.8,340.0,169.49,139.91
2018,5,21,8,45,116.0,289.0,0.25,13.55,369.5,186.56,143.61
2018,5,21,9,0,127.0,307.0,0.2,14.3,399.0,211.44,159.57
2018,5,21,9,15,195.5,311.5,0.25,14.9,462.5,241.26,178.63
2018,5,21,9,30,264.0,316.0,0.3,15.5,526.0,271.29,199.15
2018,5,21,9,45,484.5,259.5,0.35,16.15,664.0,322.17,232.36
2018,5,21,10,0,705.0,203.0,0.4,16.8,802.0,398.28,287.13
2018,5,21,10,15,793.5,169.5,0.45,17.25,863.5,459.49,334.7
2018,5,21,10,30,882.0,136.0,0.5,17.7,925.0,523.37,384.0
2018,5,21,10,45,886.5,136.5,0.55,18.15,944.5,574.09,423.38
2018,5,21,11,0,891.0,137.0,0.6,18.6,964.0,623.2,460.44
2018,5,21,11,15,894.0,137.5,0.7,18.75,976.5,669.59,495.63
2018,5,21,11,30,897.0,138.0,0.8,18.9,989.0,713.9,528.59
2018,5,21,11,45,898.0,138.5,0.85,19.1,994.0,754.55,557.64
2018,5,21,12,0,899.0,139.0,0.9,19.3,999.0,792.66,584.41
2018,5,21,12,15,879.0,150.5,1.0,19.25,989.5,820.03,604.37
2018,5,21,12,30,859.0,162.0,1.1,19.2,980.0,857.75,630.49
2018,5,21,12,45,821.0,183.0,1.15,19.2,958.0,872.25,640.45
2018,5,21,13,0,783.0,204.0,1.2,19.2,936.0,881.57,647.4
2018,5,21,13,15,738.5,223.5,1.25,19.0,904.0,890.86,654.32
2018,5,21,13,30,694.0,243.0,1.3,18.8,872.0,885.56,651.78
2018,5,21,13,45,775.5,191.5,1.35,18.6,876.5,915.03,674.4
2018,5,21,14,0,857.0,140.0,1.4,18.4,881.0,937.07,690.46
2018,5,21,14,15,849.0,138.5,1.45,18.1,850.0,948.87,700.34
2018,5,21,14,30,841.0,137.0,1.5,17.8,819.0,942.52,698.65
2018,5,21,14,45,831.0,133.5,1.55,17.55,781.5,928.56,692.11
2018,5,21,15,0,821.0,130.0,1.6,17.3,744.0,910.99,683.28
2018,5,21,15,15,806.0,127.0,1.6,17.3,701.5,885.99,668.22
2018,5,21,15,30,791.0,124.0,1.6,17.3,659.0,857.87,651.1
2018,5,21,15,45,774.0,119.5,1.65,16.45,612.5,823.55,632.19
2018,5,21,16,0,757.0,115.0,1.7,15.6,566.0,786.67,611.11
2018,5,21,16,15,736.0,109.0,1.75,15.0,516.5,747.14,587.08
2018,5,21,16,30,715.0,103.0,1.8,14.4,467.0,701.3,557.85
2018,5,21,16,45,685.5,97.5,1.8,13.8,416.5,648.33,522.04
2018,5,21,17,0,656.0,92.0,1.8,13.2,366.0,594.96,483.9
2018,5,21,17,15,613.0,86.5,1.8,12.55,315.0,532.54,437.34
2018,5,21,17,30,570.0,81.0,1.8,11.9,264.0,471.62,390.13
2018,5,21,17,45,510.0,73.0,1.8,11.25,215.0,400.19,332.44
2018,5,21,18,0,450.0,65.0,1.8,10.6,166.0,332.87,275.79
2018,5,21,18,15,362.5,55.0,1.75,10.1,123.0,252.33,206.16
2018,5,21,18,30,275.0,45.0,1.7,9.6,80.0,185.65,146.49
2018,5,21,18,45,170.5,30.5,1.65,9.15,49.0,114.81,76.56
2018,5,21,19,0,66.0,16.0,1.6,8.7,18.0,32.87,0.0
2018,5,21,19,15,33.0,8.0,1.6,8.6,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,1.1,8.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,1.1,8.3,2.0,1.57,0.0
2018,5,22,5,15,0.0,6.0,1.15,8.45,6.0,4.54,0.0
2018,5,22,5,30,0.0,10.0,1.2,8.6,10.0,7.58,0.86
2018,5,22,5,45,0.0,16.5,1.2,8.75,16.5,12.53,5.61
2018,5,22,6,0,0.0,23.0,1.2,8.9,23.0,17.5,10.3
2018,5,22,6,15,0.0,32.5,1.2,9.15,32.5,24.78,17.04
2018,5,22,6,30,0.0,42.0,1.2,9.4,42.0,32.08,23.71
2018,5,22,6,45,0.0,60.0,1.2,9.6,60.0,45.97,36.26
2018,5,22,7,0,0.0,78.0,1.2,9.8,78.0,59.65,48.44
2018,5,22,7,15,0.0,93.0,1.15,10.25,93.0,70.61,57.95
2018,5,22,7,30,0.0,108.0,1.1,10.7,108.0,81.48,67.23
2018,5,22,7,45,0.0,123.0,1.05,11.1,123.0,92.25,76.31
2018,5,22,8,0,0.0,138.0,1.0,11.5,138.0,102.92,85.18
2018,5,22,8,15,2.5,157.5,1.0,12.0,159.0,116.57,96.48
2018,5,22,8,30,5.0,177.0,1.0,12.5,180.0,130.05,107.49
2018,5,22,8,45,9.5,205.0,0.95,12.95,211.5,149.85,118.03
2018,5,22,9,0,14.0,233.0,0.9,13.4,243.0,171.07,134.1
2018,5,22,9,15,21.5,269.0,0.9,13.8,285.5,198.99,155.28
2018,5,22,9,30,29.0,305.0,0.9,14.2,328.0,220.0,170.89
2018,5,22,9,45,45.5,344.5,0.9,14.6,382.5,255.96,197.85
2018,5,22,10,0,62.0,384.0,0.9,15.0,437.0,294.92,226.87
2018,5,22,10,15,165.5,394.5,0.95,15.25,541.5,351.17,267.93
2018,5,22,10,30,269.0,405.0,1.0,15.5,646.0,420.36,319.15
2018,5,22,10,45,486.5,312.0,1.05,15.7,759.5,493.19,373.65
2018,5,22,11,0,704.0,219.0,1.1,15.9,873.0,581.33,439.86
2018,5,22,11,15,809.0,170.5,1.1,15.95,931.5,646.32,488.42
2018,5,22,11,30,914.0,122.0,1.1,16.0,990.0,712.06,537.1
2018,5,22,11,45,915.5,121.5,1.15,16.05,995.0,752.69,566.87
2018,5,22,12,0,917.0,121.0,1.2,16.1,1000.0,790.71,594.54
2018,5,22,12,15,914.5,123.0,1.2,16.05,997.5,824.84,617.63
2018,5,22,12,30,912.0,125.0,1.2,16.0,995.0,855.87,638.19
2018,5,22,12,45,907.5,126.5,1.25,16.0,984.5,881.54,655.78
2018,5,22,13,0,903.0,128.0,1.3,16.0,974.0,903.71,671.15
2018,5,22,13,15,899.5,126.5,1.3,15.85,956.0,920.54,682.77
2018,5,22,13,30,896.0,125.0,1.3,15.7,938.0,933.6,692.07
2018,5,22,13,45,891.0,123.5,1.35,15.6,913.5,941.48,698.78
2018,5,22,14,0,886.0,122.0,1.4,15.5,889.0,945.51,703.16
2018,5,22,14,15,878.5,120.5,1.4,15.3,858.0,943.39,703.2
2018,5,22,14,30,871.0,119.0,1.4,15.1,827.0,937.47,700.94
2018,5,22,14,45,861.5,116.5,1.4,14.9,790.0,925.02,694.5
2018,5,22,15,0,852.0,114.0,1.4,14.7,753.0,908.96,685.83
2018,5,22,15,15,838.5,111.5,1.4,14.7,710.5,897.21,679.65
2018,5,22,15,30,825.0,109.0,1.4,14.7,668.0,870.46,663.32
2018,5,22,15,45,808.0,106.0,1.4,14.2,622.0,837.11,643.77
2018,5,22,16,0,791.0,103.0,1.4,13.7,576.0,801.14,622.17
2018,5,22,16,15,768.0,99.5,1.4,13.35,526.5,757.38,594.36
2018,5,22,16,30,745.0,96.0,1.4,13.0,477.0,711.89,564.82
2018,5,22,16,45,714.5,91.5,1.4,12.65,425.5,661.96,531.31
2018,5,22,17,0,684.0,87.0,1.4,12.3,374.0,608.1,492.95
2018,5,22,17,15,641.0,82.0,1.45,11.85,322.5,545.31,446.57
2018,5,22,17,30,598.0,77.0,1.5,11.4,271.0,483.98,399.39
2018,5,22,17,45,537.0,70.5,1.5,10.95,221.5,412.52,341.79
2018,5,22,18,0,476.0,64.0,1.5,10.5,172.0,345.1,285.17
2018,5,22,18,15,328.5,54.0,1.45,10.15,120.0,234.42,191.23
2018,5,22,18,30,181.0,44.0,1.4,9.8,68.0,144.35,113.45
2018,5,22,18,45,93.5,27.0,1.35,9.45,39.0,73.05,48.06
2018,5,22,19,0,6.0,10.0,1.3,9.1,10.0,9.71,0.0
2018,5,22,19,15,3.0,5.0,1.3,9.0,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.0,8.3,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.0,8.3,3.0,2.36,0.0
2018,5,23,5,15,29.5,15.5,1.0,8.45,18.5,12.09,0.0
2018,5,23,5,30,59.0,28.0,1.0,8.6,34.0,21.53,12.91
2018,5,23,5,45,212.5,44.0,1.0,8.75,83.5,32.97,23.95
2018,5,23,6,0,366.0,60.0,1.0,8.9,133.0,45.32,35.52
2018,5,23,6,15,234.0,79.0,1.0,9.1,130.5,57.83,47.06
2018,5,23,6,30,102.0,98.0,1.0,9.3,128.0,70.39,58.42
2018,5,23,6,45,79.0,124.5,1.0,9.5,150.5,88.5,74.5
2018,5,23,7,0,56.0,151.0,1.0,9.7,173.0,104.84,88.7
2018,5,23,7,15,43.0,164.5,1.0,10.05,183.0,113.75,96.09
2018,5,23,7,30,30.0,178.0,1.0,10.4,193.0,122.41,103.15
2018,5,23,7,45,23.0,187.5,1.0,10.7,199.5,134.46,113.08
2018,5,23,8,0,16.0,197.0,1.0,11.0,206.0,141.38,118.48
2018,5,23,8,15,14.5,205.5,1.05,11.35,214.5,147.69,123.34
2018,5,23,8,30,13.0,214.0,1.1,11.7,223.0,153.89,128.08
2018,5,23,8,45,13.0,222.0,1.1,12.05,231.0,160.94,127.32
2018,5,23,9,0,13.0,230.0,1.1,12.4,239.0,168.97,133.04
2018,5,23,9,15,10.5,214.0,1.1,12.8,221.5,160.27,125.63
2018,5,23,9,30,8.0,198.0,1.1,13.2,204.0,150.32,117.4
2018,5,23,9,45,8.5,201.0,1.1,13.65,208.0,153.96,119.99
2018,5,23,10,0,9.0,204.0,1.1,14.1,212.0,157.61,122.56
2018,5,23,10,15,11.5,223.0,1.1,14.4,233.5,173.83,135.15
2018,5,23,10,30,14.0,242.0,1.1,14.7,255.0,190.54,148.01
2018,5,23,10,45,15.5,248.5,1.1,15.05,263.0,197.9,153.48
2018,5,23,11,0,17.0,255.0,1.1,15.4,271.0,205.43,159.11
2018,5,23,11,15,16.5,258.5,1.1,15.6,274.0,209.61,162.19
2018,5,23,11,30,16.0,262.0,1.1,15.8,277.0,213.7,165.22
2018,5,23,11,45,21.0,285.5,1.1,16.0,305.5,242.48,187.38
2018,5,23,12,0,26.0,309.0,1.1,16.2,334.0,268.6,207.21
2018,5,23,12,15,30.5,318.5,1.1,16.3,347.5,283.65,218.63
2018,5,23,12,30,35.0,328.0,1.1,16.4,361.0,299.05,230.34
2018,5,23,12,45,28.0,311.0,1.1,16.5,337.5,282.4,217.53
2018,5,23,13,0,21.0,294.0,1.1,16.6,314.0,264.71,204.04
2018,5,23,13,15,20.5,295.5,1.15,16.6,314.5,268.08,206.93
2018,5,23,13,30,20.0,297.0,1.2,16.6,315.0,256.68,198.45
2018,5,23,13,45,220.0,266.0,1.2,16.6,457.0,460.23,358.19
2018,5,23,14,0,420.0,235.0,1.2,16.6,599.0,639.46,490.79
2018,5,23,14,15,670.5,164.0,1.2,16.5,721.0,813.41,614.43
2018,5,23,14,30,921.0,93.0,1.2,16.4,843.0,955.85,708.16
2018,5,23,14,45,913.0,91.0,1.2,16.3,806.0,944.61,700.38
2018,5,23,15,0,905.0,89.0,1.2,16.2,769.0,929.6,692.33
2018,5,23,15,15,893.0,88.0,1.2,16.2,727.0,908.46,680.08
2018,5,23,15,30,881.0,87.0,1.2,16.2,685.0,883.99,665.71
2018,5,23,15,45,866.5,84.5,1.25,15.75,638.5,852.56,648.41
2018,5,23,16,0,852.0,82.0,1.3,15.3,592.0,818.31,628.94
2018,5,23,16,15,832.0,79.0,1.3,14.95,542.0,776.46,602.93
2018,5,23,16,30,812.0,76.0,1.3,14.6,492.0,740.34,580.6
2018,5,23,16,45,785.5,73.0,1.35,14.2,440.5,689.44,547.59
2018,5,23,17,0,759.0,70.0,1.4,13.8,389.0,637.64,512.99
2018,5,23,17,15,722.0,66.0,1.45,13.3,337.0,577.13,469.11
2018,5,23,17,30,685.0,62.0,1.5,12.8,285.0,517.33,423.81
2018,5,23,17,45,631.0,57.0,1.5,12.3,234.5,450.57,370.5
2018,5,23,18,0,577.0,52.0,1.5,11.8,184.0,384.8,315.64
2018,5,23,18,15,492.0,45.0,1.5,11.2,138.0,305.94,248.08
2018,5,23,18,30,407.0,38.0,1.5,10.6,92.0,234.83,184.73
2018,5,23,18,45,274.0,27.0,1.5,10.05,57.0,150.4,104.07
2018,5,23,19,0,141.0,16.0,1.5,9.5,22.0,55.76,0.0
2018,5,23,19,15,70.5,8.0,1.5,9.25,11.0,6.29,0.0
2018,5,23,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,0.85,7.4,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,0.8,7.5,9.0,6.29,0.0
2018,5,24,5,15,160.0,22.0,0.8,7.85,37.0,16.75,1.17
2018,5,24,5,30,275.0,36.0,0.8,8.2,65.0,27.5,18.16
2018,5,24,5,45,222.0,29.5,0.75,8.6,61.0,23.24,15.27
2018,5,24,6,0,169.0,23.0,0.7,9.0,57.0,17.65,10.46
2018,5,24,6,15,84.5,21.5,0.65,9.45,38.5,15.94,8.97
2018,5,24,6,30,0.0,20.0,0.6,9.9,20.0,15.21,8.3
2018,5,24,6,45,0.0,36.0,0.55,10.35,36.0,27.47,19.44
2018,5,24,7,0,0.0,52.0,0.5,10.8,52.0,39.79,30.46
2018,5,24,7,15,0.0,60.0,0.5,11.3,60.0,45.98,35.81
2018,5,24,7,30,0.0,68.0,0.5,11.8,68.0,52.19,41.1
2018,5,24,7,45,0.0,75.5,0.45,12.25,75.5,58.02,46.0
2018,5,24,8,0,0.0,83.0,0.4,12.7,83.0,63.87,50.86
2018,5,24,8,15,0.0,93.5,0.45,13.15,93.5,72.03,57.67
2018,5,24,8,30,0.0,104.0,0.5,13.6,104.0,79.75,64.02
