Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,7,15,778.0,72.5,0.5,16.95,423.0,64.33,50.9
2018,6,3,7,30,807.0,76.0,0.5,17.8,475.0,67.17,52.97
2018,6,3,7,45,828.5,78.5,0.5,18.65,525.5,69.1,54.23
2018,6,3,8,0,850.0,81.0,0.5,19.5,576.0,79.24,62.45
2018,6,3,8,15,866.0,83.0,0.55,20.2,623.0,81.18,63.68
2018,6,3,8,30,882.0,85.0,0.6,20.9,670.0,82.99,64.82
2018,6,3,8,45,893.5,87.0,0.6,21.6,713.5,105.69,64.52
2018,6,3,9,0,905.0,89.0,0.6,22.3,757.0,164.74,90.67
2018,6,3,9,15,911.0,92.5,0.7,22.8,795.0,224.53,131.84
2018,6,3,9,30,917.0,96.0,0.8,23.3,833.0,284.21,179.37
2018,6,3,9,45,919.5,100.0,0.85,23.8,864.5,342.85,228.31
2018,6,3,10,0,922.0,104.0,0.9,24.3,896.0,400.51,276.49
2018,6,3,10,15,927.5,105.5,0.95,24.6,923.0,456.52,322.64
2018,6,3,10,30,933.0,107.0,1.0,24.9,950.0,511.38,366.64
2018,6,3,10,45,937.0,107.0,1.05,25.2,969.5,563.07,407.06
2018,6,3,11,0,941.0,107.0,1.1,25.5,989.0,613.01,444.95
2018,6,3,11,15,943.5,108.0,1.1,25.7,1002.0,660.82,479.95
2018,6,3,11,30,946.0,109.0,1.1,25.9,1015.0,706.42,512.37
2018,6,3,11,45,947.0,109.0,1.15,26.05,1020.5,747.84,541.77
2018,6,3,12,0,948.0,109.0,1.2,26.2,1026.0,786.61,568.81
2018,6,3,12,15,947.0,109.5,1.25,26.2,1023.5,821.42,592.33
2018,6,3,12,30,946.0,110.0,1.3,26.2,1021.0,853.14,613.11
2018,6,3,12,45,943.5,110.0,1.3,26.2,1011.0,879.93,630.09
2018,6,3,13,0,941.0,110.0,1.3,26.2,1001.0,903.18,644.85
2018,6,3,13,15,938.0,109.5,1.3,26.05,984.0,921.9,657.19
2018,6,3,13,30,935.0,109.0,1.3,25.9,967.0,936.82,667.28
2018,6,3,13,45,930.5,107.5,1.3,25.75,943.0,945.62,673.65
2018,6,3,14,0,926.0,106.0,1.3,25.6,919.0,950.47,677.75
2018,6,3,14,15,919.5,104.5,1.3,25.4,888.0,949.57,678.54
2018,6,3,14,30,913.0,103.0,1.3,25.2,857.0,944.77,677.08
2018,6,3,14,45,900.5,102.5,1.3,25.0,819.0,931.74,670.55
2018,6,3,15,0,888.0,102.0,1.3,24.8,781.0,915.1,661.89
2018,6,3,15,15,867.5,102.5,1.3,24.8,736.0,888.99,646.69
2018,6,3,15,30,847.0,103.0,1.3,24.8,691.0,859.91,629.6
2018,6,3,15,45,840.0,97.0,1.3,24.1,647.0,832.72,615.36
2018,6,3,16,0,833.0,91.0,1.3,23.4,603.0,811.2,604.72
2018,6,3,16,15,823.5,86.0,1.3,22.9,557.5,776.3,584.37
2018,6,3,16,30,814.0,81.0,1.3,22.4,512.0,738.77,561.98
2018,6,3,16,45,790.5,77.5,1.25,21.9,461.5,690.25,530.91
2018,6,3,17,0,767.0,74.0,1.2,21.4,411.0,640.56,497.97
2018,6,3,17,15,734.0,69.5,1.2,20.55,359.0,582.64,457.92
2018,6,3,17,30,701.0,65.0,1.2,19.7,307.0,525.05,416.39
2018,6,3,17,45,653.5,60.0,1.15,18.9,256.5,461.8,368.12
2018,6,3,18,0,606.0,55.0,1.1,18.1,206.0,399.04,318.09
2018,6,3,18,15,533.0,48.0,1.0,17.2,159.0,325.11,257.11
2018,6,3,18,30,460.0,41.0,0.9,16.3,112.0,257.52,199.16
2018,6,3,18,45,339.0,32.0,0.85,15.4,74.0,177.51,129.7
2018,6,3,19,0,218.0,23.0,0.8,14.5,36.0,103.33,37.39
2018,6,3,19,15,109.0,11.5,0.75,14.0,18.0,36.21,0.0
2018,6,3,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,4,4,45,58.5,6.5,1.1,9.65,8.0,0.0,0.0
2018,6,4,5,0,117.0,13.0,1.1,9.8,16.0,10.23,0.0
2018,6,4,5,15,258.5,23.5,1.15,10.25,48.5,19.37,7.64
2018,6,4,5,30,400.0,34.0,1.2,10.7,81.0,28.21,18.95
2018,6,4,5,45,487.0,41.0,1.25,11.1,125.5,34.02,24.77
2018,6,4,6,0,574.0,48.0,1.3,11.5,170.0,39.96,30.41
2018,6,4,6,15,630.5,52.5,1.35,12.1,219.5,47.43,37.21
2018,6,4,6,30,687.0,57.0,1.4,12.7,269.0,51.59,40.86
2018,6,4,6,45,725.5,61.0,1.4,13.35,321.0,55.17,43.86
2018,6,4,7,0,764.0,65.0,1.4,14.0,373.0,58.74,46.76
2018,6,4,7,15,791.0,68.0,1.45,14.5,424.5,61.35,48.79
2018,6,4,7,30,818.0,71.0,1.5,15.0,476.0,71.0,56.94
2018,6,4,7,45,838.5,74.0,1.5,15.55,526.5,74.04,59.22
2018,6,4,8,0,859.0,77.0,1.5,16.1,577.0,76.93,61.37
2018,6,4,8,15,874.5,79.0,1.55,16.45,624.5,78.93,62.8
2018,6,4,8,30,890.0,81.0,1.6,16.8,672.0,80.8,64.11
2018,6,4,8,45,902.0,82.5,1.6,17.2,715.5,102.51,63.6
2018,6,4,9,0,914.0,84.0,1.6,17.6,759.0,161.69,90.15
2018,6,4,9,15,919.5,88.5,1.6,17.85,797.5,222.46,133.17
2018,6,4,9,30,925.0,93.0,1.6,18.1,836.0,283.08,182.88
2018,6,4,9,45,927.5,97.0,1.65,18.35,868.0,342.12,233.94
2018,6,4,10,0,930.0,101.0,1.7,18.6,900.0,400.17,284.41
2018,6,4,10,15,936.0,101.5,1.7,18.65,927.0,456.06,332.4
2018,6,4,10,30,942.0,102.0,1.7,18.7,954.0,510.83,378.27
2018,6,4,10,45,946.5,103.0,1.7,18.8,974.5,563.85,421.36
2018,6,4,11,0,951.0,104.0,1.7,18.9,995.0,615.17,461.83
2018,6,4,11,15,954.0,104.0,1.75,18.9,1008.0,662.96,499.08
2018,6,4,11,30,957.0,104.0,1.8,18.9,1021.0,708.52,533.81
2018,6,4,11,45,959.0,103.5,1.8,18.85,1027.0,750.61,565.05
2018,6,4,12,0,961.0,103.0,1.8,18.8,1033.0,790.05,593.78
2018,6,4,12,15,961.0,103.5,1.85,18.7,1031.5,825.97,619.16
2018,6,4,12,30,961.0,104.0,1.9,18.6,1030.0,858.81,641.78
2018,6,4,12,45,959.0,103.5,1.95,18.55,1020.0,885.88,660.43
2018,6,4,13,0,957.0,103.0,2.0,18.5,1010.0,909.36,676.78
2018,6,4,13,15,954.5,102.0,2.05,18.35,993.0,928.25,690.44
2018,6,4,13,30,952.0,101.0,2.1,18.2,976.0,943.29,701.69
2018,6,4,13,45,948.0,100.0,2.1,18.0,952.0,953.07,709.22
2018,6,4,14,0,944.0,99.0,2.1,17.8,928.0,958.88,714.3
2018,6,4,14,15,938.0,97.0,2.1,17.6,897.0,957.91,715.07
2018,6,4,14,30,932.0,95.0,2.1,17.4,866.0,952.97,713.39
2018,6,4,14,45,923.5,93.0,2.1,17.2,829.0,941.85,707.76
2018,6,4,15,0,915.0,91.0,2.1,17.0,792.0,926.96,699.74
2018,6,4,15,15,904.0,89.0,2.1,17.0,750.0,906.22,687.33
2018,6,4,15,30,893.0,87.0,2.1,17.0,708.0,882.06,672.66
2018,6,4,15,45,878.5,85.0,2.05,16.4,662.0,851.71,654.72
2018,6,4,16,0,864.0,83.0,2.0,15.8,616.0,818.51,634.66
2018,6,4,16,15,845.0,80.5,2.0,15.4,566.5,778.54,609.52
2018,6,4,16,30,826.0,78.0,2.0,15.0,517.0,744.0,587.93
2018,6,4,16,45,801.0,75.0,2.0,14.65,465.5,694.63,554.88
2018,6,4,17,0,776.0,72.0,2.0,14.3,414.0,644.18,520.0
2018,6,4,17,15,741.5,69.0,1.95,13.75,362.5,586.71,477.51
2018,6,4,17,30,707.0,66.0,1.9,13.2,311.0,529.61,433.75
2018,6,4,17,45,657.0,61.0,1.9,12.65,260.0,464.77,382.23
2018,6,4,18,0,607.0,56.0,1.9,12.1,209.0,400.55,329.05
2018,6,4,18,15,529.0,50.0,1.85,11.6,161.5,325.34,264.71
2018,6,4,18,30,451.0,44.0,1.8,11.1,114.0,256.74,203.95
2018,6,4,18,45,329.5,34.5,1.75,10.6,76.0,176.27,132.23
2018,6,4,19,0,208.0,25.0,1.7,10.1,38.0,102.06,42.17
2018,6,4,19,15,108.5,13.5,1.6,9.9,20.0,37.68,0.0
2018,6,4,19,30,9.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,1.45,9.5,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,7.0,1.45,8.6,8.0,0.0,0.0
2018,6,5,5,0,73.0,14.0,1.5,8.7,16.0,11.02,0.0
2018,6,5,5,15,193.0,28.0,1.6,8.9,47.5,21.26,9.17
2018,6,5,5,30,313.0,42.0,1.7,9.1,79.0,32.02,22.42
2018,6,5,5,45,405.0,51.0,1.75,9.35,122.5,41.54,31.68
2018,6,5,6,0,497.0,60.0,1.8,9.6,166.0,48.66,38.49
2018,6,5,6,15,558.5,67.5,1.8,9.85,216.0,54.34,43.79
2018,6,5,6,30,620.0,75.0,1.8,10.1,266.0,60.01,48.89
2018,6,5,6,45,662.5,80.5,1.8,10.4,318.0,63.93,52.26
2018,6,5,7,0,705.0,86.0,1.8,10.7,370.0,67.82,55.51
2018,6,5,7,15,736.5,90.0,1.8,11.15,422.5,70.46,57.55
2018,6,5,7,30,768.0,94.0,1.8,11.6,475.0,79.04,64.81
2018,6,5,7,45,762.5,104.5,1.75,12.05,515.5,85.38,70.0
2018,6,5,8,0,757.0,115.0,1.7,12.5,556.0,84.11,68.51
2018,6,5,8,15,673.0,153.0,1.7,12.9,569.0,103.43,84.91
2018,6,5,8,30,589.0,191.0,1.7,13.3,582.0,121.52,100.01
2018,6,5,8,45,574.0,215.0,1.65,13.65,617.0,147.63,107.01
2018,6,5,9,0,559.0,239.0,1.6,14.0,652.0,200.39,136.31
2018,6,5,9,15,689.0,196.0,1.6,14.3,731.5,235.31,154.96
2018,6,5,9,30,819.0,153.0,1.6,14.6,811.0,290.22,194.82
2018,6,5,9,45,880.5,128.0,1.55,14.95,862.0,346.93,241.71
2018,6,5,10,0,942.0,103.0,1.5,15.3,913.0,404.54,290.26
2018,6,5,10,15,954.0,100.0,1.5,15.6,942.0,461.12,338.84
2018,6,5,10,30,966.0,97.0,1.5,15.9,971.0,517.1,385.6
2018,6,5,10,45,971.5,96.5,1.5,16.2,991.5,570.69,429.13
2018,6,5,11,0,977.0,96.0,1.5,16.5,1012.0,622.6,469.93
2018,6,5,11,15,972.0,101.5,1.5,16.6,1023.0,670.73,506.99
2018,6,5,11,30,967.0,107.0,1.5,16.7,1034.0,715.97,540.86
2018,6,5,11,45,976.5,101.5,1.5,16.8,1042.0,759.84,573.09
2018,6,5,12,0,986.0,96.0,1.5,16.9,1050.0,801.38,602.95
2018,6,5,12,15,982.5,97.5,1.55,16.85,1046.5,836.19,627.21
2018,6,5,12,30,979.0,99.0,1.6,16.8,1043.0,867.65,648.76
2018,6,5,12,45,973.0,101.5,1.65,16.7,1032.0,894.42,667.34
2018,6,5,13,0,967.0,104.0,1.7,16.6,1021.0,917.48,683.54
2018,6,5,13,15,965.0,102.5,1.7,16.4,1004.0,936.61,696.88
2018,6,5,13,30,963.0,101.0,1.7,16.2,987.0,951.85,707.79
2018,6,5,13,45,959.5,99.0,1.75,16.05,962.5,961.31,715.56
2018,6,5,14,0,956.0,97.0,1.8,15.9,938.0,966.71,720.88
2018,6,5,14,15,950.0,95.0,1.8,15.65,906.5,965.81,721.83
2018,6,5,14,30,944.0,93.0,1.8,15.4,875.0,960.88,720.31
2018,6,5,14,45,936.5,91.5,1.8,15.15,838.5,951.16,715.78
2018,6,5,15,0,929.0,90.0,1.8,14.9,802.0,937.63,708.85
2018,6,5,15,15,918.5,87.5,1.8,14.9,759.5,916.67,696.35
2018,6,5,15,30,908.0,85.0,1.8,14.9,717.0,892.21,681.57
2018,6,5,15,45,895.0,82.5,1.8,14.45,671.0,862.32,664.15
2018,6,5,16,0,882.0,80.0,1.8,14.0,625.0,829.44,644.51
2018,6,5,16,15,864.5,77.5,1.8,13.7,575.5,790.22,619.77
2018,6,5,16,30,847.0,75.0,1.8,13.4,526.0,748.77,593.07
2018,6,5,16,45,822.5,72.0,1.75,13.1,474.0,706.52,564.87
2018,6,5,17,0,798.0,69.0,1.7,12.8,422.0,655.72,529.59
2018,6,5,17,15,763.0,66.0,1.7,12.35,369.5,597.17,486.57
2018,6,5,17,30,728.0,63.0,1.7,11.9,317.0,539.01,442.2
2018,6,5,17,45,677.5,58.5,1.65,11.5,265.0,471.11,387.98
2018,6,5,18,0,627.0,54.0,1.6,11.1,213.0,408.52,335.79
2018,6,5,18,15,549.5,49.0,1.55,10.6,165.5,333.8,271.89
2018,6,5,18,30,472.0,44.0,1.5,10.1,118.0,265.5,211.34
2018,6,5,18,45,349.0,34.5,1.45,9.65,79.0,183.38,138.24
2018,6,5,19,0,226.0,25.0,1.4,9.2,40.0,108.16,48.91
2018,6,5,19,15,118.5,13.5,1.35,9.0,21.0,40.19,0.0
2018,6,5,19,30,11.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,1.3,8.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.0,1.25,8.85,4.0,0.0,0.0
2018,6,6,5,0,11.0,8.0,1.3,8.9,8.0,6.29,0.0
2018,6,6,5,15,34.0,18.5,1.3,9.05,22.0,14.42,4.5
2018,6,6,5,30,57.0,29.0,1.3,9.2,36.0,22.44,14.06
2018,6,6,5,45,96.5,45.5,1.3,9.35,63.5,33.84,24.82
2018,6,6,6,0,136.0,62.0,1.3,9.5,91.0,45.52,35.7
2018,6,6,6,15,213.5,80.0,1.3,9.7,139.5,58.37,47.47
2018,6,6,6,30,291.0,98.0,1.3,9.9,188.0,69.49,57.46
2018,6,6,6,45,223.5,119.0,1.3,10.1,195.5,83.36,69.71
2018,6,6,7,0,156.0,140.0,1.3,10.3,203.0,98.16,82.57
2018,6,6,7,15,101.0,141.5,1.3,10.65,184.5,98.76,82.67
2018,6,6,7,30,46.0,143.0,1.3,11.0,166.0,102.58,85.61
2018,6,6,7,45,46.5,180.0,1.25,11.3,205.0,125.23,104.88
2018,6,6,8,0,47.0,217.0,1.2,11.6,244.0,146.79,122.87
2018,6,6,8,15,130.5,221.5,1.2,12.05,306.0,145.12,120.78
2018,6,6,8,30,214.0,226.0,1.2,12.5,368.0,139.47,115.42
2018,6,6,8,45,466.5,197.5,1.2,12.95,534.0,132.24,96.63
2018,6,6,9,0,719.0,169.0,1.2,13.4,700.0,174.78,109.88
2018,6,6,9,15,669.5,203.5,1.2,13.8,718.0,235.65,156.13
2018,6,6,9,30,620.0,238.0,1.2,14.2,736.0,290.92,202.76
2018,6,6,9,45,680.5,219.5,1.25,14.65,787.0,338.85,241.28
2018,6,6,10,0,741.0,201.0,1.3,15.1,838.0,392.44,285.19
2018,6,6,10,15,816.5,165.0,1.3,15.3,887.0,447.27,330.07
2018,6,6,10,30,892.0,129.0,1.3,15.5,936.0,503.83,376.04
2018,6,6,10,45,896.0,131.0,1.35,15.75,956.5,554.98,417.75
2018,6,6,11,0,900.0,133.0,1.4,16.0,977.0,604.54,457.03
2018,6,6,11,15,903.0,133.0,1.45,16.05,989.5,650.36,492.88
2018,6,6,11,30,906.0,133.0,1.5,16.1,1002.0,694.11,526.37
2018,6,6,11,45,907.0,133.5,1.5,16.15,1007.5,734.64,556.38
2018,6,6,12,0,908.0,134.0,1.5,16.2,1013.0,772.71,583.99
2018,6,6,12,15,902.5,137.5,1.55,16.1,1009.5,805.49,608.2
2018,6,6,12,30,897.0,141.0,1.6,16.0,1006.0,835.18,629.11
2018,6,6,12,45,888.5,144.0,1.6,15.95,994.0,858.81,645.07
2018,6,6,13,0,880.0,147.0,1.6,15.9,982.0,878.93,658.75
2018,6,6,13,15,876.5,146.0,1.65,15.8,965.0,896.5,671.55
2018,6,6,13,30,873.0,145.0,1.7,15.7,948.0,910.46,682.06
2018,6,6,13,45,867.0,143.5,1.7,15.6,924.0,918.08,687.89
2018,6,6,14,0,861.0,142.0,1.7,15.5,900.0,921.94,691.4
2018,6,6,14,15,853.0,140.5,1.7,15.35,869.5,920.25,691.52
2018,6,6,14,30,845.0,139.0,1.7,15.2,839.0,928.54,698.5
2018,6,6,14,45,834.0,137.0,1.7,15.05,803.0,916.02,691.57
2018,6,6,15,0,823.0,135.0,1.7,14.9,767.0,899.96,682.56
2018,6,6,15,15,809.5,132.0,1.7,14.9,725.5,877.27,668.75
2018,6,6,15,30,796.0,129.0,1.7,14.9,684.0,851.41,652.82
2018,6,6,15,45,778.0,126.0,1.7,14.5,638.5,818.78,633.08
2018,6,6,16,0,760.0,123.0,1.7,14.1,593.0,788.39,614.75
2018,6,6,16,15,735.0,119.5,1.75,13.8,544.0,744.89,586.99
2018,6,6,16,30,710.0,116.0,1.8,13.5,495.0,699.87,557.56
2018,6,6,16,45,677.5,111.5,1.8,13.2,444.0,647.05,520.28
2018,6,6,17,0,645.0,107.0,1.8,12.9,393.0,593.92,481.76
2018,6,6,17,15,602.5,101.0,1.8,12.45,342.0,532.72,436.0
2018,6,6,17,30,560.0,95.0,1.8,12.0,291.0,472.84,389.7
2018,6,6,17,45,501.5,87.5,1.8,11.55,242.0,404.11,334.54
2018,6,6,18,0,443.0,80.0,1.8,11.1,193.0,335.39,277.49
2018,6,6,18,15,364.0,69.5,1.75,10.7,148.5,264.23,216.47
2018,6,6,18,30,285.0,59.0,1.7,10.3,104.0,200.66,160.53
2018,6,6,18,45,189.0,43.0,1.65,9.85,68.5,133.19,100.82
2018,6,6,19,0,93.0,27.0,1.6,9.4,33.0,64.57,29.76
2018,6,6,19,15,47.5,14.0,1.55,9.35,17.0,22.88,0.0
2018,6,6,19,30,2.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.5,9.2,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,1.25,8.35,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,1.3,8.4,12.0,8.65,0.0
2018,6,7,5,15,105.0,29.0,1.3,8.6,40.5,21.6,9.7
2018,6,7,5,30,185.0,47.0,1.3,8.8,69.0,34.7,24.83
2018,6,7,5,45,260.5,60.5,1.35,9.0,107.5,44.81,34.67
2018,6,7,6,0,336.0,74.0,1.4,9.2,146.0,54.64,43.96
2018,6,7,6,15,396.5,86.0,1.4,9.6,192.5,63.22,51.85
2018,6,7,6,30,457.0,98.0,1.4,10.0,239.0,71.68,59.4
2018,6,7,6,45,492.0,108.0,1.4,10.35,285.0,78.36,65.17
2018,6,7,7,0,527.0,118.0,1.4,10.7,331.0,84.86,70.66
2018,6,7,7,15,596.0,119.5,1.4,11.2,391.0,87.9,72.95
2018,6,7,7,30,665.0,121.0,1.4,11.7,451.0,88.61,73.16
2018,6,7,7,45,700.5,124.0,1.35,12.15,503.5,89.77,73.78
2018,6,7,8,0,736.0,127.0,1.3,12.6,556.0,90.96,74.41
2018,6,7,8,15,757.5,130.0,1.25,13.05,603.5,91.77,74.74
2018,6,7,8,30,779.0,133.0,1.2,13.5,651.0,100.49,81.87
2018,6,7,8,45,796.5,135.5,1.2,13.95,695.0,117.41,79.7
2018,6,7,9,0,814.0,138.0,1.2,14.4,739.0,172.86,104.5
2018,6,7,9,15,835.0,136.0,1.2,14.8,780.5,227.74,142.2
2018,6,7,9,30,856.0,134.0,1.2,15.2,822.0,284.38,187.75
2018,6,7,9,45,876.5,129.0,1.2,15.55,858.5,344.26,238.31
2018,6,7,10,0,897.0,124.0,1.2,15.9,895.0,400.26,286.24
2018,6,7,10,15,903.0,125.5,1.3,16.15,922.0,455.21,333.45
2018,6,7,10,30,909.0,127.0,1.4,16.4,949.0,509.12,378.72
2018,6,7,10,45,913.0,128.0,1.45,16.65,969.0,560.44,420.57
2018,6,7,11,0,917.0,129.0,1.5,16.9,989.0,610.11,459.93
2018,6,7,11,15,920.0,129.5,1.55,16.9,1002.5,657.0,496.61
2018,6,7,11,30,923.0,130.0,1.6,16.9,1016.0,701.79,530.88
2018,6,7,11,45,925.0,130.5,1.65,16.95,1022.5,743.66,562.22
2018,6,7,12,0,927.0,131.0,1.7,17.0,1029.0,783.08,591.23
2018,6,7,12,15,926.5,131.0,1.75,17.0,1027.0,817.64,616.52
2018,6,7,12,30,926.0,131.0,1.8,17.0,1025.0,849.23,638.22
2018,6,7,12,45,923.0,132.0,1.8,16.95,1015.5,876.42,656.54
2018,6,7,13,0,920.0,133.0,1.8,16.9,1006.0,900.2,672.61
2018,6,7,13,15,918.0,130.5,1.85,16.9,989.0,918.32,685.42
2018,6,7,13,30,916.0,128.0,1.9,16.9,972.0,932.67,695.87
2018,6,7,13,45,913.0,126.0,1.9,16.95,949.0,942.73,702.91
2018,6,7,14,0,910.0,124.0,1.9,17.0,926.0,948.91,707.55
2018,6,7,14,15,905.0,122.0,1.9,16.9,896.5,949.4,708.99
2018,6,7,14,30,900.0,120.0,1.9,16.8,867.0,946.02,708.05
2018,6,7,14,45,892.0,117.5,1.9,16.75,830.5,935.63,702.48
2018,6,7,15,0,884.0,115.0,1.9,16.7,794.0,921.53,694.6
2018,6,7,15,15,871.5,112.5,1.9,16.7,752.0,899.89,681.6
2018,6,7,15,30,859.0,110.0,1.9,16.7,710.0,885.48,673.63
2018,6,7,15,45,845.5,106.5,1.85,16.25,664.5,854.97,655.16
2018,6,7,16,0,832.0,103.0,1.8,15.8,619.0,821.56,634.69
2018,6,7,16,15,815.5,98.5,1.8,15.45,570.0,781.98,609.9
2018,6,7,16,30,799.0,94.0,1.8,15.1,521.0,740.15,583.11
2018,6,7,16,45,775.0,89.0,1.75,14.7,469.5,690.29,549.63
2018,6,7,17,0,751.0,84.0,1.7,14.3,418.0,639.28,513.71
2018,6,7,17,15,716.0,79.5,1.65,13.8,366.0,583.65,472.75
2018,6,7,17,30,681.0,75.0,1.6,13.3,314.0,525.85,428.75
2018,6,7,17,45,631.5,69.0,1.55,12.8,263.0,459.06,375.96
2018,6,7,18,0,582.0,63.0,1.5,12.3,212.0,395.06,323.3
2018,6,7,18,15,505.5,55.5,1.45,11.7,164.5,319.98,259.8
2018,6,7,18,30,429.0,48.0,1.4,11.1,117.0,251.4,199.75
2018,6,7,18,45,313.5,38.0,1.3,10.55,79.0,173.48,130.98
2018,6,7,19,0,198.0,28.0,1.2,10.0,41.0,103.79,52.71
2018,6,7,19,15,103.5,15.0,1.15,9.6,21.5,37.67,0.0
2018,6,7,19,30,9.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,1.1,8.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,1.0,8.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,1.0,8.7,16.0,10.23,0.0
2018,6,8,5,15,207.5,26.0,1.0,9.2,47.0,19.86,8.54
2018,6,8,5,30,326.0,39.0,1.0,9.7,78.0,31.99,22.4
2018,6,8,5,45,409.5,48.5,1.05,10.2,121.0,39.5,29.79
2018,6,8,6,0,493.0,58.0,1.1,10.7,164.0,47.02,36.87
2018,6,8,6,15,551.5,65.0,1.05,11.15,212.5,52.33,41.77
2018,6,8,6,30,610.0,72.0,1.0,11.6,261.0,57.65,46.48
2018,6,8,6,45,651.5,77.5,1.0,12.1,312.0,61.61,49.83
2018,6,8,7,0,693.0,83.0,1.0,12.6,363.0,65.53,53.06
2018,6,8,7,15,724.0,87.0,1.0,13.15,414.5,68.2,55.1
2018,6,8,7,30,755.0,91.0,1.0,13.7,466.0,76.62,62.13
2018,6,8,7,45,779.0,95.0,1.05,14.25,516.5,79.17,63.97
2018,6,8,8,0,803.0,99.0,1.1,14.8,567.0,81.62,65.73
2018,6,8,8,15,821.5,101.0,1.1,15.25,614.0,82.53,66.17
2018,6,8,8,30,840.0,103.0,1.1,15.7,661.0,83.39,66.58
2018,6,8,8,45,854.0,105.0,1.15,16.2,704.5,109.67,72.46
2018,6,8,9,0,868.0,107.0,1.2,16.7,748.0,166.66,96.8
2018,6,8,9,15,879.0,108.5,1.25,17.1,787.0,223.89,136.14
2018,6,8,9,30,890.0,110.0,1.3,17.5,826.0,281.57,182.72
2018,6,8,9,45,899.5,110.5,1.3,17.9,859.5,338.41,231.19
2018,6,8,10,0,909.0,111.0,1.3,18.3,893.0,395.03,279.73
2018,6,8,10,15,915.0,112.0,1.35,18.6,919.5,450.12,326.63
2018,6,8,10,30,921.0,113.0,1.4,18.9,946.0,504.15,371.48
2018,6,8,10,45,924.5,113.5,1.45,19.2,965.5,555.29,412.9
2018,6,8,11,0,928.0,114.0,1.5,19.5,985.0,604.7,451.75
2018,6,8,11,15,931.0,113.5,1.5,19.8,997.5,651.16,487.0
2018,6,8,11,30,934.0,113.0,1.5,20.1,1010.0,695.46,519.66
2018,6,8,11,45,935.5,112.5,1.55,20.4,1015.0,736.42,549.53
2018,6,8,12,0,937.0,112.0,1.6,20.7,1020.0,774.8,576.96
2018,6,8,12,15,935.5,112.5,1.65,20.85,1017.5,808.97,600.89
2018,6,8,12,30,934.0,113.0,1.7,21.0,1015.0,840.08,621.59
2018,6,8,12,45,931.5,113.0,1.7,21.15,1005.0,866.74,638.78
2018,6,8,13,0,929.0,113.0,1.7,21.3,995.0,889.92,653.69
2018,6,8,13,15,925.5,112.0,1.75,21.25,978.0,907.77,666.24
2018,6,8,13,30,922.0,111.0,1.8,21.2,961.0,921.84,676.48
2018,6,8,13,45,917.5,109.5,1.8,21.15,937.0,930.74,682.91
2018,6,8,14,0,913.0,108.0,1.8,21.1,913.0,935.76,686.98
2018,6,8,14,15,907.0,106.5,1.8,20.95,883.0,935.54,688.06
2018,6,8,14,30,901.0,105.0,1.8,20.8,853.0,931.5,686.82
2018,6,8,14,45,893.0,102.5,1.85,20.65,817.0,920.86,682.0
2018,6,8,15,0,885.0,100.0,1.9,20.5,781.0,906.54,674.85
2018,6,8,15,15,873.5,98.0,1.9,20.5,740.0,886.1,662.76
2018,6,8,15,30,862.0,96.0,1.9,20.5,699.0,862.36,648.52
2018,6,8,15,45,849.0,93.0,1.85,19.9,654.0,833.18,631.53
2018,6,8,16,0,836.0,90.0,1.8,19.3,609.0,801.14,612.46
2018,6,8,16,15,819.5,86.0,1.8,18.85,561.0,770.76,594.46
2018,6,8,16,30,803.0,82.0,1.8,18.4,513.0,729.44,568.38
2018,6,8,16,45,780.5,78.5,1.75,17.95,463.0,682.35,537.3
2018,6,8,17,0,758.0,75.0,1.7,17.5,413.0,634.03,504.12
2018,6,8,17,15,725.5,70.0,1.65,16.9,361.5,576.55,462.44
2018,6,8,17,30,693.0,65.0,1.6,16.3,310.0,519.37,419.5
2018,6,8,17,45,648.0,60.5,1.55,15.65,260.5,458.58,371.94
2018,6,8,18,0,603.0,56.0,1.5,15.0,211.0,398.19,322.72
2018,6,8,18,15,535.5,49.0,1.4,14.35,164.5,327.18,262.92
2018,6,8,18,30,468.0,42.0,1.3,13.7,118.0,261.89,205.87
2018,6,8,18,45,361.0,33.5,1.15,13.05,80.5,187.01,139.86
2018,6,8,19,0,254.0,25.0,1.0,12.4,43.0,118.4,62.26
2018,6,8,19,15,135.0,13.5,0.95,12.05,22.5,44.4,0.0
2018,6,8,19,30,16.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,0.85,11.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.8,9.95,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.8,10.1,6.0,4.72,0.0
2018,6,9,5,15,0.0,16.0,0.9,10.45,16.0,12.19,3.06
2018,6,9,5,30,0.0,26.0,1.0,10.8,26.0,19.84,11.71
2018,6,9,5,45,0.0,39.0,1.1,11.1,39.0,29.78,21.03
2018,6,9,6,0,0.0,52.0,1.2,11.4,52.0,39.46,29.99
2018,6,9,6,15,7.0,75.0,1.25,11.75,77.0,55.89,44.87
2018,6,9,6,30,14.0,98.0,1.3,12.1,102.0,72.07,59.27
2018,6,9,6,45,31.5,126.0,1.4,12.45,138.0,89.08,74.14
2018,6,9,7,0,49.0,154.0,1.5,12.8,174.0,106.82,89.38
2018,6,9,7,15,86.5,174.5,1.5,13.1,215.5,120.47,100.82
2018,6,9,7,30,124.0,195.0,1.5,13.4,257.0,129.61,108.2
2018,6,9,7,45,111.0,218.0,1.55,13.65,277.5,142.06,118.39
2018,6,9,8,0,98.0,241.0,1.6,13.9,298.0,160.68,133.69
2018,6,9,8,15,113.0,270.5,1.6,14.1,341.5,169.25,140.35
2018,6,9,8,30,128.0,300.0,1.6,14.3,385.0,183.84,152.03
2018,6,9,8,45,141.5,314.5,1.65,14.45,414.5,195.67,152.32
2018,6,9,9,0,155.0,329.0,1.7,14.6,444.0,220.65,167.69
2018,6,9,9,15,138.5,350.0,1.7,14.85,456.5,245.66,186.53
2018,6,9,9,30,122.0,371.0,1.7,15.1,469.0,269.12,205.26
2018,6,9,9,45,128.0,391.0,1.75,15.4,497.5,296.92,226.76
2018,6,9,10,0,134.0,411.0,1.8,15.7,526.0,325.8,249.12
2018,6,9,10,15,180.5,424.0,1.85,15.95,584.0,367.59,280.52
2018,6,9,10,30,227.0,437.0,1.9,16.2,642.0,414.42,315.86
2018,6,9,10,45,331.0,419.5,1.95,16.45,726.0,471.53,358.76
2018,6,9,11,0,435.0,402.0,2.0,16.7,810.0,540.42,410.39
2018,6,9,11,15,442.5,403.0,2.05,16.8,823.0,575.68,437.16
2018,6,9,11,30,450.0,404.0,2.1,16.9,836.0,610.5,463.41
2018,6,9,11,45,441.5,413.0,2.1,17.05,839.0,639.49,484.51
2018,6,9,12,0,433.0,422.0,2.1,17.2,842.0,666.71,503.99
2018,6,9,12,15,377.5,437.0,2.15,17.15,802.5,656.38,496.76
2018,6,9,12,30,322.0,452.0,2.2,17.1,763.0,645.24,488.85
2018,6,9,12,45,343.0,441.0,2.25,17.05,769.5,670.39,508.16
2018,6,9,13,0,364.0,430.0,2.3,17.0,776.0,694.45,526.42
2018,6,9,13,15,455.5,383.5,2.3,16.8,808.5,759.26,574.8
2018,6,9,13,30,547.0,337.0,2.3,16.6,841.0,813.65,615.4
2018,6,9,13,45,545.0,329.5,2.35,16.45,821.0,817.55,619.21
2018,6,9,14,0,543.0,322.0,2.4,16.3,801.0,818.48,621.49
2018,6,9,14,15,563.0,299.5,2.4,16.1,781.5,822.55,626.46
2018,6,9,14,30,583.0,277.0,2.4,15.9,762.0,823.29,629.2
2018,6,9,14,45,528.5,281.0,2.4,15.7,706.0,778.94,598.69
2018,6,9,15,0,474.0,285.0,2.4,15.5,650.0,732.53,566.66
2018,6,9,15,15,438.0,280.0,2.4,15.5,603.0,692.51,538.86
2018,6,9,15,30,402.0,275.0,2.4,15.5,556.0,651.18,509.69
2018,6,9,15,45,402.5,254.5,2.4,15.0,520.5,625.23,493.38
2018,6,9,16,0,403.0,234.0,2.4,14.5,485.0,597.08,475.07
2018,6,9,16,15,450.0,201.0,2.4,14.2,460.0,591.56,474.18
2018,6,9,16,30,497.0,168.0,2.4,13.9,435.0,580.62,468.89
2018,6,9,16,45,464.0,156.5,2.35,13.6,386.5,527.83,429.54
2018,6,9,17,0,431.0,145.0,2.3,13.3,338.0,475.59,389.99
2018,6,9,17,15,450.0,122.5,2.25,12.9,302.0,446.89,368.96
2018,6,9,17,30,469.0,100.0,2.2,12.5,266.0,414.76,344.13
2018,6,9,17,45,348.0,96.0,2.15,12.15,208.5,320.03,266.19
2018,6,9,18,0,227.0,92.0,2.1,11.8,151.0,223.68,185.36
2018,6,9,18,15,223.0,72.5,2.1,11.35,120.0,190.0,155.77
2018,6,9,18,30,219.0,53.0,2.1,10.9,89.0,166.03,132.86
2018,6,9,18,45,162.5,40.0,2.05,10.45,61.5,119.6,90.69
2018,6,9,19,0,106.0,27.0,2.0,10.0,34.0,68.69,36.56
2018,6,9,19,15,57.0,14.5,2.0,9.75,18.0,25.69,0.0
2018,6,9,19,30,8.0,2.0,2.0,9.5,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,1.95,9.25,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,4,45,39.0,7.0,1.3,7.7,8.0,0.0,0.0
2018,6,10,5,0,78.0,14.0,1.3,7.9,16.0,11.02,0.0
2018,6,10,5,15,199.0,27.5,1.35,8.4,47.5,20.92,9.45
2018,6,10,5,30,320.0,41.0,1.4,8.9,79.0,33.65,23.92
2018,6,10,5,45,391.0,50.0,1.4,9.4,118.5,40.59,30.85
2018,6,10,6,0,462.0,59.0,1.4,9.9,158.0,47.52,37.44
2018,6,10,6,15,477.5,70.0,1.4,10.55,196.0,55.34,44.57
2018,6,10,6,30,493.0,81.0,1.4,11.2,234.0,62.8,51.18
2018,6,10,6,45,511.0,94.0,1.35,11.8,277.5,71.4,58.63
2018,6,10,7,0,529.0,107.0,1.3,12.4,321.0,79.57,65.53
2018,6,10,7,15,535.0,122.5,1.3,13.05,363.5,88.82,73.23
2018,6,10,7,30,541.0,138.0,1.3,13.7,406.0,96.09,79.1
2018,6,10,7,45,547.0,152.5,1.3,14.3,448.0,103.86,85.32
2018,6,10,8,0,553.0,167.0,1.3,14.9,490.0,111.17,91.08
2018,6,10,8,15,580.0,175.5,1.35,15.4,539.0,114.87,93.76
2018,6,10,8,30,607.0,184.0,1.4,15.9,588.0,117.73,95.72
2018,6,10,8,45,612.5,198.5,1.4,16.4,629.0,135.14,97.15
2018,6,10,9,0,618.0,213.0,1.4,16.9,670.0,186.8,122.39
2018,6,10,9,15,687.5,194.0,1.4,17.35,727.0,229.41,148.51
2018,6,10,9,30,757.0,175.0,1.4,17.8,784.0,279.55,186.01
2018,6,10,9,45,835.5,141.0,1.4,18.2,838.5,333.4,229.07
2018,6,10,10,0,914.0,107.0,1.4,18.6,893.0,392.01,277.07
2018,6,10,10,15,919.5,108.0,1.45,18.9,919.5,447.09,324.06
2018,6,10,10,30,925.0,109.0,1.5,19.2,946.0,501.05,369.0
2018,6,10,10,45,929.0,109.0,1.5,19.5,965.5,552.23,410.31
2018,6,10,11,0,933.0,109.0,1.5,19.8,985.0,601.71,448.99
2018,6,10,11,15,935.5,109.0,1.55,19.95,997.5,648.38,485.05
2018,6,10,11,30,938.0,109.0,1.6,20.1,1010.0,692.86,518.59
2018,6,10,11,45,939.0,108.5,1.6,20.25,1015.0,733.58,548.31
2018,6,10,12,0,940.0,108.0,1.6,20.4,1020.0,771.68,575.52
2018,6,10,12,15,939.5,107.5,1.65,20.4,1017.5,805.88,599.85
2018,6,10,12,30,939.0,107.0,1.7,20.4,1015.0,837.04,620.99
2018,6,10,12,45,938.0,106.0,1.75,20.4,1005.5,864.14,639.43
2018,6,10,13,0,937.0,105.0,1.8,20.4,996.0,887.78,655.64
2018,6,10,13,15,933.5,104.5,1.85,20.25,979.0,906.13,668.83
2018,6,10,13,30,930.0,104.0,1.9,20.1,962.0,920.7,679.7
2018,6,10,13,45,925.5,102.5,1.95,19.95,938.0,929.64,687.01
2018,6,10,14,0,921.0,101.0,2.0,19.8,914.0,934.66,691.93
2018,6,10,14,15,914.0,99.5,2.0,19.6,883.5,933.54,692.55
2018,6,10,14,30,907.0,98.0,2.0,19.4,853.0,928.56,690.81
2018,6,10,14,45,898.0,96.5,2.0,19.15,817.0,918.0,685.63
2018,6,10,15,0,889.0,95.0,2.0,18.9,781.0,903.79,678.16
2018,6,10,15,15,877.5,93.5,2.0,18.9,740.0,883.87,666.28
2018,6,10,15,30,866.0,92.0,2.0,18.9,699.0,860.66,652.25
2018,6,10,15,45,851.5,89.0,2.05,18.15,653.5,830.18,635.46
2018,6,10,16,0,837.0,86.0,2.1,17.4,608.0,796.91,616.48
2018,6,10,16,15,818.5,83.0,2.1,16.95,559.5,757.91,591.98
2018,6,10,16,30,800.0,80.0,2.1,16.5,511.0,724.37,571.07
2018,6,10,16,45,776.5,76.5,2.1,16.0,461.0,676.77,539.46
2018,6,10,17,0,753.0,73.0,2.1,15.5,411.0,628.04,505.83
2018,6,10,17,15,721.5,69.0,2.1,14.9,360.5,572.68,465.27
2018,6,10,17,30,690.0,65.0,2.1,14.3,310.0,517.53,423.34
2018,6,10,17,45,646.0,59.5,2.05,13.7,260.5,454.19,373.03
2018,6,10,18,0,602.0,54.0,2.0,13.1,211.0,395.41,324.29
2018,6,10,18,15,535.0,48.0,1.95,12.55,165.0,325.94,264.93
2018,6,10,18,30,468.0,42.0,1.9,12.0,119.0,262.08,208.34
2018,6,10,18,45,362.5,34.0,1.8,11.45,81.5,188.24,142.58
2018,6,10,19,0,257.0,26.0,1.7,10.9,44.0,121.1,68.7
2018,6,10,19,15,136.5,14.0,1.6,10.6,23.0,45.27,0.0
2018,6,10,19,30,16.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,1.45,10.0,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.0,0.9,8.95,8.5,0.0,0.0
2018,6,11,5,0,108.0,14.0,0.9,9.2,17.0,11.02,0.0
2018,6,11,5,15,243.0,25.0,0.9,9.7,49.0,20.56,9.16
2018,6,11,5,30,378.0,36.0,0.9,10.2,81.0,29.73,20.39
2018,6,11,5,45,465.5,42.0,0.95,10.75,124.0,34.65,25.4
2018,6,11,6,0,553.0,48.0,1.0,11.3,167.0,39.76,30.28
2018,6,11,6,15,608.5,53.5,1.0,11.9,216.0,44.3,34.44
2018,6,11,6,30,664.0,59.0,1.0,12.5,265.0,52.87,42.05
2018,6,11,6,45,702.5,62.5,1.0,13.1,315.5,55.96,44.62
2018,6,11,7,0,741.0,66.0,1.0,13.7,366.0,59.08,47.12
2018,6,11,7,15,768.5,69.5,1.0,14.3,417.0,61.99,49.39
2018,6,11,7,30,796.0,73.0,1.0,14.9,468.0,64.85,51.58
2018,6,11,7,45,817.0,75.5,1.0,15.5,517.5,74.53,59.65
2018,6,11,8,0,838.0,78.0,1.0,16.1,567.0,77.05,61.46
2018,6,11,8,15,853.5,80.5,1.0,16.65,614.0,79.31,63.04
2018,6,11,8,30,869.0,83.0,1.0,17.2,661.0,81.42,64.51
2018,6,11,8,45,881.0,85.0,1.0,17.75,704.0,96.59,62.93
2018,6,11,9,0,893.0,87.0,1.0,18.3,747.0,154.53,86.18
2018,6,11,9,15,892.5,94.5,1.05,18.85,783.0,214.68,127.38
2018,6,11,9,30,892.0,102.0,1.1,19.4,819.0,274.05,175.07
2018,6,11,9,45,887.0,111.0,1.1,19.95,849.0,332.08,224.27
2018,6,11,10,0,882.0,120.0,1.1,20.5,879.0,388.4,272.15
2018,6,11,10,15,888.5,121.5,1.1,21.0,906.0,442.59,317.26
2018,6,11,10,30,895.0,123.0,1.1,21.5,933.0,495.83,360.32
2018,6,11,10,45,900.5,123.0,1.1,22.0,953.5,546.42,400.03
2018,6,11,11,0,906.0,123.0,1.1,22.5,974.0,595.52,437.27
2018,6,11,11,15,909.0,124.0,1.15,22.85,987.5,642.15,472.17
2018,6,11,11,30,912.0,125.0,1.2,23.2,1001.0,686.73,504.67
2018,6,11,11,45,914.0,124.5,1.25,23.5,1007.0,727.36,533.78
2018,6,11,12,0,916.0,124.0,1.3,23.8,1013.0,765.56,560.61
2018,6,11,12,15,920.0,122.0,1.35,23.95,1013.0,801.52,585.79
2018,6,11,12,30,924.0,120.0,1.4,24.1,1013.0,834.76,607.52
2018,6,11,12,45,928.5,115.5,1.45,24.25,1005.5,863.39,626.21
2018,6,11,13,0,933.0,111.0,1.5,24.4,998.0,888.7,642.78
2018,6,11,13,15,930.0,110.0,1.5,24.4,981.5,907.14,654.75
2018,6,11,13,30,927.0,109.0,1.5,24.4,965.0,921.82,664.44
2018,6,11,13,45,923.0,108.0,1.55,24.4,942.0,931.79,671.92
2018,6,11,14,0,919.0,107.0,1.6,24.4,919.0,937.9,677.1
2018,6,11,14,15,913.0,106.0,1.65,24.25,889.5,938.34,679.22
2018,6,11,14,30,907.0,105.0,1.7,24.1,860.0,934.94,679.05
2018,6,11,14,45,898.0,103.5,1.7,23.95,824.0,924.58,673.91
2018,6,11,15,0,889.0,102.0,1.7,23.8,788.0,910.55,666.55
2018,6,11,15,15,877.5,100.0,1.7,23.8,747.0,890.27,654.81
2018,6,11,15,30,866.0,98.0,1.7,23.8,706.0,866.68,640.97
2018,6,11,15,45,852.5,95.0,1.7,23.25,661.0,837.21,624.51
2018,6,11,16,0,839.0,92.0,1.7,22.7,616.0,804.89,605.99
2018,6,11,16,15,821.0,89.0,1.7,22.25,567.5,774.64,588.41
2018,6,11,16,30,803.0,86.0,1.7,21.8,519.0,733.43,562.89
2018,6,11,16,45,778.5,83.0,1.7,21.35,469.0,685.58,532.18
2018,6,11,17,0,754.0,80.0,1.7,20.9,419.0,636.61,499.18
2018,6,11,17,15,720.0,75.5,1.65,20.2,367.5,578.94,458.16
2018,6,11,17,30,686.0,71.0,1.6,19.5,316.0,524.18,417.76
2018,6,11,17,45,637.5,66.0,1.55,18.75,265.5,459.14,367.88
2018,6,11,18,0,589.0,61.0,1.5,18.0,215.0,396.75,318.0
2018,6,11,18,15,516.5,54.0,1.4,17.1,168.0,323.96,257.92
2018,6,11,18,30,444.0,47.0,1.3,16.2,121.0,257.25,200.82
2018,6,11,18,45,332.0,37.5,1.2,15.3,82.5,180.42,134.67
2018,6,11,19,0,220.0,28.0,1.1,14.4,44.0,111.81,63.98
2018,6,11,19,15,116.0,15.0,1.05,13.9,23.0,40.96,0.0
2018,6,11,19,30,12.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,6,11,19,45,6.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,6,12,4,45,55.0,7.0,0.15,10.6,8.5,0.0,0.0
2018,6,12,5,0,110.0,14.0,0.1,10.8,17.0,11.02,0.0
2018,6,12,5,15,248.0,25.0,0.15,11.3,49.5,20.58,9.15
2018,6,12,5,30,386.0,36.0,0.2,11.8,82.0,29.77,20.35
2018,6,12,5,45,475.5,42.5,0.2,12.35,126.0,35.12,25.72
2018,6,12,6,0,565.0,49.0,0.2,12.9,170.0,40.64,30.93
2018,6,12,6,15,622.5,54.0,0.2,13.7,220.0,44.82,34.72
2018,6,12,6,30,680.0,59.0,0.2,14.5,270.0,53.08,41.95
2018,6,12,6,45,719.5,62.5,0.25,15.3,321.5,56.22,44.47
2018,6,12,7,0,759.0,66.0,0.3,16.1,373.0,59.39,46.95
2018,6,12,7,15,787.0,69.0,0.35,17.1,424.5,61.99,48.83
2018,6,12,7,30,815.0,72.0,0.4,18.1,476.0,64.55,50.65
2018,6,12,7,45,836.0,74.5,0.45,19.15,526.5,74.31,58.57
2018,6,12,8,0,857.0,77.0,0.5,20.2,577.0,76.89,60.26
2018,6,12,8,15,872.5,79.0,0.55,20.95,624.0,78.88,61.55
2018,6,12,8,30,888.0,81.0,0.6,21.7,671.0,80.75,62.73
2018,6,12,8,45,900.5,82.5,0.7,22.4,714.5,95.03,60.86
2018,6,12,9,0,913.0,84.0,0.8,23.1,758.0,153.82,83.39
2018,6,12,9,15,922.5,85.5,0.85,23.65,797.0,212.99,122.29
2018,6,12,9,30,932.0,87.0,0.9,24.2,836.0,272.44,168.71
2018,6,12,9,45,939.0,87.5,1.0,24.7,869.0,330.55,217.09
2018,6,12,10,0,946.0,88.0,1.1,25.2,902.0,388.13,265.49
2018,6,12,10,15,951.0,89.0,1.15,25.55,928.5,444.5,312.26
2018,6,12,10,30,956.0,90.0,1.2,25.9,955.0,499.67,356.85
2018,6,12,10,45,959.0,91.5,1.25,26.2,975.5,552.75,398.63
2018,6,12,11,0,962.0,93.0,1.3,26.5,996.0,604.01,437.76
2018,6,12,11,15,964.5,93.0,1.35,26.6,1009.0,651.81,473.7
2018,6,12,11,30,967.0,93.0,1.4,26.7,1022.0,697.33,507.11
2018,6,12,11,45,967.5,93.5,1.45,26.8,1027.5,739.44,537.39
2018,6,12,12,0,968.0,94.0,1.5,26.9,1033.0,778.81,565.21
2018,6,12,12,15,966.5,95.0,1.5,26.9,1031.0,814.21,588.8
2018,6,12,12,30,965.0,96.0,1.5,26.9,1029.0,846.46,609.45
2018,6,12,12,45,962.0,96.5,1.55,26.9,1019.5,873.75,627.42
2018,6,12,13,0,959.0,97.0,1.6,26.9,1010.0,897.46,643.18
2018,6,12,13,15,955.5,97.0,1.6,26.75,993.0,916.61,655.9
2018,6,12,13,30,952.0,97.0,1.6,26.6,976.0,931.94,666.32
2018,6,12,13,45,947.0,96.5,1.65,26.45,952.5,941.59,673.91
2018,6,12,14,0,942.0,96.0,1.7,26.3,929.0,947.3,679.2
2018,6,12,14,15,935.5,95.0,1.7,26.0,899.0,947.23,680.76
2018,6,12,14,30,929.0,94.0,1.7,25.7,869.0,943.25,680.01
2018,6,12,14,45,920.5,92.5,1.7,25.45,832.5,933.11,675.35
2018,6,12,15,0,912.0,91.0,1.7,25.2,796.0,919.23,668.42
2018,6,12,15,15,901.5,89.5,1.7,25.2,755.0,899.98,657.46
2018,6,12,15,30,891.0,88.0,1.7,25.2,714.0,877.33,644.36
2018,6,12,15,45,877.5,86.0,1.7,24.5,669.0,848.38,628.8
2018,6,12,16,0,864.0,84.0,1.7,23.8,624.0,816.53,611.14
2018,6,12,16,15,848.0,81.0,1.65,23.25,576.0,778.89,588.45
2018,6,12,16,30,832.0,78.0,1.6,22.7,528.0,738.98,563.87
2018,6,12,16,45,809.0,74.5,1.6,22.2,477.0,698.2,538.55
2018,6,12,17,0,786.0,71.0,1.6,21.7,426.0,648.75,506.06
2018,6,12,17,15,755.0,67.5,1.55,20.85,374.5,593.1,467.13
2018,6,12,17,30,724.0,64.0,1.5,20.0,323.0,537.52,426.7
2018,6,12,17,45,680.0,59.5,1.45,19.15,272.5,473.83,378.31
2018,6,12,18,0,636.0,55.0,1.4,18.3,222.0,414.59,331.15
2018,6,12,18,15,567.5,49.0,1.3,17.35,174.5,342.69,271.97
2018,6,12,18,30,499.0,43.0,1.2,16.4,127.0,276.45,215.22
2018,6,12,18,45,389.5,35.0,1.15,15.45,87.5,199.34,148.69
2018,6,12,19,0,280.0,27.0,1.1,14.5,48.0,129.96,76.17
2018,6,12,19,15,149.5,15.0,1.05,13.95,25.5,49.45,0.0
2018,6,12,19,30,19.0,3.0,1.0,13.4,3.0,0.0,0.0
2018,6,12,19,45,9.5,1.5,1.0,12.85,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,0.9,9.1,9.0,0.0,0.0
2018,6,13,5,0,116.0,15.0,0.9,9.4,18.0,11.8,0.0
2018,6,13,5,15,258.5,25.5,0.9,9.95,51.0,21.04,9.5
2018,6,13,5,30,401.0,36.0,0.9,10.5,84.0,29.85,20.47
2018,6,13,5,45,491.5,42.5,0.85,11.05,129.0,35.23,25.9
2018,6,13,6,0,582.0,49.0,0.8,11.6,174.0,40.79,31.18
2018,6,13,6,15,639.5,54.0,0.8,12.15,224.5,48.75,38.41
