Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,6,30,697.0,59.0,0.8,12.7,275.0,53.31,42.41
2018,6,13,6,45,737.0,62.5,0.8,13.25,327.5,56.49,45.06
2018,6,13,7,0,777.0,66.0,0.8,13.8,380.0,59.7,47.66
2018,6,13,7,15,805.0,68.5,0.8,14.4,432.0,61.97,49.36
2018,6,13,7,30,833.0,71.0,0.8,15.0,484.0,71.33,57.21
2018,6,13,7,45,854.5,73.0,0.85,15.65,535.0,73.76,58.94
2018,6,13,8,0,876.0,75.0,0.9,16.3,586.0,76.08,60.57
2018,6,13,8,15,891.0,77.0,0.9,16.9,633.5,78.12,61.96
2018,6,13,8,30,906.0,79.0,0.9,17.5,681.0,80.03,63.25
2018,6,13,8,45,918.0,80.5,0.95,18.1,725.0,93.65,61.31
2018,6,13,9,0,930.0,82.0,1.0,18.7,769.0,153.39,84.21
2018,6,13,9,15,936.5,85.0,1.05,19.15,807.5,213.99,124.84
2018,6,13,9,30,943.0,88.0,1.1,19.6,846.0,274.56,173.15
2018,6,13,9,45,946.5,90.5,1.1,20.05,878.0,333.65,223.21
2018,6,13,10,0,950.0,93.0,1.1,20.5,910.0,391.86,272.83
2018,6,13,10,15,955.0,94.0,1.15,20.85,937.0,448.51,320.63
2018,6,13,10,30,960.0,95.0,1.2,21.2,964.0,503.95,366.22
2018,6,13,10,45,963.5,96.0,1.25,21.55,984.5,557.2,408.78
2018,6,13,11,0,967.0,97.0,1.3,21.9,1005.0,608.65,448.66
2018,6,13,11,15,969.5,97.0,1.35,22.1,1018.0,656.76,485.25
2018,6,13,11,30,972.0,97.0,1.4,22.3,1031.0,702.57,519.23
2018,6,13,11,45,973.0,97.5,1.4,22.5,1037.0,745.3,549.76
2018,6,13,12,0,974.0,98.0,1.4,22.7,1043.0,785.34,577.68
2018,6,13,12,15,972.0,99.0,1.45,22.85,1040.5,820.67,601.83
2018,6,13,12,30,970.0,100.0,1.5,23.0,1038.0,852.82,622.88
2018,6,13,12,45,966.0,101.0,1.5,23.15,1028.0,879.99,640.05
2018,6,13,13,0,962.0,102.0,1.5,23.3,1018.0,903.55,654.91
2018,6,13,13,15,959.0,101.0,1.55,23.25,1001.0,922.45,667.97
2018,6,13,13,30,956.0,100.0,1.6,23.2,984.0,937.5,678.7
2018,6,13,13,45,950.5,100.0,1.6,23.1,960.0,947.35,685.74
2018,6,13,14,0,945.0,100.0,1.6,23.0,936.0,953.25,690.42
2018,6,13,14,15,938.0,99.0,1.6,22.75,905.5,952.88,691.66
2018,6,13,14,30,931.0,98.0,1.6,22.5,875.0,948.59,690.58
2018,6,13,14,45,922.0,96.5,1.65,22.25,838.0,938.13,686.33
2018,6,13,15,0,913.0,95.0,1.7,22.0,801.0,923.92,679.75
2018,6,13,15,15,902.0,93.0,1.7,22.0,759.5,903.82,668.11
2018,6,13,15,30,891.0,91.0,1.7,22.0,718.0,880.31,654.29
2018,6,13,15,45,875.0,89.5,1.7,21.2,672.0,849.88,637.79
2018,6,13,16,0,859.0,88.0,1.7,20.4,626.0,816.68,619.22
2018,6,13,16,15,839.0,85.5,1.7,19.85,576.5,776.65,595.03
2018,6,13,16,30,819.0,83.0,1.7,19.3,527.0,742.18,574.35
2018,6,13,16,45,794.0,80.5,1.7,18.75,476.5,694.13,543.46
2018,6,13,17,0,769.0,78.0,1.7,18.2,426.0,644.95,510.42
2018,6,13,17,15,736.0,74.0,1.65,17.45,374.0,588.01,469.71
2018,6,13,17,30,703.0,70.0,1.6,16.7,322.0,531.31,427.66
2018,6,13,17,45,656.5,64.5,1.6,15.95,271.0,468.51,379.26
2018,6,13,18,0,610.0,59.0,1.6,15.2,220.0,405.81,328.82
2018,6,13,18,15,541.5,52.5,1.55,14.5,173.0,334.51,269.18
2018,6,13,18,30,473.0,46.0,1.5,13.8,126.0,268.84,212.11
2018,6,13,18,45,366.0,36.5,1.45,13.05,86.5,192.35,145.33
2018,6,13,19,0,259.0,27.0,1.4,12.3,47.0,124.01,74.73
2018,6,13,19,15,141.0,15.0,1.35,11.85,25.0,47.38,0.0
2018,6,13,19,30,23.0,3.0,1.3,11.4,3.0,0.0,0.0
2018,6,13,19,45,11.5,1.5,1.3,11.0,1.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,14,4,45,45.0,7.0,1.35,9.1,8.5,0.0,0.0
2018,6,14,5,0,90.0,14.0,1.4,9.2,17.0,11.02,0.0
2018,6,14,5,15,219.5,27.0,1.45,9.5,49.5,22.21,10.33
2018,6,14,5,30,349.0,40.0,1.5,9.8,82.0,32.95,23.21
2018,6,14,5,45,442.5,47.5,1.55,10.05,126.0,38.92,29.27
2018,6,14,6,0,536.0,55.0,1.6,10.3,170.0,45.05,35.14
2018,6,14,6,15,596.5,61.0,1.55,10.7,220.0,49.8,39.55
2018,6,14,6,30,657.0,67.0,1.5,11.1,270.0,54.59,43.82
2018,6,14,6,45,700.0,70.5,1.45,11.5,322.0,62.1,50.4
2018,6,14,7,0,743.0,74.0,1.4,11.9,374.0,65.09,52.81
2018,6,14,7,15,774.0,77.0,1.35,12.4,426.5,67.51,54.65
2018,6,14,7,30,805.0,80.0,1.3,12.9,479.0,69.92,56.46
2018,6,14,7,45,828.5,81.5,1.25,13.4,529.5,71.12,57.18
2018,6,14,8,0,852.0,83.0,1.2,13.9,580.0,80.55,65.05
2018,6,14,8,15,868.0,85.5,1.2,14.45,627.5,82.77,66.6
2018,6,14,8,30,884.0,88.0,1.2,15.0,675.0,84.85,68.02
2018,6,14,8,45,896.5,89.5,1.15,15.55,718.5,97.19,65.7
2018,6,14,9,0,909.0,91.0,1.1,16.1,762.0,155.81,88.04
2018,6,14,9,15,919.5,92.0,1.1,16.55,801.5,214.67,127.41
2018,6,14,9,30,930.0,93.0,1.1,17.0,841.0,273.9,174.81
2018,6,14,9,45,938.0,94.0,1.1,17.5,874.5,332.57,224.73
2018,6,14,10,0,946.0,95.0,1.1,18.0,908.0,390.85,274.66
2018,6,14,10,15,949.5,97.0,1.1,18.35,935.0,447.4,322.63
2018,6,14,10,30,953.0,99.0,1.1,18.7,962.0,502.6,368.16
2018,6,14,10,45,954.0,101.0,1.15,19.05,981.0,555.01,410.44
2018,6,14,11,0,955.0,103.0,1.2,19.4,1000.0,605.4,449.87
2018,6,14,11,15,955.0,105.0,1.25,19.6,1012.5,653.03,486.35
2018,6,14,11,30,955.0,107.0,1.3,19.8,1025.0,698.23,520.12
2018,6,14,11,45,952.5,110.0,1.3,20.0,1030.0,739.95,550.11
2018,6,14,12,0,950.0,113.0,1.3,20.2,1035.0,778.85,577.4
2018,6,14,12,15,949.0,113.5,1.35,20.2,1033.0,814.02,602.46
2018,6,14,12,30,948.0,114.0,1.4,20.2,1031.0,846.15,624.07
2018,6,14,12,45,945.5,114.0,1.45,20.2,1021.5,873.43,642.48
2018,6,14,13,0,943.0,114.0,1.5,20.2,1012.0,897.22,658.67
2018,6,14,13,15,937.0,115.0,1.5,20.05,994.5,915.25,670.94
2018,6,14,13,30,931.0,116.0,1.5,19.9,977.0,929.47,680.87
2018,6,14,13,45,923.0,117.0,1.55,19.7,952.5,938.08,688.12
2018,6,14,14,0,915.0,118.0,1.6,19.5,928.0,942.82,693.04
2018,6,14,14,15,908.0,116.5,1.6,19.3,897.5,942.25,694.03
2018,6,14,14,30,901.0,115.0,1.6,19.1,867.0,937.83,692.68
2018,6,14,14,45,892.0,113.0,1.55,18.9,831.0,927.35,686.84
2018,6,14,15,0,883.0,111.0,1.5,18.7,795.0,913.19,678.76
2018,6,14,15,15,871.5,108.5,1.5,18.7,753.5,892.79,666.8
2018,6,14,15,30,860.0,106.0,1.5,18.7,712.0,869.07,652.7
2018,6,14,15,45,848.0,102.0,1.5,18.25,667.0,849.9,642.78
2018,6,14,16,0,836.0,98.0,1.5,17.8,622.0,817.52,623.72
2018,6,14,16,15,822.0,93.0,1.45,17.45,574.5,779.68,599.98
2018,6,14,16,30,808.0,88.0,1.4,17.1,527.0,739.42,574.27
2018,6,14,16,45,787.5,83.0,1.4,16.8,476.5,692.25,543.54
2018,6,14,17,0,767.0,78.0,1.4,16.5,426.0,643.66,510.48
2018,6,14,17,15,736.0,73.5,1.35,16.0,374.5,587.62,470.01
2018,6,14,17,30,705.0,69.0,1.3,15.5,323.0,531.67,428.19
2018,6,14,17,45,662.0,63.5,1.3,15.05,272.5,470.68,380.91
2018,6,14,18,0,619.0,58.0,1.3,14.6,222.0,409.6,331.55
2018,6,14,18,15,551.0,51.5,1.2,14.0,174.5,338.13,271.73
2018,6,14,18,30,483.0,45.0,1.1,13.4,127.0,272.27,214.52
2018,6,14,18,45,378.0,36.5,1.05,12.75,88.0,196.96,148.81
2018,6,14,19,0,273.0,28.0,1.0,12.1,49.0,129.57,79.39
2018,6,14,19,15,152.5,16.5,1.0,11.7,26.5,51.55,0.0
2018,6,14,19,30,32.0,5.0,1.0,11.3,4.0,0.0,0.0
2018,6,14,19,45,16.0,2.5,1.0,10.95,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,4,45,21.5,4.5,0.9,9.45,5.0,0.0,0.0
2018,6,15,5,0,43.0,9.0,0.9,9.6,10.0,7.08,0.0
2018,6,15,5,15,94.0,17.5,0.95,9.85,26.5,13.32,3.9
2018,6,15,5,30,145.0,26.0,1.0,10.1,43.0,19.75,11.67
2018,6,15,5,45,202.0,34.5,1.05,10.4,70.5,26.2,17.88
2018,6,15,6,0,259.0,43.0,1.1,10.7,98.0,32.64,23.94
2018,6,15,6,15,130.0,48.0,1.1,11.0,75.5,36.2,27.25
2018,6,15,6,30,1.0,53.0,1.1,11.3,53.0,40.57,31.19
2018,6,15,6,45,1.0,64.5,1.1,11.65,64.5,49.46,39.07
2018,6,15,7,0,1.0,76.0,1.1,12.0,76.0,58.35,46.81
2018,6,15,7,15,4.5,100.0,1.1,12.5,102.0,75.67,61.86
2018,6,15,7,30,8.0,124.0,1.1,13.0,128.0,92.67,76.34
2018,6,15,7,45,11.5,144.0,1.1,13.5,150.5,106.75,88.07
2018,6,15,8,0,15.0,164.0,1.1,14.0,173.0,120.67,99.51
2018,6,15,8,15,16.0,175.5,1.1,14.45,185.5,128.89,105.97
2018,6,15,8,30,17.0,187.0,1.1,14.9,198.0,137.03,112.33
2018,6,15,8,45,20.5,210.5,1.1,15.35,225.0,153.3,119.72
2018,6,15,9,0,24.0,234.0,1.1,15.8,252.0,163.24,126.37
2018,6,15,9,15,25.0,244.5,1.15,16.15,264.0,174.3,134.46
2018,6,15,9,30,26.0,255.0,1.2,16.5,276.0,185.57,142.9
2018,6,15,9,45,55.0,286.5,1.25,16.8,333.0,218.41,167.31
2018,6,15,10,0,84.0,318.0,1.3,17.1,390.0,255.26,194.95
2018,6,15,10,15,106.5,333.0,1.3,17.25,427.5,279.09,212.97
2018,6,15,10,30,129.0,348.0,1.3,17.4,465.0,310.26,236.75
2018,6,15,10,45,187.0,344.0,1.35,17.6,517.5,345.47,263.56
2018,6,15,11,0,245.0,340.0,1.4,17.8,570.0,390.46,297.87
2018,6,15,11,15,258.0,342.5,1.4,17.85,587.5,418.27,319.15
2018,6,15,11,30,271.0,345.0,1.4,17.9,605.0,446.68,340.75
2018,6,15,11,45,305.0,367.5,1.45,17.95,662.0,505.24,384.16
2018,6,15,12,0,339.0,390.0,1.5,18.0,719.0,566.39,428.58
2018,6,15,12,15,592.0,274.0,1.5,17.95,847.5,690.14,520.6
2018,6,15,12,30,845.0,158.0,1.5,17.9,976.0,798.4,599.82
2018,6,15,12,45,882.5,139.5,1.55,17.9,986.5,842.07,628.9
2018,6,15,13,0,920.0,121.0,1.6,17.9,997.0,883.19,656.73
2018,6,15,13,15,917.0,119.5,1.6,17.75,980.5,901.36,669.08
2018,6,15,13,30,914.0,118.0,1.6,17.6,964.0,915.79,679.29
2018,6,15,13,45,909.5,116.5,1.6,17.5,940.5,925.11,686.15
2018,6,15,14,0,905.0,115.0,1.6,17.4,917.0,930.58,690.65
2018,6,15,14,15,898.5,113.5,1.65,17.15,887.0,930.41,692.65
2018,6,15,14,30,892.0,112.0,1.7,16.9,857.0,926.43,692.3
2018,6,15,14,45,884.0,109.5,1.75,16.6,821.5,916.37,688.17
2018,6,15,15,0,876.0,107.0,1.8,16.3,786.0,902.66,681.7
2018,6,15,15,15,864.0,105.0,1.8,16.3,745.0,882.4,669.53
2018,6,15,15,30,852.0,103.0,1.8,16.3,704.0,858.88,655.22
2018,6,15,15,45,840.5,99.0,1.85,15.6,659.5,830.62,639.8
2018,6,15,16,0,829.0,95.0,1.9,14.9,615.0,808.35,628.39
2018,6,15,16,15,815.5,89.5,1.9,14.5,567.5,770.55,604.54
2018,6,15,16,30,802.0,84.0,1.9,14.1,520.0,730.34,578.7
2018,6,15,16,45,782.5,79.0,1.95,13.75,470.5,684.14,548.19
2018,6,15,17,0,763.0,74.0,2.0,13.4,421.0,636.49,515.35
2018,6,15,17,15,732.5,70.0,1.95,12.95,370.5,581.59,474.55
2018,6,15,17,30,702.0,66.0,1.9,12.5,320.0,526.77,432.42
2018,6,15,17,45,659.5,61.0,1.9,12.05,270.0,464.43,382.89
2018,6,15,18,0,617.0,56.0,1.9,11.6,220.0,406.49,334.79
2018,6,15,18,15,544.5,50.5,1.85,11.2,173.0,334.2,273.0
2018,6,15,18,30,472.0,45.0,1.8,10.8,126.0,267.9,214.35
2018,6,15,18,45,359.5,37.0,1.75,10.35,87.0,190.88,146.26
2018,6,15,19,0,247.0,29.0,1.7,9.9,48.0,122.66,77.02
2018,6,15,19,15,136.0,16.5,1.65,9.75,26.0,47.46,0.0
2018,6,15,19,30,25.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,6,15,19,45,12.5,2.0,1.6,9.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,4,45,0.0,1.5,1.2,9.35,1.5,0.0,0.0
2018,6,16,5,0,0.0,3.0,1.2,9.4,3.0,2.36,0.0
2018,6,16,5,15,0.0,7.0,1.15,9.65,7.0,5.3,0.0
2018,6,16,5,30,0.0,11.0,1.1,9.9,11.0,8.34,1.67
2018,6,16,5,45,0.0,17.0,1.1,10.1,17.0,12.91,5.98
2018,6,16,6,0,0.0,23.0,1.1,10.3,23.0,17.5,10.26
2018,6,16,6,15,0.0,26.5,1.1,10.65,26.5,20.18,12.76
2018,6,16,6,30,0.0,30.0,1.1,11.0,30.0,22.86,15.19
2018,6,16,6,45,0.0,45.5,1.1,11.35,45.5,34.78,25.9
2018,6,16,7,0,0.0,61.0,1.1,11.7,61.0,46.74,36.51
2018,6,16,7,15,0.0,86.0,1.1,12.15,86.0,65.79,53.22
2018,6,16,7,30,0.0,111.0,1.1,12.6,111.0,83.66,68.59
2018,6,16,7,45,0.0,115.5,1.05,13.05,115.5,87.2,71.27
2018,6,16,8,0,0.0,120.0,1.0,13.5,120.0,90.69,73.91
2018,6,16,8,15,0.5,124.0,1.05,14.0,124.5,93.79,76.19
2018,6,16,8,30,1.0,128.0,1.1,14.5,129.0,96.84,78.42
2018,6,16,8,45,1.5,136.0,1.1,14.95,137.0,102.72,79.31
2018,6,16,9,0,2.0,144.0,1.1,15.4,145.0,108.95,83.96
2018,6,16,9,15,3.0,149.5,1.1,15.8,151.5,113.6,87.31
2018,6,16,9,30,4.0,155.0,1.1,16.2,158.0,118.38,90.79
2018,6,16,9,45,5.0,159.5,1.15,16.65,163.5,122.57,93.81
2018,6,16,10,0,6.0,164.0,1.2,17.1,169.0,126.9,96.97
2018,6,16,10,15,7.0,171.0,1.2,17.35,177.0,133.2,101.77
2018,6,16,10,30,8.0,178.0,1.2,17.6,185.0,139.67,106.69
2018,6,16,10,45,9.0,184.0,1.25,17.9,192.0,145.54,111.14
2018,6,16,11,0,10.0,190.0,1.3,18.2,199.0,151.55,115.71
2018,6,16,11,15,9.5,188.0,1.35,18.35,197.0,150.71,114.96
2018,6,16,11,30,9.0,186.0,1.4,18.5,195.0,149.76,114.15
2018,6,16,11,45,9.5,187.5,1.4,18.6,197.0,152.08,115.95
2018,6,16,12,0,10.0,189.0,1.4,18.7,199.0,154.41,117.75
2018,6,16,12,15,9.5,185.0,1.45,18.65,194.5,151.66,115.65
2018,6,16,12,30,9.0,181.0,1.5,18.6,190.0,148.76,113.45
2018,6,16,12,45,8.0,172.0,1.55,18.55,180.0,141.34,107.7
2018,6,16,13,0,7.0,163.0,1.6,18.5,170.0,133.74,101.81
2018,6,16,13,15,7.5,166.5,1.6,18.35,173.5,137.25,104.74
2018,6,16,13,30,8.0,170.0,1.6,18.2,177.0,140.74,107.66
2018,6,16,13,45,6.5,162.0,1.65,18.05,167.5,133.19,101.81
2018,6,16,14,0,5.0,154.0,1.7,17.9,158.0,125.52,95.88
2018,6,16,14,15,4.5,155.5,1.7,17.6,159.0,126.36,96.79
2018,6,16,14,30,4.0,157.0,1.7,17.3,160.0,127.21,97.7
2018,6,16,14,45,3.0,150.0,1.7,17.05,152.5,120.66,92.68
2018,6,16,15,0,2.0,143.0,1.7,16.8,145.0,114.09,87.64
2018,6,16,15,15,2.0,148.0,1.7,16.8,149.5,118.28,91.23
2018,6,16,15,30,2.0,153.0,1.7,16.8,154.0,122.6,94.93
2018,6,16,15,45,1.5,146.0,1.7,16.2,147.0,116.54,90.46
2018,6,16,16,0,1.0,139.0,1.7,15.6,140.0,110.52,86.01
2018,6,16,16,15,1.5,137.0,1.7,15.2,138.0,109.6,85.7
2018,6,16,16,30,2.0,135.0,1.7,14.8,136.0,108.79,85.48
2018,6,16,16,45,6.5,137.0,1.7,14.45,140.0,114.63,90.89
2018,6,16,17,0,11.0,139.0,1.7,14.1,144.0,120.61,96.42
2018,6,16,17,15,26.5,133.5,1.7,13.65,143.5,136.6,110.61
2018,6,16,17,30,42.0,128.0,1.7,13.2,143.0,142.11,115.91
2018,6,16,17,45,75.5,109.5,1.7,12.75,131.5,142.78,117.21
2018,6,16,18,0,109.0,91.0,1.7,12.3,120.0,149.76,123.13
2018,6,16,18,15,89.5,73.5,1.7,11.95,94.0,118.2,95.54
2018,6,16,18,30,70.0,56.0,1.7,11.6,68.0,88.26,69.04
2018,6,16,18,45,45.5,39.5,1.7,11.3,46.5,59.33,43.3
2018,6,16,19,0,21.0,23.0,1.7,11.0,25.0,26.77,13.4
2018,6,16,19,15,12.5,13.0,1.65,10.85,14.0,13.41,0.0
2018,6,16,19,30,4.0,3.0,1.6,10.7,3.0,0.0,0.0
2018,6,16,19,45,2.0,1.5,1.6,10.55,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,0.9,9.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,0.9,9.6,3.0,2.36,0.0
2018,6,17,5,15,0.0,7.5,0.95,9.75,7.5,5.68,0.0
2018,6,17,5,30,0.0,12.0,1.0,9.9,12.0,9.1,2.34
2018,6,17,5,45,0.0,18.5,1.0,10.05,18.5,14.06,7.01
2018,6,17,6,0,0.0,25.0,1.0,10.2,25.0,19.03,11.66
2018,6,17,6,15,0.0,27.0,1.0,10.45,27.0,20.56,13.12
2018,6,17,6,30,0.0,29.0,1.0,10.7,29.0,22.1,14.51
2018,6,17,6,45,0.0,44.0,1.0,10.9,44.0,33.62,24.92
2018,6,17,7,0,0.0,59.0,1.0,11.1,59.0,45.2,35.22
2018,6,17,7,15,0.0,79.5,1.0,11.35,79.5,61.08,49.2
2018,6,17,7,30,0.0,100.0,1.0,11.6,100.0,76.02,62.14
2018,6,17,7,45,0.0,106.5,1.0,11.8,106.5,80.92,66.14
2018,6,17,8,0,0.0,113.0,1.0,12.0,113.0,85.79,70.09
2018,6,17,8,15,0.5,126.0,1.0,12.25,126.5,95.18,77.92
2018,6,17,8,30,1.0,139.0,1.0,12.5,140.0,104.48,85.6
2018,6,17,8,45,0.5,128.0,0.95,12.75,128.5,97.05,75.32
2018,6,17,9,0,0.0,117.0,0.9,13.0,117.0,89.45,68.83
2018,6,17,9,15,0.5,118.5,0.9,13.25,119.0,90.8,69.71
2018,6,17,9,30,1.0,120.0,0.9,13.5,121.0,92.2,70.62
2018,6,17,9,45,3.5,144.5,0.9,13.8,147.5,111.19,85.73
2018,6,17,10,0,6.0,169.0,0.9,14.1,174.0,130.55,100.98
2018,6,17,10,15,7.0,175.0,0.95,14.55,181.0,136.14,105.14
2018,6,17,10,30,8.0,181.0,1.0,15.0,188.0,141.88,109.46
2018,6,17,10,45,9.0,191.0,1.0,15.45,199.0,150.77,116.24
2018,6,17,11,0,10.0,201.0,1.0,15.9,210.0,159.84,123.12
2018,6,17,11,15,11.5,217.0,1.0,16.3,227.5,173.95,133.95
2018,6,17,11,30,13.0,233.0,1.0,16.7,245.0,188.34,144.91
2018,6,17,11,45,12.5,222.5,1.05,17.05,234.5,181.18,139.15
2018,6,17,12,0,12.0,212.0,1.1,17.4,224.0,173.77,133.27
2018,6,17,12,15,12.5,225.0,1.15,17.7,237.5,185.32,142.19
2018,6,17,12,30,13.0,238.0,1.2,18.0,251.0,196.97,151.1
2018,6,17,12,45,13.5,247.0,1.2,18.25,260.0,205.52,157.58
2018,6,17,13,0,14.0,256.0,1.2,18.5,269.0,214.12,164.11
2018,6,17,13,15,13.5,247.0,1.25,18.6,259.5,207.26,158.9
2018,6,17,13,30,13.0,238.0,1.3,18.7,250.0,200.2,153.6
2018,6,17,13,45,63.5,253.0,1.3,18.85,309.5,284.85,220.28
2018,6,17,14,0,114.0,268.0,1.3,19.0,369.0,346.53,268.05
2018,6,17,14,15,178.0,263.0,1.3,18.95,414.5,418.35,323.29
2018,6,17,14,30,242.0,258.0,1.3,18.9,460.0,474.18,366.05
2018,6,17,14,45,348.5,232.0,1.3,18.85,509.5,566.96,435.85
2018,6,17,15,0,455.0,206.0,1.3,18.8,559.0,635.69,487.24
2018,6,17,15,15,651.5,155.0,1.3,18.8,631.5,763.53,579.85
2018,6,17,15,30,848.0,104.0,1.3,18.8,704.0,856.33,642.82
2018,6,17,15,45,834.0,101.5,1.3,18.45,659.5,837.36,631.36
2018,6,17,16,0,820.0,99.0,1.3,18.1,615.0,805.47,612.44
2018,6,17,16,15,802.0,95.5,1.3,17.8,567.5,766.68,588.51
2018,6,17,16,30,784.0,92.0,1.3,17.5,520.0,725.77,562.76
2018,6,17,16,45,760.0,88.0,1.3,17.2,470.0,678.05,531.61
2018,6,17,17,0,736.0,84.0,1.3,16.9,420.0,629.2,498.03
2018,6,17,17,15,703.0,79.5,1.25,16.45,369.0,575.68,459.31
2018,6,17,17,30,670.0,75.0,1.2,16.0,318.0,520.07,417.75
2018,6,17,17,45,624.0,69.5,1.15,15.5,268.5,456.66,368.65
2018,6,17,18,0,578.0,64.0,1.1,15.0,219.0,395.66,319.52
2018,6,17,18,15,509.0,57.0,1.05,14.4,172.5,324.97,260.87
2018,6,17,18,30,440.0,50.0,1.0,13.8,126.0,259.9,204.89
2018,6,17,18,45,337.0,40.0,0.9,13.15,87.5,185.73,140.65
2018,6,17,19,0,234.0,30.0,0.8,12.5,49.0,120.62,76.49
2018,6,17,19,15,129.5,17.5,0.8,12.1,27.0,46.77,0.0
2018,6,17,19,30,25.0,5.0,0.8,11.7,5.0,0.0,0.0
2018,6,17,19,45,12.5,2.5,0.8,11.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,4.0,0.65,9.7,4.0,0.0,0.0
2018,6,18,5,0,6.0,8.0,0.6,9.9,8.0,6.29,0.0
2018,6,18,5,15,103.0,23.5,0.55,10.35,35.5,17.73,6.85
2018,6,18,5,30,200.0,39.0,0.5,10.8,63.0,29.33,19.99
2018,6,18,5,45,343.5,47.0,0.5,11.25,111.0,37.84,28.2
2018,6,18,6,0,487.0,55.0,0.5,11.7,159.0,44.62,34.6
2018,6,18,6,15,517.5,65.5,0.45,12.3,202.0,52.36,41.63
2018,6,18,6,30,548.0,76.0,0.4,12.9,245.0,59.83,48.21
2018,6,18,6,45,622.5,77.5,0.4,13.45,302.0,61.19,49.21
2018,6,18,7,0,697.0,79.0,0.4,14.0,359.0,62.87,50.42
2018,6,18,7,15,727.0,83.0,0.4,14.65,410.0,71.0,57.22
2018,6,18,7,30,757.0,87.0,0.4,15.3,461.0,73.86,59.31
2018,6,18,7,45,780.0,89.5,0.4,15.95,510.0,75.46,60.31
2018,6,18,8,0,803.0,92.0,0.4,16.6,559.0,77.03,61.28
2018,6,18,8,15,820.0,95.0,0.45,17.15,606.0,78.7,62.37
2018,6,18,8,30,837.0,98.0,0.5,17.7,653.0,89.38,71.08
2018,6,18,8,45,850.5,100.0,0.55,18.3,696.0,97.94,77.88
2018,6,18,9,0,864.0,102.0,0.6,18.9,739.0,154.28,88.12
2018,6,18,9,15,871.0,105.5,0.65,19.3,776.5,211.51,125.36
2018,6,18,9,30,878.0,109.0,0.7,19.7,814.0,268.82,170.26
2018,6,18,9,45,882.0,113.0,0.8,20.15,846.0,325.45,217.79
2018,6,18,10,0,886.0,117.0,0.9,20.6,878.0,381.37,265.3
2018,6,18,10,15,854.5,141.5,0.95,20.9,894.0,435.33,311.19
2018,6,18,10,30,823.0,166.0,1.0,21.2,910.0,486.84,353.58
2018,6,18,10,45,679.5,258.0,1.05,21.45,881.5,525.78,385.51
2018,6,18,11,0,536.0,350.0,1.1,21.7,853.0,554.73,407.91
2018,6,18,11,15,608.0,313.5,1.15,21.85,892.0,600.7,442.4
2018,6,18,11,30,680.0,277.0,1.2,22.0,931.0,655.81,482.65
2018,6,18,11,45,720.5,252.5,1.25,22.15,949.0,700.77,515.16
2018,6,18,12,0,761.0,228.0,1.3,22.3,967.0,745.42,547.12
2018,6,18,12,15,842.0,172.0,1.35,22.3,988.5,787.49,578.4
2018,6,18,12,30,923.0,116.0,1.4,22.3,1010.0,825.37,605.68
2018,6,18,12,45,927.5,111.5,1.45,22.3,1003.0,854.12,624.92
2018,6,18,13,0,932.0,107.0,1.5,22.3,996.0,879.58,642.11
2018,6,18,13,15,929.5,106.5,1.5,22.25,980.5,899.11,655.03
2018,6,18,13,30,927.0,106.0,1.5,22.2,965.0,914.94,665.67
2018,6,18,13,45,923.0,105.5,1.5,22.1,942.5,925.68,673.28
2018,6,18,14,0,919.0,105.0,1.5,22.0,920.0,932.58,678.6
2018,6,18,14,15,913.5,103.0,1.5,21.85,890.5,932.85,679.94
2018,6,18,14,30,908.0,101.0,1.5,21.7,861.0,929.26,678.98
2018,6,18,14,45,900.0,99.5,1.5,21.5,826.0,920.11,674.71
2018,6,18,15,0,892.0,98.0,1.5,21.3,791.0,907.29,668.2
2018,6,18,15,15,881.0,96.0,1.5,21.3,750.5,887.76,656.88
2018,6,18,15,30,870.0,94.0,1.5,21.3,710.0,864.89,643.44
2018,6,18,15,45,858.0,91.0,1.45,20.85,665.5,836.94,627.09
2018,6,18,16,0,846.0,88.0,1.4,20.4,621.0,806.05,608.68
2018,6,18,16,15,830.0,85.0,1.4,20.05,574.0,769.25,586.37
2018,6,18,16,30,814.0,82.0,1.4,19.7,527.0,737.76,567.48
2018,6,18,16,45,791.5,79.0,1.35,19.35,477.0,691.38,537.15
2018,6,18,17,0,769.0,76.0,1.3,19.0,427.0,643.71,504.93
2018,6,18,17,15,737.0,71.5,1.3,18.45,375.5,587.09,464.99
2018,6,18,17,30,705.0,67.0,1.3,17.9,324.0,530.66,423.67
2018,6,18,17,45,660.5,62.0,1.25,17.3,273.5,467.06,374.89
2018,6,18,18,0,616.0,57.0,1.2,16.7,223.0,408.09,327.64
2018,6,18,18,15,548.0,51.5,1.1,15.95,176.0,337.91,269.62
2018,6,18,18,30,480.0,46.0,1.0,15.2,129.0,273.22,214.08
2018,6,18,18,45,347.0,37.5,0.95,14.4,87.5,187.51,141.4
2018,6,18,19,0,214.0,29.0,0.9,13.6,46.0,113.45,72.14
2018,6,18,19,15,123.0,17.0,0.85,13.2,25.5,44.8,0.0
2018,6,18,19,30,32.0,5.0,0.8,12.8,5.0,3.93,0.0
2018,6,18,19,45,16.0,2.5,0.8,12.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,0.7,9.9,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,0.7,10.0,16.0,10.23,0.0
2018,6,19,5,15,247.5,24.0,0.7,10.3,48.0,19.75,8.16
2018,6,19,5,30,383.0,35.0,0.7,10.6,80.0,28.95,19.64
2018,6,19,5,45,470.0,42.0,0.7,10.95,123.5,34.7,25.42
2018,6,19,6,0,557.0,49.0,0.7,11.3,167.0,40.58,31.02
2018,6,19,6,15,612.5,54.5,0.7,11.7,216.0,45.1,35.2
2018,6,19,6,30,668.0,60.0,0.7,12.1,265.0,53.73,42.91
2018,6,19,6,45,706.0,64.0,0.7,12.45,316.0,57.18,45.83
2018,6,19,7,0,744.0,68.0,0.7,12.8,367.0,60.63,48.68
2018,6,19,7,15,773.0,70.5,0.7,13.45,418.0,62.8,50.29
2018,6,19,7,30,802.0,73.0,0.7,14.1,469.0,64.98,51.88
2018,6,19,7,45,824.0,75.5,0.7,14.7,519.0,74.66,59.96
2018,6,19,8,0,846.0,78.0,0.7,15.3,569.0,77.23,61.8
2018,6,19,8,15,862.0,80.0,0.7,15.9,616.5,79.21,63.14
2018,6,19,8,30,878.0,82.0,0.7,16.5,664.0,81.06,64.37
2018,6,19,8,45,891.0,83.5,0.75,17.15,707.5,89.01,70.76
2018,6,19,9,0,904.0,85.0,0.8,17.8,751.0,147.15,81.76
2018,6,19,9,15,913.0,86.5,0.8,18.4,789.5,205.62,119.62
2018,6,19,9,30,922.0,88.0,0.8,19.0,828.0,264.33,165.71
2018,6,19,9,45,928.5,90.0,0.85,19.55,861.5,322.69,214.79
2018,6,19,10,0,935.0,92.0,0.9,20.1,895.0,380.55,263.96
2018,6,19,10,15,940.5,93.0,0.95,20.5,922.5,436.58,311.19
2018,6,19,10,30,946.0,94.0,1.0,20.9,950.0,491.5,356.33
2018,6,19,10,45,950.0,94.5,1.05,21.3,970.5,543.98,398.29
2018,6,19,11,0,954.0,95.0,1.1,21.7,991.0,594.75,437.64
2018,6,19,11,15,957.0,95.0,1.15,21.9,1004.5,642.64,474.1
2018,6,19,11,30,960.0,95.0,1.2,22.1,1018.0,688.34,508.01
2018,6,19,11,45,961.5,95.5,1.25,22.3,1024.5,731.05,539.0
2018,6,19,12,0,963.0,96.0,1.3,22.5,1031.0,771.15,567.54
2018,6,19,12,15,961.0,97.0,1.35,22.6,1029.0,806.28,591.9
2018,6,19,12,30,959.0,98.0,1.4,22.7,1027.0,838.27,613.02
2018,6,19,12,45,954.5,100.0,1.45,22.75,1017.5,865.8,631.32
2018,6,19,13,0,950.0,102.0,1.5,22.8,1008.0,889.8,647.38
2018,6,19,13,15,947.0,101.0,1.5,22.75,991.5,908.76,659.88
2018,6,19,13,30,944.0,100.0,1.5,22.7,975.0,923.92,670.06
2018,6,19,13,45,939.5,99.5,1.55,22.65,952.0,934.36,678.0
2018,6,19,14,0,935.0,99.0,1.6,22.6,929.0,940.9,683.6
2018,6,19,14,15,928.5,98.0,1.65,22.35,899.0,941.26,685.93
2018,6,19,14,30,922.0,97.0,1.7,22.1,869.0,937.73,685.92
2018,6,19,14,45,913.0,95.5,1.7,21.85,833.0,927.63,681.16
2018,6,19,15,0,904.0,94.0,1.7,21.6,797.0,913.82,674.12
2018,6,19,15,15,893.0,92.0,1.7,21.6,756.0,894.14,662.68
2018,6,19,15,30,882.0,90.0,1.7,21.6,715.0,871.08,649.06
2018,6,19,15,45,868.0,88.0,1.7,20.95,670.0,842.28,633.17
2018,6,19,16,0,854.0,86.0,1.7,20.3,625.0,810.63,615.18
2018,6,19,16,15,836.0,83.5,1.7,19.85,576.5,772.6,592.05
2018,6,19,16,30,818.0,81.0,1.7,19.4,528.0,739.95,572.38
2018,6,19,16,45,794.0,78.0,1.7,18.9,477.5,692.38,541.69
2018,6,19,17,0,770.0,75.0,1.7,18.4,427.0,643.61,509.05
2018,6,19,17,15,737.5,71.5,1.7,17.7,376.0,587.79,469.42
2018,6,19,17,30,705.0,68.0,1.7,17.0,325.0,532.14,428.37
2018,6,19,17,45,659.5,63.0,1.65,16.3,274.5,470.21,380.43
2018,6,19,18,0,614.0,58.0,1.6,15.6,224.0,408.58,330.78
2018,6,19,18,15,547.0,52.0,1.6,14.85,177.0,338.37,272.42
2018,6,19,18,30,480.0,46.0,1.6,14.1,130.0,273.58,216.36
2018,6,19,18,45,376.5,37.5,1.55,13.35,90.5,198.71,151.08
2018,6,19,19,0,273.0,29.0,1.5,12.6,51.0,132.87,85.91
2018,6,19,19,15,153.0,17.0,1.5,12.15,28.0,52.58,0.0
2018,6,19,19,30,33.0,5.0,1.5,11.7,5.0,3.93,0.0
2018,6,19,19,45,16.5,2.5,1.45,11.25,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,1.15,8.4,8.5,0.0,0.0
2018,6,20,5,0,126.0,14.0,1.2,8.7,17.0,11.02,0.0
2018,6,20,5,15,270.5,24.0,1.2,9.2,50.0,19.83,8.11
2018,6,20,5,30,415.0,34.0,1.2,9.7,83.0,28.28,19.1
2018,6,20,5,45,503.5,40.5,1.25,10.2,127.5,33.74,24.61
2018,6,20,6,0,592.0,47.0,1.3,10.7,172.0,39.35,29.96
2018,6,20,6,15,649.0,51.5,1.25,11.15,222.5,46.82,36.81
2018,6,20,6,30,706.0,56.0,1.2,11.6,273.0,51.06,40.57
2018,6,20,6,45,745.0,59.5,1.2,12.1,325.5,54.32,43.33
2018,6,20,7,0,784.0,63.0,1.2,12.6,378.0,57.6,46.03
2018,6,20,7,15,811.0,66.0,1.2,13.15,430.0,60.3,48.14
2018,6,20,7,30,838.0,69.0,1.2,13.7,482.0,70.05,56.41
2018,6,20,7,45,859.0,71.0,1.15,14.3,533.0,72.51,58.19
2018,6,20,8,0,880.0,73.0,1.1,14.9,584.0,74.86,59.88
2018,6,20,8,15,896.5,74.5,1.1,15.45,632.0,76.67,61.1
2018,6,20,8,30,913.0,76.0,1.1,16.0,680.0,78.37,62.23
2018,6,20,8,45,925.5,77.5,1.15,16.55,725.0,85.81,68.25
2018,6,20,9,0,938.0,79.0,1.2,17.1,770.0,145.88,80.11
2018,6,20,9,15,941.5,83.5,1.2,17.5,808.0,207.35,120.49
2018,6,20,9,30,945.0,88.0,1.2,17.9,846.0,268.47,169.14
2018,6,20,9,45,945.0,93.5,1.2,18.35,878.0,328.7,220.38
2018,6,20,10,0,945.0,99.0,1.2,18.8,910.0,387.72,271.08
2018,6,20,10,15,951.0,100.0,1.25,19.05,938.0,444.61,319.59
2018,6,20,10,30,957.0,101.0,1.3,19.3,966.0,500.43,366.06
2018,6,20,10,45,961.5,101.0,1.35,19.55,987.0,553.49,409.17
2018,6,20,11,0,966.0,101.0,1.4,19.8,1008.0,604.86,449.69
2018,6,20,11,15,969.0,101.5,1.45,19.85,1022.0,653.79,487.61
2018,6,20,11,30,972.0,102.0,1.5,19.9,1036.0,700.52,522.97
2018,6,20,11,45,974.0,101.0,1.6,20.0,1042.0,743.07,554.94
2018,6,20,12,0,976.0,100.0,1.7,20.1,1048.0,782.97,584.49
2018,6,20,12,15,975.0,100.5,1.75,20.0,1046.5,819.02,610.42
2018,6,20,12,30,974.0,101.0,1.8,19.9,1045.0,851.94,632.96
2018,6,20,12,45,972.0,101.0,1.85,19.75,1035.5,880.34,652.61
2018,6,20,13,0,970.0,101.0,1.9,19.6,1026.0,905.18,669.98
2018,6,20,13,15,967.0,100.5,1.9,19.45,1009.5,925.04,683.61
2018,6,20,13,30,964.0,100.0,1.9,19.3,993.0,941.04,694.82
2018,6,20,13,45,959.5,98.5,1.95,19.1,969.0,950.87,702.84
2018,6,20,14,0,955.0,97.0,2.0,18.9,945.0,956.66,708.41
2018,6,20,14,15,949.0,95.5,1.95,18.7,914.5,957.1,709.48
2018,6,20,14,30,943.0,94.0,1.9,18.5,884.0,953.55,708.09
2018,6,20,14,45,935.5,92.0,1.9,18.3,848.0,944.22,703.65
2018,6,20,15,0,928.0,90.0,1.9,18.1,812.0,931.06,696.83
2018,6,20,15,15,917.5,88.5,1.9,18.1,771.0,912.09,685.69
2018,6,20,15,30,907.0,87.0,1.9,18.1,730.0,889.64,672.31
2018,6,20,15,45,894.5,84.5,1.85,17.6,684.5,861.11,655.52
2018,6,20,16,0,882.0,82.0,1.8,17.1,639.0,829.54,636.56
2018,6,20,16,15,865.5,79.5,1.8,16.7,590.5,791.98,613.48
2018,6,20,16,30,849.0,77.0,1.8,16.3,542.0,752.1,588.41
2018,6,20,16,45,827.0,73.5,1.75,15.9,490.5,711.81,562.19
2018,6,20,17,0,805.0,70.0,1.7,15.5,439.0,662.74,528.89
2018,6,20,17,15,775.0,66.5,1.7,14.95,387.0,607.29,489.09
2018,6,20,17,30,745.0,63.0,1.7,14.4,335.0,551.76,447.68
2018,6,20,17,45,702.5,58.5,1.65,13.9,284.0,488.19,397.95
2018,6,20,18,0,660.0,54.0,1.6,13.4,233.0,426.46,347.62
2018,6,20,18,15,595.5,48.5,1.55,12.8,184.5,357.89,289.82
2018,6,20,18,30,531.0,43.0,1.5,12.2,136.0,292.41,232.47
2018,6,20,18,45,428.0,35.5,1.45,11.6,95.5,216.18,165.29
2018,6,20,19,0,325.0,28.0,1.4,11.0,55.0,149.03,97.62
2018,6,20,19,15,184.5,16.5,1.4,10.65,30.0,60.41,0.0
2018,6,20,19,30,44.0,5.0,1.4,10.3,5.0,3.93,0.0
2018,6,20,19,45,22.0,2.5,1.35,10.0,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,21,4,45,67.0,6.5,1.1,8.75,8.5,0.0,0.0
2018,6,21,5,0,134.0,13.0,1.1,8.9,17.0,10.23,0.0
2018,6,21,5,15,282.0,23.5,1.15,9.25,50.5,19.45,7.69
2018,6,21,5,30,430.0,34.0,1.2,9.6,84.0,28.36,19.16
2018,6,21,5,45,517.0,40.5,1.25,9.95,129.0,33.84,24.72
2018,6,21,6,0,604.0,47.0,1.3,10.3,174.0,42.78,33.1
2018,6,21,6,15,659.5,51.5,1.3,10.75,224.5,46.94,36.97
2018,6,21,6,30,715.0,56.0,1.3,11.2,275.0,51.17,40.74
2018,6,21,6,45,753.5,59.5,1.3,11.7,327.5,54.44,43.52
2018,6,21,7,0,792.0,63.0,1.3,12.2,380.0,57.74,46.23
2018,6,21,7,15,818.5,66.0,1.25,12.75,432.5,60.44,48.35
2018,6,21,7,30,845.0,69.0,1.2,13.3,485.0,70.19,56.63
2018,6,21,7,45,865.0,71.5,1.15,13.85,536.0,72.96,58.7
2018,6,21,8,0,885.0,74.0,1.1,14.4,587.0,75.62,60.66
2018,6,21,8,15,900.0,76.0,1.15,14.95,635.0,77.7,62.12
2018,6,21,8,30,915.0,78.0,1.2,15.5,683.0,79.66,63.47
2018,6,21,8,45,926.5,79.5,1.2,16.05,727.0,86.21,68.73
2018,6,21,9,0,938.0,81.0,1.2,16.6,771.0,146.27,80.81
2018,6,21,9,15,947.5,82.5,1.2,17.05,811.0,206.8,120.04
2018,6,21,9,30,957.0,84.0,1.2,17.5,851.0,267.62,168.2
2018,6,21,9,45,965.0,84.0,1.2,18.0,885.0,327.07,218.69
2018,6,21,10,0,973.0,84.0,1.2,18.5,919.0,386.09,269.41
2018,6,21,10,15,978.0,85.0,1.2,18.95,946.5,443.97,318.55
2018,6,21,10,30,983.0,86.0,1.2,19.4,974.0,500.62,365.3
2018,6,21,10,45,986.5,86.0,1.25,19.85,994.5,554.35,408.64
2018,6,21,11,0,990.0,86.0,1.3,20.3,1015.0,606.22,449.17
2018,6,21,11,15,992.0,87.0,1.3,20.55,1029.0,655.9,486.78
2018,6,21,11,30,994.0,88.0,1.3,20.8,1043.0,703.23,521.53
2018,6,21,11,45,994.5,88.0,1.35,21.0,1048.5,746.24,552.94
2018,6,21,12,0,995.0,88.0,1.4,21.2,1054.0,786.45,581.72
2018,6,21,12,15,991.0,91.0,1.45,21.25,1052.0,822.78,606.9
2018,6,21,12,30,987.0,94.0,1.5,21.3,1050.0,855.82,628.87
2018,6,21,12,45,980.5,97.0,1.55,21.3,1039.5,883.4,647.38
2018,6,21,13,0,974.0,100.0,1.6,21.3,1029.0,907.28,663.55
2018,6,21,13,15,971.5,99.5,1.6,21.25,1013.0,927.68,677.04
2018,6,21,13,30,969.0,99.0,1.6,21.2,997.0,944.23,688.14
2018,6,21,13,45,966.0,97.0,1.65,21.15,974.0,955.01,696.32
2018,6,21,14,0,963.0,95.0,1.7,21.1,951.0,961.75,702.08
2018,6,21,14,15,957.5,94.0,1.7,20.9,921.0,963.19,704.35
2018,6,21,14,30,952.0,93.0,1.7,20.7,891.0,960.63,704.22
2018,6,21,14,45,944.5,91.0,1.7,20.55,855.0,951.31,699.74
2018,6,21,15,0,937.0,89.0,1.7,20.4,819.0,938.13,692.91
2018,6,21,15,15,926.5,87.5,1.7,20.4,777.5,919.09,681.95
2018,6,21,15,30,916.0,86.0,1.7,20.4,736.0,896.55,668.75
2018,6,21,15,45,904.5,83.5,1.65,20.0,690.5,868.73,652.46
2018,6,21,16,0,893.0,81.0,1.6,19.6,645.0,837.81,634.02
2018,6,21,16,15,878.5,77.5,1.6,19.35,596.5,800.46,611.2
2018,6,21,16,30,864.0,74.0,1.6,19.1,548.0,760.6,586.33
2018,6,21,16,45,843.0,71.5,1.55,18.8,497.0,714.86,556.51
2018,6,21,17,0,822.0,69.0,1.5,18.5,446.0,673.93,529.62
2018,6,21,17,15,791.5,65.5,1.45,17.9,393.5,617.51,489.62
2018,6,21,17,30,761.0,62.0,1.4,17.3,341.0,561.01,448.13
2018,6,21,17,45,717.5,58.0,1.35,16.75,289.0,496.74,398.88
2018,6,21,18,0,674.0,54.0,1.3,16.2,237.0,434.33,349.0
2018,6,21,18,15,608.0,49.0,1.2,15.3,188.0,362.35,289.67
2018,6,21,18,30,542.0,44.0,1.1,14.4,139.0,298.61,234.67
2018,6,21,18,45,435.5,36.5,1.05,13.5,97.5,220.32,166.97
2018,6,21,19,0,329.0,29.0,1.0,12.6,56.0,151.53,99.1
2018,6,21,19,15,186.5,17.0,0.95,12.1,30.5,61.46,0.0
2018,6,21,19,30,44.0,5.0,0.9,11.6,5.0,3.93,0.0
2018,6,21,19,45,22.0,2.5,0.9,11.1,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,22,4,45,54.5,6.5,0.75,9.1,8.0,0.0,0.0
2018,6,22,5,0,109.0,13.0,0.7,9.4,16.0,10.23,0.0
2018,6,22,5,15,250.0,25.0,0.6,10.05,49.0,20.65,8.29
2018,6,22,5,30,391.0,37.0,0.5,10.7,82.0,30.69,21.11
2018,6,22,5,45,482.0,44.0,0.45,11.35,126.5,36.41,26.9
2018,6,22,6,0,573.0,51.0,0.4,12.0,171.0,42.29,32.47
2018,6,22,6,15,630.5,56.5,0.4,12.75,221.5,46.8,36.59
2018,6,22,6,30,688.0,62.0,0.4,13.5,272.0,55.6,44.34
2018,6,22,6,45,727.5,65.5,0.4,14.25,324.0,58.67,46.83
2018,6,22,7,0,767.0,69.0,0.4,15.0,376.0,61.77,49.27
2018,6,22,7,15,796.0,73.0,0.4,15.9,429.0,65.05,51.76
2018,6,22,7,30,825.0,77.0,0.4,16.8,482.0,68.26,54.15
2018,6,22,7,45,845.5,80.0,0.4,17.75,533.0,70.52,55.67
2018,6,22,8,0,866.0,83.0,0.4,18.7,584.0,80.86,64.04
2018,6,22,8,15,882.5,85.0,0.4,19.5,632.5,82.83,65.25
2018,6,22,8,30,899.0,87.0,0.4,20.3,681.0,84.66,66.36
2018,6,22,8,45,911.0,89.0,0.45,21.15,725.5,90.49,70.8
2018,6,22,9,0,923.0,91.0,0.5,22.0,770.0,150.14,82.6
2018,6,22,9,15,931.0,93.5,0.55,22.8,809.0,210.33,120.23
2018,6,22,9,30,939.0,96.0,0.6,23.6,848.0,270.66,166.23
2018,6,22,9,45,944.5,98.5,0.65,24.35,882.0,330.21,214.89
2018,6,22,10,0,950.0,101.0,0.7,25.1,916.0,389.13,263.5
2018,6,22,10,15,955.5,102.5,0.75,25.65,944.0,446.51,310.37
2018,6,22,10,30,961.0,104.0,0.8,26.2,972.0,502.77,355.09
2018,6,22,10,45,965.0,104.5,0.85,26.8,993.0,556.24,396.32
2018,6,22,11,0,969.0,105.0,0.9,27.4,1014.0,607.97,434.88
2018,6,22,11,15,971.5,105.0,0.95,27.75,1027.5,656.52,470.44
2018,6,22,11,30,974.0,105.0,1.0,28.1,1041.0,702.8,503.42
2018,6,22,11,45,974.5,105.0,1.05,28.4,1046.5,745.31,533.12
2018,6,22,12,0,975.0,105.0,1.1,28.7,1052.0,785.1,560.34
2018,6,22,12,15,973.5,105.5,1.15,28.8,1050.0,820.92,584.63
2018,6,22,12,30,972.0,106.0,1.2,28.9,1048.0,853.61,605.48
2018,6,22,12,45,969.0,106.5,1.25,28.95,1038.5,881.77,623.58
2018,6,22,13,0,966.0,107.0,1.3,29.0,1029.0,906.38,639.5
2018,6,22,13,15,962.5,106.5,1.3,28.9,1012.0,925.98,652.08
2018,6,22,13,30,959.0,106.0,1.3,28.8,995.0,941.72,662.37
2018,6,22,13,45,954.5,105.0,1.35,28.75,971.5,952.2,670.14
2018,6,22,14,0,950.0,104.0,1.4,28.7,948.0,958.69,675.63
2018,6,22,14,15,943.5,103.0,1.45,28.4,918.0,959.41,678.36
2018,6,22,14,30,937.0,102.0,1.5,28.1,888.0,956.17,678.8
2018,6,22,14,45,928.0,100.5,1.5,27.85,851.5,946.29,674.41
2018,6,22,15,0,919.0,99.0,1.5,27.6,815.0,932.63,667.79
2018,6,22,15,15,908.0,97.0,1.5,27.6,773.5,913.04,656.83
2018,6,22,15,30,897.0,95.0,1.5,27.6,732.0,889.99,643.75
2018,6,22,15,45,882.5,93.0,1.5,26.85,686.0,860.71,628.48
2018,6,22,16,0,868.0,91.0,1.5,26.1,640.0,828.52,611.13
2018,6,22,16,15,849.5,88.5,1.5,25.6,591.0,798.16,594.18
2018,6,22,16,30,831.0,86.0,1.5,25.1,542.0,756.81,569.44
2018,6,22,16,45,807.0,82.5,1.45,24.6,490.5,708.31,538.86
2018,6,22,17,0,783.0,79.0,1.4,24.1,439.0,658.54,506.29
2018,6,22,17,15,750.5,75.0,1.35,23.25,386.5,601.64,467.26
2018,6,22,17,30,718.0,71.0,1.3,22.4,334.0,544.85,426.81
2018,6,22,17,45,672.0,66.0,1.2,21.5,282.5,482.28,380.02
2018,6,22,18,0,626.0,61.0,1.1,20.6,231.0,419.69,331.26
2018,6,22,18,15,557.5,54.5,1.0,19.4,182.5,347.41,273.29
2018,6,22,18,30,489.0,48.0,0.9,18.2,134.0,280.64,217.47
2018,6,22,18,45,382.0,39.0,0.8,16.95,93.5,203.16,152.03
2018,6,22,19,0,275.0,30.0,0.7,15.7,53.0,135.61,87.91
2018,6,22,19,15,153.5,17.5,0.65,15.15,29.0,53.47,0.0
2018,6,22,19,30,32.0,5.0,0.6,14.6,5.0,3.93,0.0
2018,6,22,19,45,16.0,2.5,0.55,14.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
