Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,0.9,10.2,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,0.9,10.4,3.0,2.36,0.0
2018,7,3,5,15,0.0,10.5,0.95,10.7,10.5,7.98,0.0
2018,7,3,5,30,0.0,18.0,1.0,11.0,18.0,13.7,6.08
2018,7,3,5,45,84.0,33.0,1.05,11.35,49.5,25.06,16.66
2018,7,3,6,0,168.0,48.0,1.1,11.7,81.0,35.34,26.17
2018,7,3,6,15,84.0,48.0,1.1,12.05,64.5,35.69,26.64
2018,7,3,6,30,0.0,48.0,1.1,12.4,48.0,36.7,27.56
2018,7,3,6,45,0.0,58.5,1.1,12.75,58.5,44.81,34.75
2018,7,3,7,0,0.0,69.0,1.1,13.1,69.0,52.93,41.84
2018,7,3,7,15,2.5,97.0,1.1,13.6,98.0,73.4,59.67
2018,7,3,7,30,5.0,125.0,1.1,14.1,127.0,93.06,76.45
2018,7,3,7,45,4.0,128.5,1.15,14.65,130.5,96.03,78.53
2018,7,3,8,0,3.0,132.0,1.2,15.2,134.0,98.89,80.55
2018,7,3,8,15,3.0,139.5,1.2,15.65,141.5,104.44,84.87
2018,7,3,8,30,3.0,147.0,1.2,16.1,149.0,109.93,89.11
2018,7,3,8,45,5.5,169.0,1.25,16.6,173.0,125.21,101.57
2018,7,3,9,0,8.0,191.0,1.3,17.1,197.0,141.56,109.4
2018,7,3,9,15,9.5,203.5,1.3,17.45,211.0,151.92,117.04
2018,7,3,9,30,11.0,216.0,1.3,17.8,225.0,162.56,124.96
2018,7,3,9,45,13.0,230.0,1.35,18.1,241.0,174.65,134.07
2018,7,3,10,0,15.0,244.0,1.4,18.4,257.0,187.11,143.47
2018,7,3,10,15,15.0,252.5,1.45,18.65,265.5,195.25,149.57
2018,7,3,10,30,15.0,261.0,1.5,18.9,274.0,203.43,155.71
2018,7,3,10,45,14.5,259.0,1.5,19.15,272.0,203.71,155.71
2018,7,3,11,0,14.0,257.0,1.5,19.4,270.0,203.79,155.59
2018,7,3,11,15,13.5,247.5,1.55,19.55,260.0,198.03,151.08
2018,7,3,11,30,13.0,238.0,1.6,19.7,250.0,191.98,146.37
2018,7,3,11,45,14.5,260.0,1.6,19.8,273.5,211.32,161.22
2018,7,3,12,0,16.0,282.0,1.6,19.9,297.0,231.04,176.21
2018,7,3,12,15,18.5,302.0,1.6,19.95,319.5,250.29,190.83
2018,7,3,12,30,21.0,322.0,1.6,20.0,342.0,269.94,205.69
2018,7,3,12,45,21.0,323.5,1.6,20.0,343.5,272.99,208.01
2018,7,3,13,0,21.0,325.0,1.6,20.0,345.0,275.93,210.34
2018,7,3,13,15,23.5,333.5,1.55,20.05,355.5,300.18,228.67
2018,7,3,13,30,26.0,342.0,1.5,20.1,366.0,312.76,238.11
2018,7,3,13,45,162.0,318.0,1.5,20.1,462.5,431.41,330.48
2018,7,3,14,0,298.0,294.0,1.5,20.1,559.0,551.98,420.77
2018,7,3,14,15,609.5,199.0,1.5,20.1,718.5,774.91,582.56
2018,7,3,14,30,921.0,104.0,1.5,20.1,878.0,948.05,697.2
2018,7,3,14,45,913.5,102.5,1.45,20.05,843.0,940.13,690.46
2018,7,3,15,0,906.0,101.0,1.4,20.0,808.0,928.43,683.6
2018,7,3,15,15,895.5,98.5,1.4,20.0,767.0,909.39,672.66
2018,7,3,15,30,885.0,96.0,1.4,20.0,726.0,886.87,659.55
2018,7,3,15,45,872.0,93.5,1.4,19.65,681.0,858.93,643.69
2018,7,3,16,0,859.0,91.0,1.4,19.3,636.0,828.0,625.73
2018,7,3,16,15,842.0,88.0,1.35,19.0,588.0,798.94,608.17
2018,7,3,16,30,825.0,85.0,1.3,18.7,540.0,758.63,582.63
2018,7,3,16,45,801.5,82.0,1.3,18.4,489.0,711.4,552.42
2018,7,3,17,0,778.0,79.0,1.3,18.1,438.0,662.83,520.48
2018,7,3,17,15,745.0,75.0,1.25,17.65,386.0,605.75,479.88
2018,7,3,17,30,712.0,71.0,1.2,17.2,334.0,548.78,438.01
2018,7,3,17,45,665.5,66.5,1.2,16.7,282.5,486.56,390.75
2018,7,3,18,0,619.0,62.0,1.2,16.2,231.0,424.24,341.41
2018,7,3,18,15,549.5,55.0,1.15,15.45,182.5,350.64,281.18
2018,7,3,18,30,480.0,48.0,1.1,14.7,134.0,282.69,223.3
2018,7,3,18,45,368.0,39.0,1.05,13.95,93.0,202.69,154.65
2018,7,3,19,0,256.0,30.0,1.0,13.2,52.0,133.47,88.8
2018,7,3,19,15,142.0,17.5,1.0,12.8,28.5,51.99,0.0
2018,7,3,19,30,28.0,5.0,1.0,12.4,5.0,3.93,0.0
2018,7,3,19,45,14.0,2.5,1.0,12.0,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,0.95,10.05,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,1.0,10.2,1.0,0.79,0.0
2018,7,4,5,15,0.0,4.5,1.0,10.6,4.5,3.4,0.0
2018,7,4,5,30,0.0,8.0,1.0,11.0,8.0,6.06,0.0
2018,7,4,5,45,0.0,12.0,1.05,11.35,12.0,9.1,2.45
2018,7,4,6,0,0.0,16.0,1.1,11.7,16.0,12.15,5.32
2018,7,4,6,15,0.0,19.0,1.05,12.15,19.0,14.44,7.45
2018,7,4,6,30,0.0,22.0,1.0,12.6,22.0,16.74,9.53
2018,7,4,6,45,0.0,24.5,1.0,13.05,24.5,18.66,11.23
2018,7,4,7,0,0.0,27.0,1.0,13.5,27.0,20.59,12.89
2018,7,4,7,15,0.0,36.5,1.0,14.0,36.5,27.89,19.31
2018,7,4,7,30,0.0,46.0,1.0,14.5,46.0,35.21,25.67
2018,7,4,7,45,0.0,53.5,1.0,14.95,53.5,41.01,30.61
2018,7,4,8,0,0.0,61.0,1.0,15.4,61.0,46.84,35.51
2018,7,4,8,15,0.5,90.0,1.0,15.85,90.5,69.36,54.81
2018,7,4,8,30,1.0,119.0,1.0,16.3,120.0,90.45,72.54
2018,7,4,8,45,4.5,156.0,1.0,16.75,159.5,116.42,94.11
2018,7,4,9,0,8.0,193.0,1.0,17.2,199.0,142.88,110.34
2018,7,4,9,15,9.5,206.0,1.05,17.6,213.5,153.6,118.2
2018,7,4,9,30,11.0,219.0,1.1,18.0,228.0,164.6,126.37
2018,7,4,9,45,12.0,229.5,1.1,18.4,239.5,174.03,133.32
2018,7,4,10,0,13.0,240.0,1.1,18.8,251.0,183.64,140.41
2018,7,4,10,15,13.5,249.5,1.15,19.05,261.5,192.53,147.08
2018,7,4,10,30,14.0,259.0,1.2,19.3,272.0,201.55,153.82
2018,7,4,10,45,15.0,272.5,1.25,19.55,286.5,213.86,163.07
2018,7,4,11,0,16.0,286.0,1.3,19.8,301.0,226.43,172.47
2018,7,4,11,15,17.0,294.0,1.3,19.9,310.0,235.11,178.95
2018,7,4,11,30,18.0,302.0,1.3,20.0,319.0,243.94,185.54
2018,7,4,11,45,19.0,316.0,1.35,20.1,334.0,257.52,195.77
2018,7,4,12,0,20.0,330.0,1.4,20.2,349.0,271.32,206.13
2018,7,4,12,15,23.5,345.0,1.4,20.25,367.5,295.69,224.4
2018,7,4,12,30,27.0,360.0,1.4,20.3,386.0,314.82,238.65
2018,7,4,12,45,33.0,372.5,1.45,20.35,404.0,334.3,253.31
2018,7,4,13,0,39.0,385.0,1.5,20.4,422.0,354.22,268.29
2018,7,4,13,15,154.0,402.5,1.45,20.45,545.5,487.32,368.15
2018,7,4,13,30,269.0,420.0,1.4,20.5,669.0,626.2,467.46
2018,7,4,13,45,551.5,285.0,1.4,20.55,780.5,780.3,579.11
2018,7,4,14,0,834.0,150.0,1.4,20.6,892.0,915.0,671.17
2018,7,4,14,15,885.0,121.0,1.35,20.6,885.0,928.27,678.24
2018,7,4,14,30,936.0,92.0,1.3,20.6,878.0,950.36,692.52
2018,7,4,14,45,929.5,89.5,1.3,20.6,843.0,942.07,688.02
2018,7,4,15,0,923.0,87.0,1.3,20.6,808.0,929.92,681.52
2018,7,4,15,15,913.0,85.5,1.3,20.6,767.5,911.99,671.38
2018,7,4,15,30,903.0,84.0,1.3,20.6,727.0,890.55,659.07
2018,7,4,15,45,891.0,82.0,1.25,20.4,682.5,863.52,642.88
2018,7,4,16,0,879.0,80.0,1.2,20.2,638.0,833.43,624.65
2018,7,4,16,15,863.5,77.5,1.2,19.9,590.0,797.09,602.97
2018,7,4,16,30,848.0,75.0,1.2,19.6,542.0,758.33,579.34
2018,7,4,16,45,826.5,71.5,1.2,19.35,491.0,711.78,549.7
2018,7,4,17,0,805.0,68.0,1.2,19.1,440.0,670.22,523.02
2018,7,4,17,15,775.5,65.0,1.15,18.55,388.5,615.73,485.19
2018,7,4,17,30,746.0,62.0,1.1,18.0,337.0,561.05,445.46
2018,7,4,17,45,704.5,57.5,1.1,17.5,285.5,497.78,397.84
2018,7,4,18,0,663.0,53.0,1.1,17.0,234.0,436.22,349.39
2018,7,4,18,15,600.0,47.5,1.05,16.15,186.0,365.15,291.46
2018,7,4,18,30,537.0,42.0,1.0,15.3,138.0,301.81,237.27
2018,7,4,18,45,437.0,34.5,0.95,14.45,96.5,225.22,171.08
2018,7,4,19,0,337.0,27.0,0.9,13.6,55.0,158.02,104.65
2018,7,4,19,15,193.5,16.0,0.95,13.2,30.0,64.87,0.0
2018,7,4,19,30,50.0,5.0,1.0,12.8,5.0,3.93,0.0
2018,7,4,19,45,25.0,2.5,1.0,12.4,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.65,9.4,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.5,10.0,7.08,0.0
2018,7,5,5,15,242.5,19.5,0.65,10.05,40.0,16.11,0.0
2018,7,5,5,30,395.0,30.0,0.6,10.6,70.0,25.02,15.67
2018,7,5,5,45,487.0,37.0,0.55,11.15,113.5,30.91,21.85
2018,7,5,6,0,579.0,44.0,0.5,11.7,157.0,40.08,30.43
2018,7,5,6,15,637.5,48.5,0.5,12.25,206.5,44.26,34.34
2018,7,5,6,30,696.0,53.0,0.5,12.8,256.0,48.55,38.17
2018,7,5,6,45,736.0,57.0,0.5,13.35,308.0,52.25,41.34
2018,7,5,7,0,776.0,61.0,0.5,13.9,360.0,55.96,44.41
2018,7,5,7,15,804.5,63.5,0.45,14.55,412.0,58.37,46.24
2018,7,5,7,30,833.0,66.0,0.4,15.2,464.0,67.68,54.07
2018,7,5,7,45,854.0,68.0,0.35,15.8,515.0,70.2,55.89
2018,7,5,8,0,875.0,70.0,0.3,16.4,566.0,72.61,57.62
2018,7,5,8,15,891.0,72.0,0.3,17.15,614.5,74.8,59.1
2018,7,5,8,30,907.0,74.0,0.3,17.9,663.0,76.87,60.48
2018,7,5,8,45,919.5,75.0,0.3,18.6,707.5,78.09,61.16
2018,7,5,9,0,932.0,76.0,0.3,19.3,752.0,133.55,72.48
2018,7,5,9,15,940.5,78.0,0.3,20.05,792.0,194.18,108.88
2018,7,5,9,30,949.0,80.0,0.3,20.8,832.0,255.05,154.89
2018,7,5,9,45,955.5,81.5,0.35,21.5,866.0,315.06,204.14
2018,7,5,10,0,962.0,83.0,0.4,22.2,900.0,374.56,253.72
2018,7,5,10,15,967.0,83.0,0.45,22.85,927.5,431.7,300.91
2018,7,5,10,30,972.0,83.0,0.5,23.5,955.0,487.64,345.86
2018,7,5,10,45,976.0,83.5,0.55,24.15,976.5,542.03,388.15
2018,7,5,11,0,980.0,84.0,0.6,24.8,998.0,594.68,427.68
2018,7,5,11,15,982.0,84.0,0.65,25.2,1011.5,643.84,463.91
2018,7,5,11,30,984.0,84.0,0.7,25.6,1025.0,690.65,497.43
2018,7,5,11,45,984.5,84.0,0.75,26.05,1031.0,733.95,527.57
2018,7,5,12,0,985.0,84.0,0.8,26.5,1037.0,774.46,555.12
2018,7,5,12,15,981.0,86.5,0.9,26.6,1035.0,810.75,580.05
2018,7,5,12,30,977.0,89.0,1.0,26.7,1033.0,843.74,601.92
2018,7,5,12,45,970.5,91.0,1.05,26.8,1022.5,870.86,619.35
2018,7,5,13,0,964.0,93.0,1.1,26.9,1012.0,894.28,634.52
2018,7,5,13,15,961.0,92.5,1.15,26.8,996.0,914.65,648.37
2018,7,5,13,30,958.0,92.0,1.2,26.7,980.0,931.19,659.96
2018,7,5,13,45,953.5,90.5,1.25,26.65,956.5,941.55,667.71
2018,7,5,14,0,949.0,89.0,1.3,26.6,933.0,947.91,673.15
2018,7,5,14,15,942.0,88.5,1.3,26.35,903.0,949.01,675.25
2018,7,5,14,30,935.0,88.0,1.3,26.1,873.0,946.18,675.07
2018,7,5,14,45,927.0,86.0,1.3,25.9,837.0,937.0,670.94
2018,7,5,15,0,919.0,84.0,1.3,25.7,801.0,924.01,664.55
2018,7,5,15,15,909.0,82.0,1.3,25.7,760.5,905.54,654.26
2018,7,5,15,30,899.0,80.0,1.3,25.7,720.0,883.58,641.81
2018,7,5,15,45,878.0,80.5,1.3,25.15,672.5,851.65,624.23
2018,7,5,16,0,857.0,81.0,1.3,24.6,625.0,817.12,604.8
2018,7,5,16,15,843.0,77.0,1.25,24.15,577.5,780.87,583.12
2018,7,5,16,30,829.0,73.0,1.2,23.7,530.0,742.14,559.46
2018,7,5,16,45,805.0,70.5,1.15,23.3,479.5,695.46,529.8
2018,7,5,17,0,781.0,68.0,1.1,22.9,429.0,654.06,503.31
2018,7,5,17,15,743.5,65.5,1.1,22.15,376.0,595.67,463.81
2018,7,5,17,30,706.0,63.0,1.1,21.4,323.0,537.81,422.79
2018,7,5,17,45,524.5,58.0,1.05,20.65,235.0,395.09,314.93
2018,7,5,18,0,343.0,53.0,1.0,19.9,147.0,266.03,213.46
2018,7,5,18,15,252.5,41.0,0.95,19.1,102.5,182.14,145.18
2018,7,5,18,30,162.0,29.0,0.9,18.3,58.0,114.71,88.71
2018,7,5,18,45,138.0,25.5,0.85,17.5,45.0,93.92,69.48
2018,7,5,19,0,114.0,22.0,0.8,16.7,32.0,75.82,48.17
2018,7,5,19,15,61.5,12.0,0.8,16.3,17.0,26.12,0.0
2018,7,5,19,30,9.0,2.0,0.8,15.9,2.0,1.57,0.0
2018,7,5,19,45,4.5,1.0,0.8,15.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,0.75,13.0,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,0.8,13.1,2.0,1.57,0.0
2018,7,6,5,15,0.0,6.5,0.85,13.4,6.5,4.92,0.0
2018,7,6,5,30,0.0,11.0,0.9,13.7,11.0,8.34,1.35
2018,7,6,5,45,0.0,15.5,1.0,14.0,15.5,11.77,4.72
2018,7,6,6,0,0.0,20.0,1.1,14.3,20.0,15.2,7.93
2018,7,6,6,15,0.0,35.5,1.0,14.65,35.5,27.08,18.66
2018,7,6,6,30,0.0,51.0,0.9,15.0,51.0,39.02,29.33
2018,7,6,6,45,7.0,88.0,0.85,15.35,90.5,65.98,53.12
2018,7,6,7,0,14.0,125.0,0.8,15.7,130.0,91.24,74.94
2018,7,6,7,15,13.0,121.5,0.8,16.25,127.0,90.04,73.42
2018,7,6,7,30,12.0,118.0,0.8,16.8,124.0,88.45,71.62
2018,7,6,7,45,9.0,125.0,0.8,17.35,129.5,93.72,75.72
2018,7,6,8,0,6.0,132.0,0.8,17.9,135.0,98.93,79.69
2018,7,6,8,15,132.5,142.0,0.8,18.75,227.5,92.57,73.77
2018,7,6,8,30,259.0,152.0,0.8,19.6,320.0,92.65,73.37
2018,7,6,8,45,256.5,169.5,0.85,20.5,345.5,100.21,79.22
2018,7,6,9,0,254.0,187.0,0.9,21.4,371.0,137.21,96.31
2018,7,6,9,15,562.5,140.5,0.95,22.35,577.0,163.78,100.65
2018,7,6,9,30,871.0,94.0,1.0,23.3,783.0,247.72,152.27
2018,7,6,9,45,877.0,96.5,1.05,24.25,816.0,303.9,198.22
2018,7,6,10,0,883.0,99.0,1.1,25.2,849.0,359.65,244.61
2018,7,6,10,15,890.5,99.5,1.15,25.85,877.0,413.94,289.54
2018,7,6,10,30,898.0,100.0,1.2,26.5,905.0,467.45,332.72
2018,7,6,10,45,848.5,133.0,1.25,27.2,908.0,514.3,369.87
2018,7,6,11,0,799.0,166.0,1.3,27.9,911.0,559.04,403.6
2018,7,6,11,15,857.5,134.5,1.35,28.2,944.5,607.61,439.99
2018,7,6,11,30,916.0,103.0,1.4,28.5,978.0,662.52,479.89
2018,7,6,11,45,899.5,116.5,1.5,28.8,981.0,702.06,508.14
2018,7,6,12,0,883.0,130.0,1.6,29.1,984.0,737.89,533.34
2018,7,6,12,15,859.5,148.0,1.65,29.1,979.0,768.16,554.45
2018,7,6,12,30,836.0,166.0,1.7,29.1,974.0,808.37,581.27
2018,7,6,12,45,883.5,130.0,1.75,29.1,977.5,833.43,598.57
2018,7,6,13,0,931.0,94.0,1.8,29.1,981.0,868.18,621.47
2018,7,6,13,15,929.5,93.0,1.85,29.0,966.5,888.74,635.4
2018,7,6,13,30,928.0,92.0,1.9,28.9,952.0,905.62,647.22
2018,7,6,13,45,925.0,91.0,1.95,28.8,930.5,917.42,655.93
2018,7,6,14,0,922.0,90.0,2.0,28.7,909.0,925.38,662.36
2018,7,6,14,15,857.0,123.5,2.0,28.45,865.5,906.77,651.82
2018,7,6,14,30,792.0,157.0,2.0,28.2,822.0,898.11,647.99
2018,7,6,14,45,688.0,201.5,2.05,28.0,762.0,856.7,622.9
2018,7,6,15,0,584.0,246.0,2.1,27.8,702.0,796.79,583.39
2018,7,6,15,15,498.0,257.0,2.1,27.8,631.5,727.37,536.77
2018,7,6,15,30,412.0,268.0,2.1,27.8,561.0,657.34,488.76
2018,7,6,15,45,493.5,224.0,2.1,27.05,553.0,678.13,508.46
2018,7,6,16,0,575.0,180.0,2.1,26.3,545.0,700.48,528.44
2018,7,6,16,15,680.5,131.0,2.1,25.8,530.0,722.13,547.76
2018,7,6,16,30,786.0,82.0,2.1,25.3,515.0,727.55,554.21
2018,7,6,16,45,587.0,112.5,2.1,24.8,418.5,590.57,457.82
2018,7,6,17,0,388.0,143.0,2.1,24.3,322.0,450.54,353.93
2018,7,6,17,15,308.5,134.0,2.0,23.55,265.5,355.43,282.69
2018,7,6,17,30,229.0,125.0,1.9,22.8,209.0,283.75,226.89
2018,7,6,17,45,207.5,106.5,1.85,22.1,174.0,241.84,194.04
2018,7,6,18,0,186.0,88.0,1.8,21.4,139.0,201.17,161.1
2018,7,6,18,15,149.0,69.0,1.7,20.6,104.5,153.7,121.68
2018,7,6,18,30,112.0,50.0,1.6,19.8,70.0,109.29,84.11
2018,7,6,18,45,83.0,36.5,1.5,19.0,48.5,78.17,57.04
2018,7,6,19,0,54.0,23.0,1.4,18.2,27.0,49.17,29.4
2018,7,6,19,15,41.0,13.5,1.35,17.75,15.5,21.79,0.0
2018,7,6,19,30,28.0,4.0,1.3,17.3,4.0,3.15,0.0
2018,7,6,19,45,14.0,2.0,1.2,16.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,43.5,4.5,0.95,12.75,5.0,0.0,0.0
2018,7,7,5,0,87.0,9.0,1.0,13.0,10.0,7.08,0.0
2018,7,7,5,15,232.5,18.5,1.0,13.55,37.5,15.27,0.0
2018,7,7,5,30,378.0,28.0,1.0,14.1,65.0,23.31,13.78
2018,7,7,5,45,451.5,36.0,0.95,14.6,105.0,29.9,20.56
2018,7,7,6,0,525.0,44.0,0.9,15.1,145.0,36.52,26.78
2018,7,7,6,15,574.0,50.5,0.95,15.85,190.5,41.76,31.56
2018,7,7,6,30,623.0,57.0,1.0,16.6,236.0,46.96,36.13
2018,7,7,6,45,657.5,63.0,1.05,17.35,285.0,55.79,43.74
2018,7,7,7,0,692.0,69.0,1.1,18.1,334.0,60.61,47.68
2018,7,7,7,15,660.0,88.5,1.15,18.7,370.5,68.33,54.07
2018,7,7,7,30,628.0,108.0,1.2,19.3,407.0,79.8,63.59
2018,7,7,7,45,657.0,114.5,1.2,19.95,457.5,83.32,66.16
2018,7,7,8,0,686.0,121.0,1.2,20.6,508.0,86.68,68.58
2018,7,7,8,15,786.0,96.5,1.25,21.1,576.5,79.09,61.81
2018,7,7,8,30,886.0,72.0,1.3,21.6,645.0,75.01,58.08
2018,7,7,8,45,898.0,73.5,1.35,22.15,689.0,76.53,59.05
2018,7,7,9,0,910.0,75.0,1.4,22.7,733.0,130.27,70.12
2018,7,7,9,15,919.5,76.0,1.45,23.05,772.0,189.15,105.45
2018,7,7,9,30,929.0,77.0,1.5,23.4,811.0,248.38,150.74
2018,7,7,9,45,911.5,92.5,1.55,23.75,838.5,310.28,202.94
2018,7,7,10,0,894.0,108.0,1.6,24.1,866.0,368.99,253.26
2018,7,7,10,15,887.5,118.0,1.65,24.35,891.5,425.01,300.62
2018,7,7,10,30,881.0,128.0,1.7,24.6,917.0,478.83,345.1
2018,7,7,10,45,844.5,156.0,1.75,24.9,926.5,530.17,386.32
2018,7,7,11,0,808.0,184.0,1.8,25.2,936.0,576.8,422.48
2018,7,7,11,15,889.0,133.0,1.8,25.45,972.0,625.22,459.45
2018,7,7,11,30,970.0,82.0,1.8,25.7,1008.0,680.74,500.67
2018,7,7,11,45,971.5,81.5,1.8,25.9,1015.0,723.82,531.66
2018,7,7,12,0,973.0,81.0,1.8,26.1,1022.0,764.2,560.1
2018,7,7,12,15,969.0,84.0,1.8,26.25,1020.5,800.55,584.41
2018,7,7,12,30,965.0,87.0,1.8,26.4,1019.0,833.66,605.56
2018,7,7,12,45,958.0,91.0,1.85,26.55,1009.5,861.83,623.9
2018,7,7,13,0,951.0,95.0,1.9,26.7,1000.0,886.39,639.93
2018,7,7,13,15,949.0,94.0,1.9,26.6,985.0,907.03,653.62
2018,7,7,13,30,947.0,93.0,1.9,26.5,970.0,923.9,664.98
2018,7,7,13,45,926.0,102.5,1.95,26.45,943.0,929.97,669.96
2018,7,7,14,0,905.0,112.0,2.0,26.4,916.0,932.01,672.58
2018,7,7,14,15,893.0,114.0,2.0,26.1,885.5,931.25,673.68
2018,7,7,14,30,881.0,116.0,2.0,25.8,855.0,926.74,672.52
2018,7,7,14,45,897.0,100.5,2.05,25.55,826.0,926.57,674.73
2018,7,7,15,0,913.0,85.0,2.1,25.3,797.0,921.55,673.86
2018,7,7,15,15,902.5,84.0,2.1,25.3,757.0,903.85,663.66
2018,7,7,15,30,892.0,83.0,2.1,25.3,717.0,882.71,651.37
2018,7,7,15,45,880.0,80.5,2.1,24.5,672.5,855.36,636.94
2018,7,7,16,0,868.0,78.0,2.1,23.7,628.0,824.95,620.31
2018,7,7,16,15,852.5,74.5,2.05,23.15,580.0,787.73,597.76
2018,7,7,16,30,837.0,71.0,2.0,22.6,532.0,748.09,573.23
2018,7,7,16,45,816.0,68.5,2.0,22.05,482.0,703.36,545.0
2018,7,7,17,0,795.0,66.0,2.0,21.5,432.0,663.67,519.77
2018,7,7,17,15,766.5,62.5,1.95,20.75,381.0,609.58,482.41
2018,7,7,17,30,738.0,59.0,1.9,20.0,330.0,555.28,442.9
2018,7,7,17,45,698.0,55.0,1.85,19.25,280.0,493.76,396.14
2018,7,7,18,0,658.0,51.0,1.8,18.5,230.0,433.82,348.56
2018,7,7,18,15,597.5,45.5,1.75,17.75,182.5,364.09,291.12
2018,7,7,18,30,537.0,40.0,1.7,17.0,135.0,298.88,235.03
2018,7,7,18,45,439.5,33.0,1.6,16.25,94.5,226.36,171.56
2018,7,7,19,0,342.0,26.0,1.5,15.5,54.0,159.67,104.05
2018,7,7,19,15,197.0,15.5,1.4,15.1,29.5,66.06,0.0
2018,7,7,19,30,52.0,5.0,1.3,14.7,5.0,3.93,0.0
2018,7,7,19,45,26.0,2.5,1.25,14.25,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,4,45,42.0,4.0,1.0,10.65,4.5,0.0,0.0
2018,7,8,5,0,84.0,8.0,1.0,10.9,9.0,6.29,0.0
2018,7,8,5,15,227.0,18.0,1.0,11.45,36.5,14.84,0.0
2018,7,8,5,30,370.0,28.0,1.0,12.0,64.0,23.29,13.83
2018,7,8,5,45,461.0,35.5,1.05,12.5,106.0,29.57,20.44
2018,7,8,6,0,552.0,43.0,1.1,13.0,148.0,35.96,26.52
2018,7,8,6,15,610.0,48.5,1.05,13.65,196.5,43.99,33.85
2018,7,8,6,30,668.0,54.0,1.0,14.3,245.0,49.01,38.31
2018,7,8,6,45,707.5,57.5,1.0,14.95,295.5,52.23,41.02
2018,7,8,7,0,747.0,61.0,1.0,15.6,346.0,55.49,43.67
2018,7,8,7,15,775.0,64.5,1.05,16.25,397.5,58.54,46.08
2018,7,8,7,30,803.0,68.0,1.1,16.9,449.0,61.56,48.39
2018,7,8,7,45,824.0,70.0,1.1,17.6,498.5,70.81,56.06
2018,7,8,8,0,845.0,72.0,1.1,18.3,548.0,73.16,57.69
2018,7,8,8,15,860.5,74.5,1.15,18.9,595.5,75.58,59.41
2018,7,8,8,30,876.0,77.0,1.2,19.5,643.0,77.86,61.0
2018,7,8,8,45,888.0,79.0,1.2,20.1,687.0,79.59,62.13
2018,7,8,9,0,900.0,81.0,1.2,20.7,731.0,132.87,73.15
2018,7,8,9,15,907.5,84.0,1.25,21.2,770.0,192.28,109.11
2018,7,8,9,30,915.0,87.0,1.3,21.7,809.0,251.88,154.8
2018,7,8,9,45,920.0,89.0,1.35,22.15,842.0,310.09,203.48
2018,7,8,10,0,925.0,91.0,1.4,22.6,875.0,367.68,252.6
2018,7,8,10,15,931.0,92.0,1.45,22.85,903.0,424.12,300.51
2018,7,8,10,30,937.0,93.0,1.5,23.1,931.0,479.56,346.53
2018,7,8,10,45,942.0,93.0,1.55,23.35,952.5,532.58,389.46
2018,7,8,11,0,947.0,93.0,1.6,23.6,974.0,584.03,429.91
2018,7,8,11,15,950.5,93.0,1.65,23.75,989.0,632.81,467.43
2018,7,8,11,30,954.0,93.0,1.7,23.9,1004.0,679.49,502.43
2018,7,8,11,45,955.5,93.0,1.7,24.05,1011.0,722.54,533.66
2018,7,8,12,0,957.0,93.0,1.7,24.2,1018.0,762.98,562.34
2018,7,8,12,15,956.0,93.5,1.75,24.3,1017.0,799.2,587.55
2018,7,8,12,30,955.0,94.0,1.8,24.4,1016.0,832.34,609.48
2018,7,8,12,45,951.5,95.5,1.85,24.5,1007.5,861.08,628.47
2018,7,8,13,0,948.0,97.0,1.9,24.6,999.0,886.33,645.2
2018,7,8,13,15,945.5,96.0,1.9,24.7,983.5,906.57,658.22
2018,7,8,13,30,943.0,95.0,1.9,24.8,968.0,923.04,668.89
2018,7,8,13,45,938.5,94.0,1.9,24.9,945.0,933.88,676.04
2018,7,8,14,0,934.0,93.0,1.9,25.0,922.0,940.8,680.82
2018,7,8,14,15,928.0,91.5,1.9,24.9,893.0,941.92,682.57
2018,7,8,14,30,922.0,90.0,1.9,24.8,864.0,939.11,681.98
2018,7,8,14,45,914.0,89.0,1.9,24.7,829.0,931.15,678.21
2018,7,8,15,0,906.0,88.0,1.9,24.6,794.0,919.44,672.18
2018,7,8,15,15,895.5,86.5,1.9,24.6,754.0,901.34,661.82
2018,7,8,15,30,885.0,85.0,1.9,24.6,714.0,879.8,649.29
2018,7,8,15,45,872.0,83.0,1.9,23.95,669.5,852.31,634.43
2018,7,8,16,0,859.0,81.0,1.9,23.3,625.0,821.85,617.44
2018,7,8,16,15,842.5,78.5,1.9,22.85,577.5,785.23,595.53
2018,7,8,16,30,826.0,76.0,1.9,22.4,530.0,746.31,571.7
2018,7,8,16,45,804.0,73.0,1.9,21.9,480.0,707.76,547.79
2018,7,8,17,0,782.0,70.0,1.9,21.4,430.0,660.2,516.81
2018,7,8,17,15,752.0,66.5,1.85,20.6,379.0,605.53,479.04
2018,7,8,17,30,722.0,63.0,1.8,19.8,328.0,550.78,439.29
2018,7,8,17,45,680.5,58.5,1.75,19.05,278.0,488.35,391.89
2018,7,8,18,0,639.0,54.0,1.7,18.3,228.0,427.66,343.77
2018,7,8,18,15,576.5,48.5,1.6,17.45,180.5,360.3,288.18
2018,7,8,18,30,514.0,43.0,1.5,16.6,133.0,295.67,232.67
2018,7,8,18,45,415.5,35.0,1.45,15.8,93.0,219.81,166.84
2018,7,8,19,0,317.0,27.0,1.4,15.0,53.0,152.45,98.95
2018,7,8,19,15,181.0,16.0,1.35,14.55,29.0,62.27,0.0
2018,7,8,19,30,45.0,5.0,1.3,14.1,5.0,3.93,0.0
2018,7,8,19,45,22.5,2.5,1.25,13.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,9,4,45,39.5,4.0,1.1,10.55,4.5,0.0,0.0
2018,7,9,5,0,79.0,8.0,1.1,10.8,9.0,6.29,0.0
2018,7,9,5,15,221.0,18.5,1.1,11.4,36.0,15.28,0.0
2018,7,9,5,30,363.0,29.0,1.1,12.0,63.0,24.11,14.4
2018,7,9,5,45,457.5,36.0,1.1,12.55,105.0,29.96,20.76
2018,7,9,6,0,552.0,43.0,1.1,13.1,147.0,35.97,26.5
2018,7,9,6,15,611.0,48.0,1.1,13.8,195.5,43.59,33.47
2018,7,9,6,30,670.0,53.0,1.1,14.5,244.0,48.23,37.58
2018,7,9,6,45,709.5,56.5,1.05,15.2,294.5,51.49,40.32
2018,7,9,7,0,749.0,60.0,1.0,15.9,345.0,54.77,42.99
2018,7,9,7,15,776.5,63.5,1.0,16.6,396.0,57.85,45.41
2018,7,9,7,30,804.0,67.0,1.0,17.3,447.0,67.68,53.64
2018,7,9,7,45,824.0,70.0,1.0,18.05,497.0,70.79,55.93
2018,7,9,8,0,844.0,73.0,1.0,18.8,547.0,73.77,58.1
2018,7,9,8,15,859.0,75.5,1.05,19.55,594.0,76.17,59.75
2018,7,9,8,30,874.0,78.0,1.1,20.3,641.0,78.42,61.28
2018,7,9,8,45,885.0,80.5,1.1,21.05,685.0,80.41,62.57
2018,7,9,9,0,896.0,83.0,1.1,21.8,729.0,133.49,73.52
2018,7,9,9,15,906.5,84.0,1.15,22.45,768.5,191.92,108.3
2018,7,9,9,30,917.0,85.0,1.2,23.1,808.0,250.83,152.98
2018,7,9,9,45,925.5,86.0,1.25,23.75,842.5,309.45,201.4
2018,7,9,10,0,934.0,87.0,1.3,24.4,877.0,367.84,250.51
2018,7,9,10,15,939.0,87.5,1.35,24.85,904.5,424.06,297.72
2018,7,9,10,30,944.0,88.0,1.4,25.3,932.0,479.16,342.88
2018,7,9,10,45,947.5,89.0,1.45,25.8,953.0,532.54,385.3
2018,7,9,11,0,951.0,90.0,1.5,26.3,974.0,584.21,425.05
2018,7,9,11,15,953.0,90.5,1.55,26.75,988.0,632.71,461.37
2018,7,9,11,30,955.0,91.0,1.6,27.2,1002.0,678.97,495.02
2018,7,9,11,45,955.5,92.0,1.65,27.65,1009.0,722.21,525.65
2018,7,9,12,0,956.0,93.0,1.7,28.1,1016.0,762.78,553.71
2018,7,9,12,15,955.0,93.5,1.7,28.25,1015.0,799.03,577.96
2018,7,9,12,30,954.0,94.0,1.7,28.4,1014.0,832.2,598.94
2018,7,9,12,45,951.5,94.0,1.75,28.55,1005.5,860.48,617.17
2018,7,9,13,0,949.0,94.0,1.8,28.7,997.0,885.26,633.18
2018,7,9,13,15,946.5,93.0,1.85,28.6,981.5,905.5,647.0
2018,7,9,13,30,944.0,92.0,1.9,28.5,966.0,921.96,658.54
2018,7,9,13,45,940.0,91.0,1.9,28.4,943.5,933.24,666.39
2018,7,9,14,0,936.0,90.0,1.9,28.3,921.0,940.59,671.91
2018,7,9,14,15,930.5,89.0,1.95,28.1,892.5,942.65,675.06
2018,7,9,14,30,925.0,88.0,2.0,27.9,864.0,940.79,675.89
2018,7,9,14,45,918.0,86.5,2.0,27.65,829.5,933.2,672.79
2018,7,9,15,0,911.0,85.0,2.0,27.4,795.0,921.81,667.42
2018,7,9,15,15,901.0,83.5,2.0,27.4,755.0,904.08,657.39
2018,7,9,15,30,891.0,82.0,2.0,27.4,715.0,882.87,645.19
2018,7,9,15,45,879.5,79.5,2.0,26.6,671.0,855.97,631.25
2018,7,9,16,0,868.0,77.0,2.0,25.8,627.0,825.99,615.12
2018,7,9,16,15,854.0,74.0,2.0,25.2,579.5,790.54,594.56
2018,7,9,16,30,840.0,71.0,2.0,24.6,532.0,752.6,571.96
2018,7,9,16,45,819.5,68.5,2.0,24.05,482.5,708.12,544.18
2018,7,9,17,0,799.0,66.0,2.0,23.5,433.0,668.67,519.39
2018,7,9,17,15,771.0,62.5,1.9,22.7,382.0,614.7,482.42
2018,7,9,17,30,743.0,59.0,1.8,21.9,331.0,560.46,443.2
2018,7,9,17,45,702.5,55.0,1.75,21.1,280.5,498.3,396.54
2018,7,9,18,0,662.0,51.0,1.7,20.3,230.0,437.76,349.02
2018,7,9,18,15,601.5,45.0,1.6,19.45,182.0,367.12,291.35
2018,7,9,18,30,541.0,39.0,1.5,18.6,134.0,301.07,235.04
2018,7,9,18,45,443.0,32.0,1.35,17.8,93.5,227.86,171.39
2018,7,9,19,0,345.0,25.0,1.2,17.0,53.0,160.26,102.35
2018,7,9,19,15,198.5,15.5,1.15,16.5,29.0,66.9,0.0
2018,7,9,19,30,52.0,6.0,1.1,16.0,5.0,0.0,0.0
2018,7,9,19,45,26.0,3.0,1.05,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,0.7,11.55,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,0.8,11.8,9.0,7.08,0.0
2018,7,10,5,15,241.0,18.5,0.8,12.3,36.5,15.35,0.0
2018,7,10,5,30,392.0,28.0,0.8,12.8,64.0,23.41,13.65
2018,7,10,5,45,484.5,34.0,0.8,13.3,106.0,30.98,21.57
2018,7,10,6,0,577.0,40.0,0.8,13.8,148.0,36.67,27.04
2018,7,10,6,15,635.5,44.5,0.85,14.5,197.0,40.95,31.02
2018,7,10,6,30,694.0,49.0,0.9,15.2,246.0,45.33,34.9
2018,7,10,6,45,734.0,52.5,0.95,15.9,297.5,48.74,37.79
2018,7,10,7,0,774.0,56.0,1.0,16.6,349.0,52.18,40.6
2018,7,10,7,15,801.0,59.0,1.0,17.3,400.5,61.23,48.24
2018,7,10,7,30,828.0,62.0,1.0,18.0,452.0,64.71,50.92
2018,7,10,7,45,848.5,64.0,1.05,18.65,502.5,67.27,52.78
2018,7,10,8,0,869.0,66.0,1.1,19.3,553.0,69.74,54.55
2018,7,10,8,15,885.0,68.0,1.15,19.9,601.5,71.99,56.14
2018,7,10,8,30,901.0,70.0,1.2,20.5,650.0,74.12,57.62
2018,7,10,8,45,912.5,71.5,1.2,21.05,694.0,75.7,58.64
2018,7,10,9,0,924.0,73.0,1.2,21.6,738.0,129.35,69.54
2018,7,10,9,15,930.5,76.0,1.25,22.15,777.5,190.09,106.09
2018,7,10,9,30,937.0,79.0,1.3,22.7,817.0,250.88,152.56
2018,7,10,9,45,940.5,82.5,1.35,23.2,850.5,311.03,202.66
2018,7,10,10,0,944.0,86.0,1.4,23.7,884.0,370.4,253.05
2018,7,10,10,15,949.5,87.0,1.4,24.2,912.5,427.79,301.13
2018,7,10,10,30,955.0,88.0,1.4,24.7,941.0,484.1,347.05
2018,7,10,10,45,959.0,88.5,1.45,25.25,962.5,538.0,389.87
2018,7,10,11,0,963.0,89.0,1.5,25.8,984.0,590.22,429.99
2018,7,10,11,15,965.5,89.5,1.55,26.0,998.5,639.65,467.46
2018,7,10,11,30,968.0,90.0,1.6,26.2,1013.0,686.85,502.3
2018,7,10,11,45,969.5,90.0,1.6,26.45,1020.0,730.57,533.38
2018,7,10,12,0,971.0,90.0,1.6,26.7,1027.0,771.64,561.86
2018,7,10,12,15,970.0,91.0,1.65,26.7,1026.5,808.85,587.44
2018,7,10,12,30,969.0,92.0,1.7,26.7,1026.0,842.94,609.9
2018,7,10,12,45,966.5,92.0,1.75,26.7,1017.5,871.67,628.86
2018,7,10,13,0,964.0,92.0,1.8,26.7,1009.0,896.85,645.59
2018,7,10,13,15,961.5,91.5,1.85,26.45,993.5,917.88,660.38
2018,7,10,13,30,959.0,91.0,1.9,26.2,978.0,935.09,672.87
2018,7,10,13,45,955.0,90.0,1.95,26.0,955.5,946.6,681.74
2018,7,10,14,0,951.0,89.0,2.0,25.8,933.0,954.12,688.25
2018,7,10,14,15,945.5,88.0,2.05,25.5,904.0,956.29,691.77
2018,7,10,14,30,940.0,87.0,2.1,25.2,875.0,954.49,692.92
2018,7,10,14,45,933.5,85.0,2.1,24.85,840.0,946.8,690.02
2018,7,10,15,0,927.0,83.0,2.1,24.5,805.0,935.24,684.77
2018,7,10,15,15,917.0,81.5,2.1,24.5,764.5,917.33,674.53
2018,7,10,15,30,907.0,80.0,2.1,24.5,724.0,895.89,662.07
2018,7,10,15,45,895.0,78.0,2.1,23.55,679.5,868.8,648.27
2018,7,10,16,0,883.0,76.0,2.1,22.6,635.0,838.61,632.21
2018,7,10,16,15,868.5,72.5,2.1,22.0,586.5,801.78,610.49
2018,7,10,16,30,854.0,69.0,2.1,21.4,538.0,762.4,586.65
2018,7,10,16,45,833.0,66.5,2.1,20.8,487.5,717.05,558.05
2018,7,10,17,0,812.0,64.0,2.1,20.2,437.0,670.2,527.68
2018,7,10,17,15,784.0,60.5,2.05,19.4,385.5,622.19,495.11
2018,7,10,17,30,756.0,57.0,2.0,18.6,334.0,567.39,455.13
2018,7,10,17,45,715.5,53.5,1.95,17.8,283.0,505.23,407.74
2018,7,10,18,0,675.0,50.0,1.9,17.0,232.0,444.64,359.45
2018,7,10,18,15,613.5,44.5,1.8,16.3,183.5,373.35,300.21
2018,7,10,18,30,552.0,39.0,1.7,15.6,135.0,306.67,242.41
2018,7,10,18,45,452.0,32.0,1.65,14.9,94.0,232.03,176.69
2018,7,10,19,0,352.0,25.0,1.6,14.2,53.0,162.84,104.49
2018,7,10,19,15,202.5,15.5,1.5,13.8,29.0,68.23,0.0
2018,7,10,19,30,53.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,7,10,19,45,26.5,3.0,1.35,13.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,0.8,10.15,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,0.8,10.5,7.0,5.51,0.0
2018,7,11,5,15,224.5,17.0,0.8,11.1,34.5,14.04,0.0
2018,7,11,5,30,384.0,27.0,0.8,11.7,62.0,22.55,12.89
2018,7,11,5,45,479.0,33.5,0.75,12.3,104.0,30.52,21.24
2018,7,11,6,0,574.0,40.0,0.7,12.9,146.0,36.65,27.12
2018,7,11,6,15,632.5,44.5,0.7,13.45,195.0,40.92,31.14
2018,7,11,6,30,691.0,49.0,0.7,14.0,244.0,45.29,35.05
2018,7,11,6,45,730.5,53.0,0.65,14.55,295.5,49.07,38.31
2018,7,11,7,0,770.0,57.0,0.6,15.1,347.0,52.86,41.47
2018,7,11,7,15,798.0,59.5,0.6,15.8,398.5,61.5,48.78
2018,7,11,7,30,826.0,62.0,0.6,16.5,450.0,64.65,51.18
2018,7,11,7,45,847.0,64.0,0.6,17.15,500.5,67.22,53.06
2018,7,11,8,0,868.0,66.0,0.6,17.8,551.0,69.7,54.85
2018,7,11,8,15,883.5,68.0,0.65,18.5,599.0,71.94,56.4
2018,7,11,8,30,899.0,70.0,0.7,19.2,647.0,74.06,57.86
2018,7,11,8,45,911.5,71.0,0.7,19.9,691.5,75.35,58.6
2018,7,11,9,0,924.0,72.0,0.7,20.6,736.0,128.52,69.13
2018,7,11,9,15,929.5,76.0,0.7,21.25,775.5,189.81,106.0
2018,7,11,9,30,935.0,80.0,0.7,21.9,815.0,251.06,152.56
2018,7,11,9,45,936.5,84.5,0.75,22.55,848.0,311.32,202.39
2018,7,11,10,0,938.0,89.0,0.8,23.2,881.0,370.59,252.18
2018,7,11,10,15,943.5,90.5,0.85,23.7,909.5,428.1,300.01
2018,7,11,10,30,949.0,92.0,0.9,24.2,938.0,484.55,345.76
2018,7,11,10,45,953.0,92.5,1.0,24.65,959.5,538.27,388.5
2018,7,11,11,0,957.0,93.0,1.1,25.1,981.0,590.31,428.69
2018,7,11,11,15,959.5,93.5,1.15,25.35,995.5,639.58,465.69
2018,7,11,11,30,962.0,94.0,1.2,25.6,1010.0,686.64,500.09
2018,7,11,11,45,962.5,94.5,1.25,25.85,1017.0,729.97,531.06
2018,7,11,12,0,963.0,95.0,1.3,26.1,1024.0,770.59,559.49
2018,7,11,12,15,963.0,95.0,1.3,26.1,1023.5,807.59,584.38
2018,7,11,12,30,963.0,95.0,1.3,26.1,1023.0,841.54,606.02
2018,7,11,12,45,961.0,95.5,1.35,26.15,1015.0,871.05,625.26
2018,7,11,13,0,959.0,96.0,1.4,26.2,1007.0,897.08,642.31
2018,7,11,13,15,956.0,95.5,1.4,26.05,991.5,917.71,655.85
2018,7,11,13,30,953.0,95.0,1.4,25.9,976.0,934.53,667.1
2018,7,11,13,45,948.0,94.5,1.45,25.75,953.0,945.67,675.62
2018,7,11,14,0,943.0,94.0,1.5,25.6,930.0,952.85,681.82
2018,7,11,14,15,936.5,93.0,1.5,25.35,900.5,954.21,684.1
2018,7,11,14,30,930.0,92.0,1.5,25.1,871.0,951.6,684.07
2018,7,11,14,45,921.5,90.5,1.45,24.9,835.5,942.77,679.42
2018,7,11,15,0,913.0,89.0,1.4,24.7,800.0,930.13,672.51
2018,7,11,15,15,902.5,87.5,1.4,24.7,759.5,912.03,662.4
2018,7,11,15,30,892.0,86.0,1.4,24.7,719.0,890.45,650.15
2018,7,11,15,45,878.0,84.0,1.4,23.95,673.5,862.0,635.27
2018,7,11,16,0,864.0,82.0,1.4,23.2,628.0,830.58,618.29
2018,7,11,16,15,845.0,80.0,1.35,22.75,579.5,792.36,595.18
2018,7,11,16,30,826.0,78.0,1.3,22.3,531.0,751.95,570.32
2018,7,11,16,45,802.5,75.5,1.25,21.8,480.5,712.96,546.14
2018,7,11,17,0,779.0,73.0,1.2,21.3,430.0,664.85,514.96
2018,7,11,17,15,746.0,69.5,1.15,20.6,378.0,608.09,476.18
2018,7,11,17,30,713.0,66.0,1.1,19.9,326.0,551.46,435.56
2018,7,11,17,45,666.5,61.5,1.05,19.25,275.0,486.18,386.62
2018,7,11,18,0,620.0,57.0,1.0,18.6,224.0,425.82,339.3
2018,7,11,18,15,552.0,51.0,0.9,17.8,176.5,353.5,280.57
2018,7,11,18,30,484.0,45.0,0.8,17.0,129.0,286.67,224.04
2018,7,11,18,45,378.5,36.0,0.75,16.2,89.0,208.12,156.95
2018,7,11,19,0,273.0,27.0,0.7,15.4,49.0,138.14,86.9
2018,7,11,19,15,153.0,16.0,0.65,14.95,26.5,55.09,0.0
2018,7,11,19,30,33.0,5.0,0.6,14.5,4.0,0.0,0.0
2018,7,11,19,45,16.5,2.5,0.6,14.05,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.6,11.65,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.6,11.8,5.0,3.93,0.0
2018,7,12,5,15,130.0,18.0,0.55,12.35,28.5,13.7,0.0
2018,7,12,5,30,232.0,31.0,0.5,12.9,52.0,23.64,13.57
2018,7,12,5,45,324.5,42.0,0.5,13.4,91.0,34.17,24.31
2018,7,12,6,0,417.0,53.0,0.5,13.9,130.0,42.9,32.54
2018,7,12,6,15,481.5,61.0,0.5,14.5,176.0,48.98,38.15
2018,7,12,6,30,546.0,69.0,0.5,15.1,222.0,55.04,43.54
2018,7,12,6,45,590.5,75.0,0.5,15.65,270.5,59.32,47.19
2018,7,12,7,0,635.0,81.0,0.5,16.2,319.0,63.58,50.68
2018,7,12,7,15,624.5,95.5,0.55,16.8,358.5,72.63,58.26
2018,7,12,7,30,614.0,110.0,0.6,17.4,398.0,81.09,65.18
2018,7,12,7,45,567.5,138.5,0.65,17.95,428.0,97.49,78.79
2018,7,12,8,0,521.0,167.0,0.7,18.5,458.0,111.19,89.89
2018,7,12,8,15,439.5,212.0,0.75,19.0,472.0,132.93,107.58
2018,7,12,8,30,358.0,257.0,0.8,19.5,486.0,160.16,129.48
2018,7,12,8,45,344.0,282.5,0.8,19.95,515.5,171.2,137.81
2018,7,12,9,0,330.0,308.0,0.8,20.4,545.0,208.26,149.59
2018,7,12,9,15,371.5,311.5,0.85,20.75,592.0,243.99,170.85
2018,7,12,9,30,413.0,315.0,0.9,21.1,639.0,277.31,193.91
2018,7,12,9,45,353.5,347.5,0.9,21.45,633.5,319.08,228.76
2018,7,12,10,0,294.0,380.0,0.9,21.8,628.0,347.62,253.17
2018,7,12,10,15,310.0,392.0,0.9,22.05,661.0,386.07,282.46
2018,7,12,10,30,326.0,404.0,0.9,22.3,694.0,426.15,312.52
2018,7,12,10,45,374.5,400.5,0.9,22.55,741.5,473.26,346.97
2018,7,12,11,0,423.0,397.0,0.9,22.8,789.0,522.87,382.81
2018,7,12,11,15,401.0,411.0,0.9,23.05,787.5,550.04,402.29
2018,7,12,11,30,379.0,425.0,0.9,23.3,786.0,573.26,418.62
2018,7,12,11,45,313.5,447.5,0.9,23.55,747.5,571.11,416.65
2018,7,12,12,0,248.0,470.0,0.9,23.8,709.0,563.47,410.63
2018,7,12,12,15,321.0,450.5,0.9,23.8,759.5,621.4,451.85
2018,7,12,12,30,394.0,431.0,0.9,23.8,810.0,682.09,493.77
2018,7,12,12,45,505.5,357.5,0.9,23.75,840.0,741.51,535.63
2018,7,12,13,0,617.0,284.0,0.9,23.7,870.0,793.88,572.67
2018,7,12,13,15,585.5,291.5,0.9,23.45,840.5,793.23,572.35
2018,7,12,13,30,554.0,299.0,0.9,23.2,811.0,787.5,569.36
2018,7,12,13,45,504.5,322.0,0.95,22.9,779.5,777.34,563.62
2018,7,12,14,0,455.0,345.0,1.0,22.6,748.0,763.47,555.38
2018,7,12,14,15,435.0,344.0,1.0,22.45,719.0,751.82,548.59
2018,7,12,14,30,415.0,343.0,1.0,22.3,690.0,737.58,540.05
2018,7,12,14,45,368.0,341.5,1.0,22.15,640.0,678.76,501.36
2018,7,12,15,0,321.0,340.0,1.0,22.0,590.0,636.07,473.06
2018,7,12,15,15,348.0,311.0,1.0,22.0,569.0,631.25,472.16
2018,7,12,15,30,375.0,282.0,1.0,22.0,548.0,623.58,468.94
2018,7,12,15,45,471.0,229.0,1.0,21.8,541.0,668.52,503.9
2018,7,12,16,0,567.0,176.0,1.0,21.6,534.0,695.23,525.8
2018,7,12,16,15,643.5,137.5,1.0,21.3,513.5,704.81,535.79
2018,7,12,16,30,720.0,99.0,1.0,21.0,493.0,701.01,535.5
2018,7,12,16,45,696.5,94.0,1.0,20.75,445.0,657.89,507.51
2018,7,12,17,0,673.0,89.0,1.0,20.5,397.0,610.53,475.64
2018,7,12,17,15,638.5,84.0,1.0,20.05,348.0,555.01,436.7
2018,7,12,17,30,604.0,79.0,1.0,19.6,299.0,500.09,396.81
2018,7,12,17,45,557.5,72.5,1.0,19.15,251.0,437.31,349.29
2018,7,12,18,0,511.0,66.0,1.0,18.7,203.0,377.09,301.81
2018,7,12,18,15,442.0,58.0,0.95,18.1,158.5,307.05,244.64
2018,7,12,18,30,373.0,50.0,0.9,17.5,114.0,242.78,190.28
2018,7,12,18,45,276.5,39.0,0.85,16.95,78.0,168.98,127.27
2018,7,12,19,0,180.0,28.0,0.8,16.4,42.0,107.18,66.02
2018,7,12,19,15,98.0,16.0,0.75,16.15,23.0,39.92,0.0
2018,7,12,19,30,16.0,4.0,0.7,15.9,4.0,0.0,0.0
2018,7,12,19,45,8.0,2.0,0.65,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
