Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,0.5,12.7,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,0.5,12.8,3.0,2.36,0.0
2018,7,13,5,15,70.5,16.0,0.5,13.2,22.0,12.59,0.0
2018,7,13,5,30,134.0,29.0,0.5,13.6,41.0,21.83,11.88
2018,7,13,5,45,256.0,41.5,0.45,14.0,82.0,31.44,21.84
2018,7,13,6,0,378.0,54.0,0.4,14.4,123.0,43.45,32.94
2018,7,13,6,15,289.5,62.0,0.45,14.85,124.5,45.99,35.44
2018,7,13,6,30,201.0,70.0,0.5,15.3,126.0,51.85,40.68
2018,7,13,6,45,153.5,103.0,0.5,15.75,151.0,72.45,58.72
2018,7,13,7,0,106.0,136.0,0.5,16.2,176.0,94.39,77.51
2018,7,13,7,15,221.5,152.5,0.5,16.7,251.0,103.21,84.63
2018,7,13,7,30,337.0,169.0,0.5,17.2,326.0,114.76,93.98
2018,7,13,7,45,355.5,186.5,0.55,17.7,369.0,124.78,101.9
2018,7,13,8,0,374.0,204.0,0.6,18.2,412.0,134.4,109.4
2018,7,13,8,15,496.0,183.5,0.6,18.65,485.0,118.52,95.54
2018,7,13,8,30,618.0,163.0,0.6,19.1,558.0,107.13,85.61
2018,7,13,8,45,709.5,137.0,0.65,19.6,621.0,92.19,72.76
2018,7,13,9,0,801.0,111.0,0.7,20.1,684.0,133.27,76.9
2018,7,13,9,15,808.5,115.0,0.7,20.5,721.5,189.07,110.79
2018,7,13,9,30,816.0,119.0,0.7,20.9,759.0,251.21,158.11
2018,7,13,9,45,819.5,124.5,0.75,21.35,791.0,306.07,203.42
2018,7,13,10,0,823.0,130.0,0.8,21.8,823.0,360.33,249.07
2018,7,13,10,15,831.0,130.5,0.85,22.25,850.5,412.34,292.47
2018,7,13,10,30,839.0,131.0,0.9,22.7,878.0,463.74,334.37
2018,7,13,10,45,845.0,131.0,0.9,23.15,899.0,512.99,373.19
2018,7,13,11,0,851.0,131.0,0.9,23.6,920.0,561.0,409.77
2018,7,13,11,15,815.0,157.0,0.95,23.95,922.0,606.7,443.62
2018,7,13,11,30,779.0,183.0,1.0,24.3,924.0,644.66,471.0
2018,7,13,11,45,781.5,182.5,1.05,24.65,930.5,683.9,498.95
2018,7,13,12,0,784.0,182.0,1.1,25.0,937.0,721.12,524.88
2018,7,13,12,15,829.0,153.5,1.15,25.2,951.5,753.69,548.71
2018,7,13,12,30,874.0,125.0,1.2,25.4,966.0,797.95,578.8
2018,7,13,12,45,861.5,131.0,1.25,25.6,954.5,821.47,593.9
2018,7,13,13,0,849.0,137.0,1.3,25.8,943.0,841.47,606.96
2018,7,13,13,15,863.0,125.5,1.3,25.85,933.5,866.04,622.77
2018,7,13,13,30,877.0,114.0,1.3,25.9,924.0,887.11,636.29
2018,7,13,13,45,873.5,112.5,1.35,25.9,903.0,898.07,644.26
2018,7,13,14,0,870.0,111.0,1.4,25.9,882.0,905.33,650.11
2018,7,13,14,15,863.5,110.0,1.4,25.75,854.0,906.63,652.04
2018,7,13,14,30,857.0,109.0,1.4,25.6,826.0,904.24,651.8
2018,7,13,14,45,849.0,106.5,1.4,25.5,792.0,895.34,647.43
2018,7,13,15,0,841.0,104.0,1.4,25.4,758.0,882.87,640.91
2018,7,13,15,15,829.5,102.5,1.4,25.4,719.0,864.83,630.65
2018,7,13,15,30,818.0,101.0,1.4,25.4,680.0,843.61,618.4
2018,7,13,15,45,804.0,98.0,1.4,24.85,636.5,825.48,609.52
2018,7,13,16,0,790.0,95.0,1.4,24.3,593.0,794.23,591.78
2018,7,13,16,15,772.0,91.5,1.4,23.95,546.5,756.57,569.12
2018,7,13,16,30,754.0,88.0,1.4,23.6,500.0,716.82,544.68
2018,7,13,16,45,729.5,84.5,1.4,23.2,451.5,670.32,515.11
2018,7,13,17,0,705.0,81.0,1.4,22.8,403.0,622.75,484.02
2018,7,13,17,15,672.0,76.5,1.35,22.2,353.5,570.07,447.02
2018,7,13,17,30,639.0,72.0,1.3,21.6,304.0,515.36,407.3
2018,7,13,17,45,593.0,66.5,1.3,21.0,255.5,452.53,360.05
2018,7,13,18,0,547.0,61.0,1.3,20.4,207.0,392.15,312.67
2018,7,13,18,15,479.5,54.0,1.3,19.7,162.0,322.24,255.86
2018,7,13,18,30,412.0,47.0,1.3,19.0,117.0,257.9,201.46
2018,7,13,18,45,312.5,37.0,1.25,18.25,80.0,184.2,138.33
2018,7,13,19,0,213.0,27.0,1.2,17.5,43.0,117.13,71.02
2018,7,13,19,15,113.0,14.5,1.15,17.05,22.5,43.05,0.0
2018,7,13,19,30,13.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,1.1,16.15,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.8,12.35,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,12.4,5.0,3.93,0.0
2018,7,14,5,15,144.5,16.5,0.8,12.85,27.5,12.98,0.0
2018,7,14,5,30,257.0,28.0,0.8,13.3,50.0,22.99,12.61
2018,7,14,5,45,354.0,37.5,0.8,13.7,89.0,30.67,21.14
2018,7,14,6,0,451.0,47.0,0.8,14.1,128.0,38.4,28.48
2018,7,14,6,15,515.5,53.0,0.8,14.6,173.5,43.16,32.94
2018,7,14,6,30,580.0,59.0,0.8,15.1,219.0,47.98,37.27
2018,7,14,6,45,625.0,64.0,0.8,15.6,268.5,51.88,40.62
2018,7,14,7,0,670.0,69.0,0.8,16.1,318.0,60.35,47.89
2018,7,14,7,15,701.5,72.5,0.8,16.7,367.5,63.11,50.01
2018,7,14,7,30,733.0,76.0,0.8,17.3,417.0,65.86,52.08
2018,7,14,7,45,757.5,79.0,0.8,17.9,466.5,68.07,53.66
2018,7,14,8,0,782.0,82.0,0.8,18.5,516.0,70.23,55.17
2018,7,14,8,15,800.5,84.5,0.85,19.1,563.0,71.86,56.22
2018,7,14,8,30,819.0,87.0,0.9,19.7,610.0,82.41,64.82
2018,7,14,8,45,833.5,89.0,0.9,20.3,653.5,83.99,65.78
2018,7,14,9,0,848.0,91.0,0.9,20.9,697.0,133.65,75.63
2018,7,14,9,15,859.0,92.5,0.95,21.35,736.0,189.99,109.23
2018,7,14,9,30,870.0,94.0,1.0,21.8,775.0,246.93,152.55
2018,7,14,9,45,704.0,187.5,1.05,22.25,754.5,307.34,208.18
2018,7,14,10,0,538.0,281.0,1.1,22.7,734.0,361.84,257.27
2018,7,14,10,15,671.5,217.5,1.15,23.0,802.0,406.61,291.22
2018,7,14,10,30,805.0,154.0,1.2,23.3,870.0,465.3,336.45
2018,7,14,10,45,857.5,127.0,1.25,23.6,906.0,516.89,377.27
2018,7,14,11,0,910.0,100.0,1.3,23.9,942.0,571.55,419.51
2018,7,14,11,15,896.0,112.0,1.35,23.95,952.0,617.62,454.83
2018,7,14,11,30,882.0,124.0,1.4,24.0,962.0,660.21,486.73
2018,7,14,11,45,867.0,135.5,1.4,24.0,964.5,698.33,514.39
2018,7,14,12,0,852.0,147.0,1.4,24.0,967.0,732.95,538.97
2018,7,14,12,15,885.0,124.5,1.45,23.9,976.0,774.95,569.57
2018,7,14,12,30,918.0,102.0,1.5,23.8,985.0,814.72,596.6
2018,7,14,12,45,916.0,102.0,1.5,23.7,977.0,842.78,615.01
2018,7,14,13,0,914.0,102.0,1.5,23.6,969.0,867.49,631.33
2018,7,14,13,15,911.5,101.5,1.5,23.45,954.5,887.83,644.98
2018,7,14,13,30,909.0,101.0,1.5,23.3,940.0,904.54,656.39
2018,7,14,13,45,904.5,100.5,1.55,23.15,918.0,915.74,665.03
2018,7,14,14,0,900.0,100.0,1.6,23.0,896.0,923.14,671.41
2018,7,14,14,15,894.0,98.5,1.6,22.7,867.5,924.39,673.74
2018,7,14,14,30,888.0,97.0,1.6,22.4,839.0,921.82,673.8
2018,7,14,14,45,879.5,96.0,1.55,22.15,805.0,913.73,669.65
2018,7,14,15,0,871.0,95.0,1.5,21.9,771.0,902.0,663.3
2018,7,14,15,15,860.0,93.0,1.5,21.9,731.5,883.45,652.61
2018,7,14,15,30,849.0,91.0,1.5,21.9,692.0,861.57,639.81
2018,7,14,15,45,835.5,88.5,1.5,20.9,648.0,833.82,625.49
2018,7,14,16,0,822.0,86.0,1.5,19.9,604.0,803.22,609.06
2018,7,14,16,15,805.0,83.5,1.5,19.35,557.5,775.61,593.42
2018,7,14,16,30,788.0,81.0,1.5,18.8,511.0,736.85,569.68
2018,7,14,16,45,765.0,77.5,1.45,18.2,461.5,690.38,539.7
2018,7,14,17,0,742.0,74.0,1.4,17.6,412.0,642.67,508.18
2018,7,14,17,15,711.0,70.0,1.35,17.1,362.0,587.97,469.47
2018,7,14,17,30,680.0,66.0,1.3,16.6,312.0,533.34,429.05
2018,7,14,17,45,636.5,61.0,1.3,16.15,263.0,472.93,382.65
2018,7,14,18,0,593.0,56.0,1.3,15.7,214.0,412.54,334.31
2018,7,14,18,15,528.0,49.5,1.3,15.35,168.0,342.23,275.85
2018,7,14,18,30,463.0,43.0,1.3,15.0,122.0,277.25,219.59
2018,7,14,18,45,363.0,34.5,1.25,14.6,84.0,202.24,153.83
2018,7,14,19,0,263.0,26.0,1.2,14.2,46.0,134.06,81.27
2018,7,14,19,15,141.0,14.0,1.2,14.0,24.0,50.65,0.0
2018,7,14,19,30,19.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,7,14,19,45,9.5,1.0,1.2,13.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,4,45,24.5,2.5,0.8,10.3,2.5,0.0,0.0
2018,7,15,5,0,49.0,5.0,0.8,10.5,5.0,3.93,0.0
2018,7,15,5,15,192.0,15.5,0.8,11.05,29.5,12.2,0.0
2018,7,15,5,30,335.0,26.0,0.8,11.6,54.0,21.6,11.39
2018,7,15,5,45,436.0,33.0,0.85,12.1,95.0,27.47,18.46
2018,7,15,6,0,537.0,40.0,0.9,12.6,136.0,36.38,26.85
2018,7,15,6,15,600.5,45.5,0.9,13.15,184.5,41.44,31.6
2018,7,15,6,30,664.0,51.0,0.9,13.7,233.0,46.56,36.22
2018,7,15,6,45,707.0,54.5,0.9,14.25,284.5,49.89,39.09
2018,7,15,7,0,750.0,58.0,0.9,14.8,336.0,53.27,41.9
2018,7,15,7,15,780.0,60.5,0.85,15.45,387.5,55.72,43.79
2018,7,15,7,30,810.0,63.0,0.8,16.1,439.0,64.91,51.53
2018,7,15,7,45,833.0,65.0,0.8,16.75,490.0,67.5,53.42
2018,7,15,8,0,856.0,67.0,0.8,17.4,541.0,70.0,55.23
2018,7,15,8,15,872.5,69.5,0.85,18.05,589.5,72.57,57.08
2018,7,15,8,30,889.0,72.0,0.9,18.7,638.0,75.01,58.82
2018,7,15,8,45,902.5,73.0,0.9,19.3,683.0,76.3,59.58
2018,7,15,9,0,916.0,74.0,0.9,19.9,728.0,128.77,69.97
2018,7,15,9,15,922.0,77.5,0.9,20.4,767.0,189.62,106.71
2018,7,15,9,30,928.0,81.0,0.9,20.9,806.0,250.51,153.37
2018,7,15,9,45,931.0,85.0,0.95,21.4,840.0,310.71,203.6
2018,7,15,10,0,934.0,89.0,1.0,21.9,874.0,370.12,254.04
2018,7,15,10,15,940.5,90.0,1.05,22.3,903.0,427.73,302.5
2018,7,15,10,30,947.0,91.0,1.1,22.7,932.0,484.39,349.0
2018,7,15,10,45,951.5,91.5,1.15,23.1,954.0,538.54,392.24
2018,7,15,11,0,956.0,92.0,1.2,23.5,976.0,591.06,432.86
2018,7,15,11,15,959.0,92.0,1.25,23.55,990.5,640.49,470.65
2018,7,15,11,30,962.0,92.0,1.3,23.6,1005.0,687.72,505.89
2018,7,15,11,45,963.5,92.0,1.35,23.7,1012.5,731.58,537.85
2018,7,15,12,0,965.0,92.0,1.4,23.8,1020.0,772.79,567.31
2018,7,15,12,15,963.0,93.5,1.4,23.7,1019.0,809.78,592.49
2018,7,15,12,30,961.0,95.0,1.4,23.6,1018.0,843.62,614.57
2018,7,15,12,45,957.0,96.5,1.45,23.5,1009.5,872.53,634.01
2018,7,15,13,0,953.0,98.0,1.5,23.4,1001.0,897.87,651.21
2018,7,15,13,15,950.0,97.0,1.5,23.2,985.0,918.14,664.85
2018,7,15,13,30,947.0,96.0,1.5,23.0,969.0,934.58,676.16
2018,7,15,13,45,942.5,95.0,1.55,22.8,946.5,945.78,684.94
2018,7,15,14,0,938.0,94.0,1.6,22.6,924.0,953.01,691.37
2018,7,15,14,15,932.0,93.0,1.6,22.3,895.0,954.9,694.16
2018,7,15,14,30,926.0,92.0,1.6,22.0,866.0,952.85,694.6
2018,7,15,14,45,918.5,90.0,1.6,21.75,830.5,944.48,691.0
2018,7,15,15,0,911.0,88.0,1.6,21.5,795.0,932.28,685.09
2018,7,15,15,15,900.5,86.5,1.6,21.5,754.5,914.21,674.81
2018,7,15,15,30,890.0,85.0,1.6,21.5,714.0,892.66,662.34
2018,7,15,15,45,877.0,82.5,1.6,20.8,669.0,864.51,647.23
2018,7,15,16,0,864.0,80.0,1.6,20.1,624.0,833.34,629.95
2018,7,15,16,15,848.0,77.5,1.55,19.6,576.0,796.9,607.82
2018,7,15,16,30,832.0,75.0,1.5,19.1,528.0,758.09,583.77
2018,7,15,16,45,810.0,71.5,1.5,18.6,477.5,718.71,559.4
2018,7,15,17,0,788.0,68.0,1.5,18.1,427.0,670.11,527.76
2018,7,15,17,15,757.0,65.0,1.45,17.6,375.5,614.81,489.41
2018,7,15,17,30,726.0,62.0,1.4,17.1,324.0,559.46,448.69
2018,7,15,17,45,682.5,57.5,1.35,16.55,273.0,495.2,399.55
2018,7,15,18,0,639.0,53.0,1.3,16.0,222.0,432.84,349.78
2018,7,15,18,15,573.5,47.0,1.3,15.55,174.5,362.94,291.83
2018,7,15,18,30,508.0,41.0,1.3,15.1,127.0,295.99,233.98
2018,7,15,18,45,402.0,33.0,1.25,14.6,87.0,216.71,164.57
2018,7,15,19,0,296.0,25.0,1.2,14.1,47.0,144.47,85.92
2018,7,15,19,15,159.0,14.0,1.15,13.85,24.5,55.89,0.0
2018,7,15,19,30,22.0,3.0,1.1,13.6,2.0,0.0,0.0
2018,7,15,19,45,11.0,1.5,1.05,13.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,0.9,10.25,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,0.9,10.5,5.0,0.0,0.0
2018,7,16,5,15,194.5,16.0,0.85,11.1,29.5,12.59,0.0
2018,7,16,5,30,340.0,26.0,0.8,11.7,54.0,21.64,11.16
2018,7,16,5,45,443.0,33.5,0.8,12.3,95.5,27.93,18.81
2018,7,16,6,0,546.0,41.0,0.8,12.9,137.0,34.39,25.03
2018,7,16,6,15,610.0,46.0,0.8,13.5,186.0,41.95,32.01
2018,7,16,6,30,674.0,51.0,0.8,14.1,235.0,46.68,36.27
2018,7,16,6,45,717.5,54.5,0.75,14.65,287.0,50.04,39.16
2018,7,16,7,0,761.0,58.0,0.7,15.2,339.0,53.44,41.99
2018,7,16,7,15,791.0,61.5,0.7,15.9,391.5,56.64,44.53
2018,7,16,7,30,821.0,65.0,0.7,16.6,444.0,66.47,52.79
2018,7,16,7,45,843.5,67.0,0.7,17.3,495.5,69.06,54.65
2018,7,16,8,0,866.0,69.0,0.7,18.0,547.0,71.54,56.42
2018,7,16,8,15,882.5,71.0,0.75,18.75,595.5,73.78,57.95
2018,7,16,8,30,899.0,73.0,0.8,19.5,644.0,75.9,59.38
2018,7,16,8,45,911.5,74.5,0.8,20.25,689.0,77.48,60.34
2018,7,16,9,0,924.0,76.0,0.8,21.0,734.0,130.73,70.94
2018,7,16,9,15,931.5,78.5,0.85,21.55,774.0,191.76,107.45
2018,7,16,9,30,939.0,81.0,0.9,22.1,814.0,252.95,154.07
2018,7,16,9,45,944.0,83.5,0.95,22.65,848.0,313.41,204.21
2018,7,16,10,0,949.0,86.0,1.0,23.2,882.0,373.25,254.7
2018,7,16,10,15,954.5,87.0,1.05,23.65,911.0,431.37,303.33
2018,7,16,10,30,960.0,88.0,1.1,24.1,940.0,488.41,349.85
2018,7,16,10,45,964.0,89.0,1.15,24.5,962.0,543.4,393.47
2018,7,16,11,0,968.0,90.0,1.2,24.9,984.0,596.71,434.41
2018,7,16,11,15,970.5,90.5,1.25,25.1,999.0,646.85,472.18
2018,7,16,11,30,973.0,91.0,1.3,25.3,1014.0,694.73,507.31
2018,7,16,11,45,974.0,91.0,1.35,25.5,1021.0,738.78,538.92
2018,7,16,12,0,975.0,91.0,1.4,25.7,1028.0,780.09,567.98
2018,7,16,12,15,973.0,92.5,1.4,25.75,1027.0,817.5,592.76
2018,7,16,12,30,971.0,94.0,1.4,25.8,1026.0,851.71,614.5
2018,7,16,12,45,967.0,95.5,1.45,25.9,1017.5,880.94,633.45
2018,7,16,13,0,963.0,97.0,1.5,26.0,1009.0,906.58,650.13
2018,7,16,13,15,960.5,96.0,1.5,25.95,993.5,927.52,663.65
2018,7,16,13,30,958.0,95.0,1.5,25.9,978.0,944.61,674.84
2018,7,16,13,45,954.0,94.5,1.45,25.85,955.5,956.91,682.42
2018,7,16,14,0,950.0,94.0,1.4,25.8,933.0,965.22,687.63
2018,7,16,14,15,944.0,92.5,1.4,25.65,903.5,966.72,689.71
2018,7,16,14,30,938.0,91.0,1.4,25.5,874.0,964.18,689.49
2018,7,16,14,45,930.0,90.0,1.4,25.35,838.5,956.38,686.12
2018,7,16,15,0,922.0,89.0,1.4,25.2,803.0,944.74,680.48
2018,7,16,15,15,912.0,87.0,1.4,25.2,762.5,926.49,670.37
2018,7,16,15,30,902.0,85.0,1.4,25.2,722.0,904.68,658.07
2018,7,16,15,45,889.5,83.0,1.35,24.65,677.0,877.3,642.92
2018,7,16,16,0,877.0,81.0,1.3,24.1,632.0,846.84,625.69
2018,7,16,16,15,860.0,78.5,1.3,23.7,583.5,809.24,603.79
2018,7,16,16,30,843.0,76.0,1.3,23.3,535.0,769.27,579.98
2018,7,16,16,45,820.5,73.0,1.25,22.9,483.5,729.8,555.53
2018,7,16,17,0,798.0,70.0,1.2,22.5,432.0,681.0,524.03
2018,7,16,17,15,766.5,66.0,1.2,21.85,379.5,623.7,486.09
2018,7,16,17,30,735.0,62.0,1.2,21.2,327.0,566.37,445.6
2018,7,16,17,45,690.5,58.0,1.15,20.5,275.5,501.59,397.36
2018,7,16,18,0,646.0,54.0,1.1,19.8,224.0,438.7,348.39
2018,7,16,18,15,578.0,48.0,1.0,18.9,175.5,367.28,290.48
2018,7,16,18,30,510.0,42.0,0.9,18.0,127.0,298.77,232.61
2018,7,16,18,45,401.0,34.0,0.85,17.1,87.0,217.94,163.3
2018,7,16,19,0,292.0,26.0,0.8,16.2,47.0,143.77,82.52
2018,7,16,19,15,156.5,14.5,0.8,15.7,24.5,55.75,0.0
2018,7,16,19,30,21.0,3.0,0.8,15.2,2.0,0.0,0.0
2018,7,16,19,45,10.5,1.5,0.8,14.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,3.0,0.8,10.7,2.5,0.0,0.0
2018,7,17,5,0,45.0,6.0,0.8,10.9,5.0,0.0,0.0
2018,7,17,5,15,184.0,16.0,0.8,11.6,28.5,12.59,0.0
2018,7,17,5,30,323.0,26.0,0.8,12.3,52.0,21.6,10.79
2018,7,17,5,45,426.5,34.0,0.75,12.95,93.0,28.26,19.01
2018,7,17,6,0,530.0,42.0,0.7,13.6,134.0,35.07,25.54
2018,7,17,6,15,595.0,47.5,0.7,14.15,183.0,43.07,32.91
2018,7,17,6,30,660.0,53.0,0.7,14.7,232.0,48.14,37.47
2018,7,17,6,45,704.0,56.5,0.7,15.3,283.5,51.41,40.27
2018,7,17,7,0,748.0,60.0,0.7,15.9,335.0,54.75,43.02
2018,7,17,7,15,778.5,63.5,0.7,16.55,387.5,57.88,45.5
2018,7,17,7,30,809.0,67.0,0.7,17.2,440.0,60.98,47.89
2018,7,17,7,45,832.0,69.5,0.7,17.85,491.0,70.46,55.76
2018,7,17,8,0,855.0,72.0,0.7,18.5,542.0,73.24,57.76
2018,7,17,8,15,871.5,74.5,0.75,19.15,591.0,75.75,59.53
2018,7,17,8,30,888.0,77.0,0.8,19.8,640.0,78.11,61.17
2018,7,17,8,45,901.5,79.0,0.85,20.45,685.5,79.95,62.37
2018,7,17,9,0,915.0,81.0,0.9,21.1,731.0,133.21,73.15
2018,7,17,9,15,922.0,83.5,0.9,21.65,770.5,193.77,109.38
2018,7,17,9,30,929.0,86.0,0.9,22.2,810.0,254.43,155.56
2018,7,17,9,45,933.0,89.5,0.95,22.75,844.0,314.85,205.61
2018,7,17,10,0,937.0,93.0,1.0,23.3,878.0,374.56,255.91
2018,7,17,10,15,943.0,94.0,1.0,23.7,907.0,432.37,304.03
2018,7,17,10,30,949.0,95.0,1.0,24.1,936.0,489.17,350.03
2018,7,17,10,45,953.5,95.5,1.05,24.5,958.0,543.64,393.11
2018,7,17,11,0,958.0,96.0,1.1,24.9,980.0,596.48,433.58
2018,7,17,11,15,961.0,96.0,1.1,25.15,995.0,646.21,470.44
2018,7,17,11,30,964.0,96.0,1.1,25.4,1010.0,693.76,504.6
2018,7,17,11,45,965.5,96.5,1.15,25.65,1017.5,738.31,536.25
2018,7,17,12,0,967.0,97.0,1.2,25.9,1025.0,780.21,565.38
2018,7,17,12,15,963.0,99.0,1.25,26.0,1023.0,816.39,589.76
2018,7,17,12,30,959.0,101.0,1.3,26.1,1021.0,849.29,611.04
2018,7,17,12,45,953.0,104.0,1.3,26.2,1012.0,878.0,628.97
2018,7,17,13,0,947.0,107.0,1.3,26.3,1003.0,903.1,644.59
2018,7,17,13,15,944.0,106.0,1.3,26.35,987.0,923.54,657.42
2018,7,17,13,30,941.0,105.0,1.3,26.4,971.0,940.16,667.96
2018,7,17,13,45,936.0,104.5,1.35,26.4,948.5,951.56,676.23
2018,7,17,14,0,931.0,104.0,1.4,26.4,926.0,959.02,682.22
2018,7,17,14,15,924.5,103.0,1.4,26.25,896.5,960.67,684.41
2018,7,17,14,30,918.0,102.0,1.4,26.1,867.0,958.37,684.32
2018,7,17,14,45,909.5,100.5,1.4,25.9,831.5,949.84,680.62
2018,7,17,15,0,901.0,99.0,1.4,25.7,796.0,937.52,674.68
2018,7,17,15,15,890.0,96.5,1.4,25.7,755.0,918.22,663.89
2018,7,17,15,30,879.0,94.0,1.4,25.7,714.0,895.44,650.96
2018,7,17,15,45,864.5,92.0,1.4,25.1,668.5,866.85,635.76
2018,7,17,16,0,850.0,90.0,1.4,24.5,623.0,835.33,618.5
2018,7,17,16,15,831.0,87.0,1.4,24.05,574.0,805.04,601.49
2018,7,17,16,30,812.0,84.0,1.4,23.6,525.0,763.24,576.36
2018,7,17,16,45,787.5,80.5,1.35,23.15,474.0,714.71,545.63
2018,7,17,17,0,763.0,77.0,1.3,22.7,423.0,664.93,513.38
2018,7,17,17,15,729.0,73.5,1.3,21.95,371.0,607.67,474.94
2018,7,17,17,30,695.0,70.0,1.3,21.2,319.0,550.58,434.47
2018,7,17,17,45,647.0,64.5,1.25,20.5,267.5,486.48,386.43
2018,7,17,18,0,599.0,59.0,1.2,19.8,216.0,422.16,336.17
2018,7,17,18,15,527.5,52.0,1.15,18.95,168.5,347.26,275.59
2018,7,17,18,30,456.0,45.0,1.1,18.1,121.0,278.3,217.39
2018,7,17,18,45,345.5,35.5,1.0,17.25,82.0,197.87,148.35
2018,7,17,19,0,235.0,26.0,0.9,16.4,43.0,124.15,68.79
2018,7,17,19,15,124.5,14.0,0.85,15.9,22.5,46.42,0.0
2018,7,17,19,30,14.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,0.75,14.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,18,4,45,11.0,1.5,0.8,11.15,1.5,0.0,0.0
2018,7,18,5,0,22.0,3.0,0.8,11.4,3.0,0.0,0.0
2018,7,18,5,15,138.0,15.5,0.85,11.95,25.5,12.2,0.0
2018,7,18,5,30,254.0,28.0,0.9,12.5,48.0,23.13,11.55
2018,7,18,5,45,360.5,37.5,0.9,13.0,87.5,30.83,21.18
2018,7,18,6,0,467.0,47.0,0.9,13.5,127.0,38.62,28.66
2018,7,18,6,15,510.5,55.5,0.8,14.05,170.0,45.13,34.73
2018,7,18,6,30,554.0,64.0,0.7,14.6,213.0,51.51,40.48
2018,7,18,6,45,618.0,68.5,0.65,15.1,267.5,55.1,43.57
2018,7,18,7,0,682.0,73.0,0.6,15.6,322.0,58.8,46.65
2018,7,18,7,15,723.0,75.0,0.6,16.15,375.0,65.41,52.17
2018,7,18,7,30,764.0,77.0,0.6,16.7,428.0,67.24,53.43
2018,7,18,7,45,788.5,80.5,0.6,17.25,479.0,69.84,55.35
2018,7,18,8,0,813.0,84.0,0.6,17.8,530.0,72.37,57.18
2018,7,18,8,15,831.5,86.5,0.65,18.4,578.5,74.0,58.23
2018,7,18,8,30,850.0,89.0,0.7,19.0,627.0,84.44,66.74
2018,7,18,8,45,864.5,90.5,0.7,19.6,671.5,85.77,67.47
2018,7,18,9,0,879.0,92.0,0.7,20.2,716.0,137.09,77.52
2018,7,18,9,15,887.0,96.0,0.75,20.85,756.0,196.78,113.42
2018,7,18,9,30,895.0,100.0,0.8,21.5,796.0,256.75,158.99
2018,7,18,9,45,900.0,103.0,0.8,22.15,829.5,315.32,207.25
2018,7,18,10,0,905.0,106.0,0.8,22.8,863.0,373.34,255.73
2018,7,18,10,15,911.0,106.5,0.85,23.3,891.0,429.25,302.25
2018,7,18,10,30,917.0,107.0,0.9,23.8,919.0,484.2,346.81
2018,7,18,10,45,831.5,164.0,0.95,24.3,914.0,534.3,386.56
2018,7,18,11,0,746.0,221.0,1.0,24.8,909.0,576.89,418.76
2018,7,18,11,15,625.0,305.0,1.1,25.05,887.5,607.74,441.58
2018,7,18,11,30,504.0,389.0,1.2,25.3,866.0,631.83,458.25
2018,7,18,11,45,528.5,376.5,1.25,25.55,880.0,670.79,485.84
2018,7,18,12,0,553.0,364.0,1.3,25.8,894.0,709.5,512.76
2018,7,18,12,15,609.0,326.0,1.35,25.7,909.5,747.41,540.4
2018,7,18,12,30,665.0,288.0,1.4,25.6,925.0,791.51,571.85
2018,7,18,12,45,776.5,213.5,1.45,25.55,951.5,838.52,606.42
2018,7,18,13,0,888.0,139.0,1.5,25.5,978.0,881.55,635.89
2018,7,18,13,15,908.5,123.0,1.45,25.35,969.5,909.05,653.13
2018,7,18,13,30,929.0,107.0,1.4,25.2,961.0,932.7,668.04
2018,7,18,13,45,924.5,106.0,1.4,25.05,938.5,943.98,675.88
2018,7,18,14,0,920.0,105.0,1.4,24.9,916.0,951.35,681.51
2018,7,18,14,15,913.5,104.0,1.4,24.7,887.0,952.96,683.82
2018,7,18,14,30,907.0,103.0,1.4,24.5,858.0,950.66,683.85
2018,7,18,14,45,898.0,101.5,1.4,24.3,822.5,941.71,679.83
2018,7,18,15,0,889.0,100.0,1.4,24.1,787.0,929.02,673.59
2018,7,18,15,15,878.0,98.0,1.4,24.1,746.5,910.38,663.12
2018,7,18,15,30,867.0,96.0,1.4,24.1,706.0,888.31,650.52
2018,7,18,15,45,852.0,94.0,1.4,23.45,661.0,859.51,635.12
2018,7,18,16,0,837.0,92.0,1.4,22.8,616.0,827.83,617.68
2018,7,18,16,15,817.5,89.0,1.4,22.25,567.0,797.56,600.73
2018,7,18,16,30,798.0,86.0,1.4,21.7,518.0,755.71,575.51
2018,7,18,16,45,772.0,82.5,1.4,21.15,467.0,706.42,544.6
2018,7,18,17,0,746.0,79.0,1.4,20.6,416.0,656.02,512.1
2018,7,18,17,15,711.5,75.0,1.35,19.8,364.5,598.4,472.47
2018,7,18,17,30,677.0,71.0,1.3,19.0,313.0,543.97,433.17
2018,7,18,17,45,628.0,65.5,1.25,18.2,262.0,477.23,382.81
2018,7,18,18,0,579.0,60.0,1.2,17.4,211.0,413.13,332.32
2018,7,18,18,15,507.0,53.0,1.1,16.7,164.0,338.82,271.25
2018,7,18,18,30,435.0,46.0,1.0,16.0,117.0,270.46,212.85
2018,7,18,18,45,325.0,36.0,0.85,15.3,79.0,190.65,143.68
2018,7,18,19,0,215.0,26.0,0.7,14.6,41.0,117.06,62.68
2018,7,18,19,15,113.5,14.0,0.65,14.25,21.5,43.42,0.0
2018,7,18,19,30,12.0,2.0,0.6,13.9,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,0.55,13.6,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.2,11.15,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.2,11.4,2.0,0.0,0.0
2018,7,19,5,15,41.5,14.0,1.1,11.95,17.0,11.02,0.0
2018,7,19,5,30,76.0,26.0,1.0,12.5,32.0,19.52,8.49
2018,7,19,5,45,127.5,43.0,0.9,13.0,61.0,31.85,22.02
2018,7,19,6,0,179.0,60.0,0.8,13.5,90.0,44.06,33.44
2018,7,19,6,15,284.5,75.0,0.7,14.05,142.0,54.83,43.32
2018,7,19,6,30,390.0,90.0,0.6,14.6,194.0,65.79,53.11
2018,7,19,6,45,443.0,101.5,0.45,15.2,243.5,73.75,59.97
2018,7,19,7,0,496.0,113.0,0.3,15.8,293.0,81.57,66.49
2018,7,19,7,15,539.0,120.0,0.3,16.45,343.0,86.25,70.13
2018,7,19,7,30,582.0,127.0,0.3,17.1,393.0,92.59,75.12
2018,7,19,7,45,618.0,131.5,0.3,17.75,443.5,94.39,76.16
2018,7,19,8,0,654.0,136.0,0.3,18.4,494.0,96.18,77.19
2018,7,19,8,15,680.5,139.5,0.35,19.25,541.5,97.07,77.42
2018,7,19,8,30,707.0,143.0,0.4,20.1,589.0,97.92,77.63
2018,7,19,8,45,724.5,146.0,0.4,20.95,631.5,98.18,77.34
2018,7,19,9,0,742.0,149.0,0.4,21.8,674.0,145.16,87.31
2018,7,19,9,15,733.5,162.0,0.5,22.6,706.0,202.25,122.87
2018,7,19,9,30,725.0,175.0,0.6,23.4,738.0,258.19,165.3
2018,7,19,9,45,786.0,152.0,0.65,24.2,787.5,312.79,207.15
2018,7,19,10,0,847.0,129.0,0.7,25.0,837.0,369.71,252.08
2018,7,19,10,15,854.0,130.5,0.8,25.5,865.0,423.78,296.6
2018,7,19,10,30,861.0,132.0,0.9,26.0,893.0,477.12,339.52
2018,7,19,10,45,866.0,133.5,1.0,26.5,915.0,528.51,379.84
2018,7,19,11,0,871.0,135.0,1.1,27.0,937.0,578.55,417.94
2018,7,19,11,15,873.0,136.0,1.2,27.1,951.0,624.92,453.11
2018,7,19,11,30,875.0,137.0,1.3,27.2,965.0,669.28,486.05
2018,7,19,11,45,875.0,139.0,1.35,27.35,972.0,710.86,515.82
2018,7,19,12,0,875.0,141.0,1.4,27.5,979.0,750.04,543.32
2018,7,19,12,15,874.0,141.0,1.45,27.35,978.0,784.43,567.86
2018,7,19,12,30,873.0,141.0,1.5,27.2,977.0,816.01,589.57
2018,7,19,12,45,870.5,141.0,1.55,27.05,969.0,843.4,608.05
2018,7,19,13,0,868.0,141.0,1.6,26.9,961.0,867.56,624.53
2018,7,19,13,15,863.5,141.0,1.6,26.65,945.5,886.62,637.5
2018,7,19,13,30,859.0,141.0,1.6,26.4,930.0,902.13,648.33
2018,7,19,13,45,853.0,140.0,1.6,26.2,907.5,911.8,655.44
2018,7,19,14,0,847.0,139.0,1.6,26.0,885.0,917.76,660.36
2018,7,19,14,15,839.5,137.0,1.55,25.65,856.0,917.72,661.37
2018,7,19,14,30,832.0,135.0,1.5,25.3,827.0,927.77,669.01
2018,7,19,14,45,821.5,133.0,1.45,24.95,792.0,917.34,663.55
2018,7,19,15,0,811.0,131.0,1.4,24.6,757.0,903.34,656.1
2018,7,19,15,15,798.5,128.0,1.4,24.6,717.0,883.03,644.46
2018,7,19,15,30,786.0,125.0,1.4,24.6,677.0,859.48,630.78
2018,7,19,15,45,770.5,121.0,1.35,24.0,633.0,829.21,613.47
2018,7,19,16,0,755.0,117.0,1.3,23.4,589.0,796.21,594.24
2018,7,19,16,15,735.5,112.5,1.25,22.95,542.0,761.31,573.18
2018,7,19,16,30,716.0,108.0,1.2,22.5,495.0,720.0,547.41
2018,7,19,16,45,689.5,102.5,1.1,22.1,445.5,670.54,514.91
2018,7,19,17,0,663.0,97.0,1.0,21.7,396.0,620.27,480.55
2018,7,19,17,15,627.0,91.5,0.95,21.15,346.0,562.96,440.45
2018,7,19,17,30,591.0,86.0,0.9,20.6,296.0,506.32,399.46
2018,7,19,17,45,541.5,78.0,0.85,20.05,247.0,439.9,349.45
2018,7,19,18,0,492.0,70.0,0.8,19.5,198.0,376.32,299.63
2018,7,19,18,15,422.5,61.0,0.75,18.75,153.5,304.89,241.81
2018,7,19,18,30,353.0,52.0,0.7,18.0,109.0,236.97,184.86
2018,7,19,18,45,258.5,39.0,0.6,17.25,73.0,166.09,123.85
2018,7,19,19,0,164.0,26.0,0.5,16.5,37.0,99.56,49.89
2018,7,19,19,15,86.0,14.0,0.5,16.05,19.5,35.66,0.0
2018,7,19,19,30,8.0,2.0,0.5,15.6,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,0.5,15.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,0.6,12.05,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,0.6,12.3,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.5,0.65,12.85,19.5,11.41,0.0
2018,7,20,5,30,133.0,27.0,0.7,13.4,37.0,20.35,8.59
2018,7,20,5,45,220.5,41.5,0.7,14.0,72.5,31.21,21.33
2018,7,20,6,0,308.0,56.0,0.7,14.6,108.0,42.03,31.48
2018,7,20,6,15,377.0,67.0,0.7,15.25,152.0,50.25,39.06
2018,7,20,6,30,446.0,78.0,0.7,15.9,196.0,58.42,46.35
2018,7,20,6,45,499.0,85.0,0.75,16.55,244.0,65.8,52.71
2018,7,20,7,0,552.0,92.0,0.8,17.2,292.0,70.45,56.51
2018,7,20,7,15,589.0,98.5,0.8,17.95,341.0,74.44,59.61
2018,7,20,7,30,626.0,105.0,0.8,18.7,390.0,78.33,62.54
2018,7,20,7,45,655.0,109.5,0.8,19.4,438.5,80.61,64.08
2018,7,20,8,0,684.0,114.0,0.8,20.1,487.0,82.84,65.54
2018,7,20,8,15,705.0,118.5,0.85,20.85,533.5,84.78,66.75
2018,7,20,8,30,726.0,123.0,0.9,21.6,580.0,86.6,67.85
2018,7,20,8,45,742.0,126.0,0.9,22.3,622.5,94.79,74.26
2018,7,20,9,0,758.0,129.0,0.9,23.0,665.0,141.83,83.99
2018,7,20,9,15,775.5,129.5,0.95,23.55,705.0,194.89,115.46
2018,7,20,9,30,793.0,130.0,1.0,24.1,745.0,249.54,156.35
2018,7,20,9,45,809.0,128.0,1.05,24.7,780.0,303.44,200.14
2018,7,20,10,0,825.0,126.0,1.1,25.3,815.0,361.23,247.64
2018,7,20,10,15,832.0,127.5,1.15,25.6,842.5,414.09,291.55
2018,7,20,10,30,839.0,129.0,1.2,25.9,870.0,466.24,333.93
2018,7,20,10,45,843.5,130.5,1.25,26.2,891.0,516.25,373.56
2018,7,20,11,0,848.0,132.0,1.3,26.5,912.0,564.9,410.99
2018,7,20,11,15,851.0,132.5,1.35,26.55,926.0,610.43,445.58
2018,7,20,11,30,854.0,133.0,1.4,26.6,940.0,654.08,477.98
2018,7,20,11,45,855.5,134.0,1.45,26.7,947.5,695.06,507.68
2018,7,20,12,0,857.0,135.0,1.5,26.8,955.0,733.78,535.23
2018,7,20,12,15,860.0,132.5,1.55,26.65,955.5,768.57,560.29
2018,7,20,12,30,863.0,130.0,1.6,26.5,956.0,800.74,582.39
2018,7,20,12,45,865.0,127.0,1.65,26.35,949.0,828.88,601.5
2018,7,20,13,0,867.0,124.0,1.7,26.2,942.0,853.91,618.65
2018,7,20,13,15,864.5,123.0,1.7,26.0,927.5,873.48,631.94
2018,7,20,13,30,862.0,122.0,1.7,25.8,913.0,889.54,643.08
2018,7,20,13,45,858.0,120.0,1.7,25.55,891.5,899.75,650.71
2018,7,20,14,0,854.0,118.0,1.7,25.3,870.0,906.26,656.13
2018,7,20,14,15,848.0,116.0,1.7,25.0,842.0,907.21,658.27
2018,7,20,14,30,842.0,114.0,1.7,24.7,814.0,904.47,658.19
2018,7,20,14,45,833.5,112.0,1.65,24.4,780.0,895.79,653.83
2018,7,20,15,0,825.0,110.0,1.6,24.1,746.0,883.57,647.33
2018,7,20,15,15,813.0,107.5,1.6,24.1,706.5,864.27,636.11
2018,7,20,15,30,801.0,105.0,1.6,24.1,667.0,852.61,630.08
2018,7,20,15,45,786.0,102.0,1.55,23.35,623.5,823.48,613.61
2018,7,20,16,0,771.0,99.0,1.5,22.6,580.0,791.61,595.3
2018,7,20,16,15,751.5,95.5,1.45,22.25,533.5,752.97,571.21
2018,7,20,16,30,732.0,92.0,1.4,21.9,487.0,712.34,545.46
2018,7,20,16,45,705.5,88.5,1.35,21.5,438.5,664.63,514.35
2018,7,20,17,0,679.0,85.0,1.3,21.1,390.0,619.15,484.1
2018,7,20,17,15,644.0,80.0,1.25,20.6,340.5,562.58,443.94
2018,7,20,17,30,609.0,75.0,1.2,20.1,291.0,506.64,402.93
2018,7,20,17,45,560.0,69.0,1.15,19.65,243.0,442.11,353.62
2018,7,20,18,0,511.0,63.0,1.1,19.2,195.0,380.35,304.54
2018,7,20,18,15,442.0,54.5,1.05,18.7,150.5,308.97,245.99
2018,7,20,18,30,373.0,46.0,1.0,18.2,106.0,243.5,190.28
2018,7,20,18,45,275.0,35.0,0.95,17.65,71.0,170.66,127.13
2018,7,20,19,0,177.0,24.0,0.9,17.1,36.0,101.45,47.68
2018,7,20,19,15,93.0,13.0,0.85,16.9,19.0,36.98,0.0
2018,7,20,19,30,9.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,0.75,16.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.45,13.5,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.5,13.6,2.0,0.0,0.0
2018,7,21,5,15,83.5,14.5,0.55,14.1,20.0,11.41,0.0
2018,7,21,5,30,159.0,27.0,0.6,14.6,38.0,20.43,8.03
2018,7,21,5,45,251.5,39.0,0.6,15.1,73.0,29.59,19.78
2018,7,21,6,0,344.0,51.0,0.6,15.6,108.0,38.8,28.51
2018,7,21,6,15,288.0,70.0,0.65,16.15,129.0,51.48,39.98
2018,7,21,6,30,232.0,89.0,0.7,16.7,150.0,64.3,51.35
2018,7,21,6,45,298.0,102.5,0.75,17.3,198.5,72.5,58.39
2018,7,21,7,0,364.0,116.0,0.8,17.9,247.0,81.49,65.93
2018,7,21,7,15,435.0,121.0,0.8,18.5,301.5,85.11,68.67
2018,7,21,7,30,506.0,126.0,0.8,19.1,356.0,88.81,71.42
2018,7,21,7,45,605.0,114.5,0.8,19.75,421.0,82.89,65.92
2018,7,21,8,0,704.0,103.0,0.8,20.4,486.0,76.43,60.03
2018,7,21,8,15,696.5,116.5,0.85,20.95,524.5,83.4,65.58
2018,7,21,8,30,689.0,130.0,0.9,21.5,563.0,89.81,70.57
2018,7,21,8,45,718.5,129.5,0.9,22.1,610.0,88.68,69.23
2018,7,21,9,0,748.0,129.0,0.9,22.7,657.0,141.3,83.94
2018,7,21,9,15,691.0,164.0,0.95,23.15,673.5,198.03,121.55
2018,7,21,9,30,634.0,199.0,1.0,23.6,690.0,255.29,167.35
2018,7,21,9,45,716.0,169.5,1.05,24.0,747.5,301.89,202.66
2018,7,21,10,0,798.0,140.0,1.1,24.4,805.0,359.53,248.04
2018,7,21,10,15,793.5,148.5,1.15,24.65,829.0,412.98,292.56
2018,7,21,10,30,789.0,157.0,1.2,24.9,853.0,464.76,334.68
2018,7,21,10,45,802.5,154.0,1.3,25.15,877.0,515.35,374.84
2018,7,21,11,0,816.0,151.0,1.4,25.4,901.0,565.51,413.66
2018,7,21,11,15,827.5,146.5,1.4,25.5,917.5,607.1,445.35
2018,7,21,11,30,839.0,142.0,1.4,25.6,934.0,651.92,478.33
2018,7,21,11,45,842.0,142.0,1.45,25.65,942.0,692.76,508.14
2018,7,21,12,0,845.0,142.0,1.5,25.7,950.0,731.48,535.91
2018,7,21,12,15,852.5,137.0,1.55,25.65,952.0,767.56,561.78
2018,7,21,12,30,860.0,132.0,1.6,25.6,954.0,801.24,584.81
2018,7,21,12,45,868.5,125.0,1.6,25.55,949.5,831.43,604.58
2018,7,21,13,0,877.0,118.0,1.6,25.5,945.0,858.63,622.37
2018,7,21,13,15,875.0,117.0,1.6,25.35,930.5,878.75,635.84
2018,7,21,13,30,873.0,116.0,1.6,25.2,916.0,895.34,647.17
2018,7,21,13,45,870.0,114.0,1.55,25.05,895.0,906.49,654.51
2018,7,21,14,0,867.0,112.0,1.5,24.9,874.0,913.92,659.6
2018,7,21,14,15,861.0,110.0,1.5,24.7,846.0,914.84,661.44
2018,7,21,14,30,855.0,108.0,1.5,24.5,818.0,912.01,661.08
2018,7,21,14,45,847.5,105.5,1.45,24.3,784.0,903.6,656.63
2018,7,21,15,0,840.0,103.0,1.4,24.1,750.0,891.58,650.01
2018,7,21,15,15,828.5,101.0,1.4,24.1,710.5,872.97,639.36
2018,7,21,15,30,817.0,99.0,1.4,24.1,671.0,851.12,626.7
2018,7,21,15,45,803.5,96.0,1.35,23.6,628.0,833.43,617.43
2018,7,21,16,0,790.0,93.0,1.3,23.1,585.0,802.42,599.17
2018,7,21,16,15,773.0,89.0,1.3,22.65,538.5,764.74,576.78
2018,7,21,16,30,756.0,85.0,1.3,22.2,492.0,724.88,552.54
2018,7,21,16,45,732.5,81.5,1.25,21.8,443.5,678.71,522.78
2018,7,21,17,0,709.0,78.0,1.2,21.4,395.0,631.38,491.59
2018,7,21,17,15,675.5,73.0,1.15,20.85,345.0,574.56,452.08
2018,7,21,17,30,642.0,68.0,1.1,20.3,295.0,520.83,412.97
2018,7,21,17,45,595.5,62.5,1.05,19.7,246.5,456.96,364.63
2018,7,21,18,0,549.0,57.0,1.0,19.1,198.0,395.64,316.21
2018,7,21,18,15,479.0,50.0,0.95,18.55,153.0,323.61,257.24
2018,7,21,18,30,409.0,43.0,0.9,18.0,108.0,257.52,200.96
2018,7,21,18,45,305.0,33.0,0.85,17.4,72.0,181.35,134.82
2018,7,21,19,0,201.0,23.0,0.8,16.8,36.0,109.34,47.68
2018,7,21,19,15,106.0,12.5,0.8,16.45,19.0,40.44,0.0
2018,7,21,19,30,11.0,2.0,0.8,16.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,0.75,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,0.45,13.1,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,0.45,13.7,21.0,10.62,0.0
2018,7,22,5,30,225.0,25.0,0.5,14.1,40.0,20.6,7.53
2018,7,22,5,45,329.0,34.0,0.5,14.5,77.0,27.88,18.32
2018,7,22,6,0,433.0,43.0,0.5,14.9,114.0,35.25,25.47
2018,7,22,6,15,501.0,49.5,0.5,15.45,159.5,40.46,30.37
2018,7,22,6,30,569.0,56.0,0.5,16.0,205.0,45.73,35.13
2018,7,22,6,45,615.0,62.0,0.55,16.6,254.5,50.39,39.17
2018,7,22,7,0,661.0,68.0,0.6,17.2,304.0,55.02,43.05
2018,7,22,7,15,693.5,71.5,0.6,17.75,353.5,62.35,49.19
2018,7,22,7,30,726.0,75.0,0.6,18.3,403.0,65.12,51.28
2018,7,22,7,45,749.5,78.5,0.65,18.9,452.0,67.67,53.15
2018,7,22,8,0,773.0,82.0,0.7,19.5,501.0,70.16,54.93
2018,7,22,8,15,791.0,85.0,0.7,20.05,548.0,72.09,56.24
2018,7,22,8,30,809.0,88.0,0.7,20.6,595.0,82.73,64.89
2018,7,22,8,45,823.0,90.5,0.75,21.2,638.5,84.6,66.08
2018,7,22,9,0,837.0,93.0,0.8,21.8,682.0,135.17,76.57
2018,7,22,9,15,846.5,95.5,0.85,22.3,721.0,191.89,110.73
2018,7,22,9,30,856.0,98.0,0.9,22.8,760.0,249.07,154.27
2018,7,22,9,45,862.0,101.0,0.9,23.3,793.0,305.87,201.18
2018,7,22,10,0,868.0,104.0,0.9,23.8,826.0,362.28,248.45
2018,7,22,10,15,875.0,105.0,0.95,24.2,854.5,417.1,294.13
2018,7,22,10,30,882.0,106.0,1.0,24.6,883.0,471.15,338.05
2018,7,22,10,45,886.5,107.0,1.05,24.95,904.5,522.96,379.11
2018,7,22,11,0,891.0,108.0,1.1,25.3,926.0,573.3,417.78
2018,7,22,11,15,894.5,108.0,1.15,25.55,940.5,620.64,453.35
2018,7,22,11,30,898.0,108.0,1.2,25.8,955.0,666.0,486.55
2018,7,22,11,45,900.0,108.0,1.25,26.05,962.5,708.2,516.75
2018,7,22,12,0,902.0,108.0,1.3,26.3,970.0,747.97,544.63
2018,7,22,12,15,903.5,107.0,1.35,26.35,970.0,783.96,569.39
2018,7,22,12,30,905.0,106.0,1.4,26.4,970.0,817.12,591.16
2018,7,22,12,45,905.5,104.5,1.45,26.45,963.0,846.0,610.14
2018,7,22,13,0,906.0,103.0,1.5,26.5,956.0,871.6,627.04
2018,7,22,13,15,903.0,102.5,1.5,26.45,941.0,891.63,640.08
2018,7,22,13,30,900.0,102.0,1.5,26.4,926.0,908.0,650.9
2018,7,22,13,45,895.5,101.0,1.55,26.3,904.0,918.82,659.08
2018,7,22,14,0,891.0,100.0,1.6,26.2,882.0,925.83,665.02
2018,7,22,14,15,884.5,98.5,1.6,26.0,853.5,926.67,666.83
2018,7,22,14,30,878.0,97.0,1.6,25.8,825.0,923.7,666.41
2018,7,22,14,45,869.5,95.5,1.6,25.55,790.5,915.14,662.68
2018,7,22,15,0,861.0,94.0,1.6,25.3,756.0,902.93,656.76
2018,7,22,15,15,850.0,92.0,1.6,25.3,716.5,884.39,646.2
2018,7,22,15,30,839.0,90.0,1.6,25.3,677.0,862.52,633.56
2018,7,22,15,45,824.5,88.0,1.6,24.6,633.0,834.45,618.51
2018,7,22,16,0,810.0,86.0,1.6,23.9,589.0,803.59,601.45
2018,7,22,16,15,792.0,83.0,1.6,23.4,542.0,774.88,585.18
2018,7,22,16,30,774.0,80.0,1.6,22.9,495.0,734.8,560.74
2018,7,22,16,45,749.5,77.0,1.55,22.4,446.0,687.82,530.6
2018,7,22,17,0,725.0,74.0,1.5,21.9,397.0,639.72,499.01
2018,7,22,17,15,691.5,69.5,1.5,21.2,346.5,582.82,460.19
2018,7,22,17,30,658.0,65.0,1.5,20.5,296.0,526.25,419.32
2018,7,22,17,45,611.0,59.5,1.5,19.85,247.0,463.72,371.87
