Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,18,0,564.0,54.0,1.5,19.2,198.0,401.37,322.45
2018,7,22,18,15,494.0,47.5,1.45,18.55,153.0,329.16,262.87
2018,7,22,18,30,424.0,41.0,1.4,17.9,108.0,262.92,205.95
2018,7,22,18,45,312.5,32.0,1.35,17.2,71.5,183.91,136.88
2018,7,22,19,0,201.0,23.0,1.3,16.5,35.0,108.99,42.76
2018,7,22,19,15,100.5,11.5,1.25,16.15,17.5,38.18,0.0
2018,7,22,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,0.9,12.05,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,7,23,5,15,143.5,13.0,0.95,12.65,21.5,10.23,0.0
2018,7,23,5,30,268.0,23.0,1.0,13.1,41.0,19.04,5.83
2018,7,23,5,45,374.0,31.0,1.0,13.55,79.0,25.64,16.39
2018,7,23,6,0,480.0,39.0,1.0,14.0,117.0,32.39,23.0
2018,7,23,6,15,547.0,45.5,0.95,14.65,164.0,37.79,28.08
2018,7,23,6,30,614.0,52.0,0.9,15.3,211.0,46.84,36.2
2018,7,23,6,45,659.0,56.5,0.85,15.9,261.0,50.83,39.66
2018,7,23,7,0,704.0,61.0,0.8,16.5,311.0,54.84,43.02
2018,7,23,7,15,736.0,63.5,0.8,17.2,361.5,57.14,44.76
2018,7,23,7,30,768.0,66.0,0.8,17.9,412.0,59.48,46.49
2018,7,23,7,45,791.0,69.0,0.8,18.6,462.0,61.97,48.32
2018,7,23,8,0,814.0,72.0,0.8,19.3,512.0,72.17,56.72
2018,7,23,8,15,831.5,74.0,0.85,20.1,559.5,74.33,58.15
2018,7,23,8,30,849.0,76.0,0.9,20.9,607.0,76.38,59.49
2018,7,23,8,45,862.0,78.5,0.9,21.65,651.5,78.48,60.88
2018,7,23,9,0,875.0,81.0,0.9,22.4,696.0,131.34,72.12
2018,7,23,9,15,885.5,82.5,0.95,22.95,735.5,189.79,107.26
2018,7,23,9,30,896.0,84.0,1.0,23.5,775.0,248.78,152.22
2018,7,23,9,45,904.5,84.5,1.05,24.1,809.5,306.86,200.27
2018,7,23,10,0,913.0,85.0,1.1,24.7,844.0,364.73,248.95
2018,7,23,10,15,917.0,88.0,1.1,25.1,872.5,422.2,296.75
2018,7,23,10,30,921.0,91.0,1.1,25.5,901.0,478.55,342.3
2018,7,23,10,45,923.0,93.0,1.15,25.9,922.0,531.82,384.39
2018,7,23,11,0,925.0,95.0,1.2,26.3,943.0,583.3,423.78
2018,7,23,11,15,927.0,96.0,1.25,26.35,957.5,632.04,460.62
2018,7,23,11,30,929.0,97.0,1.3,26.4,972.0,678.6,494.95
2018,7,23,11,45,929.0,98.5,1.35,26.5,979.0,721.84,526.08
2018,7,23,12,0,929.0,100.0,1.4,26.6,986.0,762.42,554.74
2018,7,23,12,15,927.0,101.0,1.45,26.55,985.0,798.29,579.26
2018,7,23,12,30,925.0,102.0,1.5,26.5,984.0,831.06,600.97
2018,7,23,12,45,920.5,103.5,1.55,26.5,975.5,858.96,619.41
2018,7,23,13,0,916.0,105.0,1.6,26.5,967.0,883.37,635.66
2018,7,23,13,15,913.5,104.5,1.6,26.5,952.0,904.14,649.06
2018,7,23,13,30,911.0,104.0,1.6,26.5,937.0,921.22,660.21
2018,7,23,13,45,906.5,103.0,1.65,26.45,915.0,932.26,668.38
2018,7,23,14,0,902.0,102.0,1.7,26.4,893.0,939.45,674.3
2018,7,23,14,15,895.0,101.5,1.7,26.2,864.5,940.95,676.55
2018,7,23,14,30,888.0,101.0,1.7,26.0,836.0,938.63,676.56
2018,7,23,14,45,853.0,113.5,1.7,25.75,795.0,919.81,666.27
2018,7,23,15,0,818.0,126.0,1.7,25.5,754.0,910.51,662.36
2018,7,23,15,15,816.5,117.5,1.7,25.5,716.0,894.14,653.19
2018,7,23,15,30,815.0,109.0,1.7,25.5,678.0,874.04,641.71
2018,7,23,15,45,803.5,104.0,1.7,24.75,634.0,845.43,626.47
2018,7,23,16,0,792.0,99.0,1.7,24.0,590.0,813.83,609.1
2018,7,23,16,15,774.0,95.0,1.65,23.45,542.5,775.19,585.72
2018,7,23,16,30,756.0,91.0,1.6,22.9,495.0,734.4,560.52
2018,7,23,16,45,716.5,88.0,1.6,22.3,440.5,676.23,523.02
2018,7,23,17,0,677.0,85.0,1.6,21.7,386.0,621.28,486.87
2018,7,23,17,15,633.0,81.0,1.55,21.0,334.5,559.45,443.0
2018,7,23,17,30,589.0,77.0,1.5,20.3,283.0,498.98,398.55
2018,7,23,17,45,550.0,69.0,1.45,19.65,236.5,438.82,352.61
2018,7,23,18,0,511.0,61.0,1.4,19.0,190.0,380.64,306.17
2018,7,23,18,15,434.0,53.0,1.35,18.35,145.0,305.41,244.18
2018,7,23,18,30,357.0,45.0,1.3,17.7,100.0,236.88,185.68
2018,7,23,18,45,271.0,33.5,1.25,17.05,66.5,168.99,125.39
2018,7,23,19,0,185.0,22.0,1.2,16.4,33.0,102.35,34.28
2018,7,23,19,15,92.5,11.0,1.2,16.05,16.5,35.56,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,0.8,12.45,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,7,24,5,15,121.0,13.0,0.85,12.95,20.5,10.23,0.0
2018,7,24,5,30,229.0,24.0,0.9,13.3,39.0,19.83,5.39
2018,7,24,5,45,338.0,33.5,0.9,13.7,76.5,27.57,17.97
2018,7,24,6,0,447.0,43.0,0.9,14.1,114.0,35.4,25.61
2018,7,24,6,15,519.0,49.0,0.9,14.7,160.5,40.26,30.25
2018,7,24,6,30,591.0,55.0,0.9,15.3,207.0,45.25,34.78
2018,7,24,6,45,641.0,59.0,0.9,15.85,257.5,52.59,41.23
2018,7,24,7,0,691.0,63.0,0.9,16.4,308.0,56.19,44.22
2018,7,24,7,15,726.0,66.5,0.9,17.1,359.5,59.2,46.58
2018,7,24,7,30,761.0,70.0,0.9,17.8,411.0,62.21,48.89
2018,7,24,7,45,787.5,71.5,0.95,18.5,461.5,63.63,49.78
2018,7,24,8,0,814.0,73.0,1.0,19.2,512.0,72.81,57.3
2018,7,24,8,15,832.0,75.5,1.05,19.85,560.0,75.3,59.04
2018,7,24,8,30,850.0,78.0,1.1,20.5,608.0,77.65,60.68
2018,7,24,8,45,865.0,79.0,1.15,21.15,652.5,78.87,61.35
2018,7,24,9,0,880.0,80.0,1.2,21.8,697.0,131.55,72.24
2018,7,24,9,15,887.0,83.5,1.25,22.3,736.5,191.16,108.69
2018,7,24,9,30,894.0,87.0,1.3,22.8,776.0,250.95,154.73
2018,7,24,9,45,898.5,90.5,1.3,23.3,809.5,310.0,203.95
2018,7,24,10,0,903.0,94.0,1.3,23.8,843.0,368.46,253.39
2018,7,24,10,15,909.5,94.5,1.35,24.1,871.5,424.76,300.81
2018,7,24,10,30,916.0,95.0,1.4,24.4,900.0,480.16,346.37
2018,7,24,10,45,920.5,96.0,1.45,24.65,922.0,533.8,389.34
2018,7,24,11,0,925.0,97.0,1.5,24.9,944.0,585.89,429.82
2018,7,24,11,15,928.0,97.5,1.55,24.95,959.0,634.95,467.3
2018,7,24,11,30,931.0,98.0,1.6,25.0,974.0,681.9,502.3
2018,7,24,11,45,933.0,98.0,1.6,25.05,981.5,725.49,533.76
2018,7,24,12,0,935.0,98.0,1.6,25.1,989.0,766.53,562.74
2018,7,24,12,15,933.5,99.0,1.65,25.05,988.5,803.01,587.77
2018,7,24,12,30,932.0,100.0,1.7,25.0,988.0,836.41,610.08
2018,7,24,12,45,928.5,101.5,1.7,24.95,980.0,865.34,628.95
2018,7,24,13,0,925.0,103.0,1.7,24.9,972.0,890.82,645.57
2018,7,24,13,15,922.5,102.0,1.7,24.8,957.0,911.3,659.15
2018,7,24,13,30,920.0,101.0,1.7,24.7,942.0,928.05,670.44
2018,7,24,13,45,917.0,99.5,1.7,24.6,920.0,940.06,678.82
2018,7,24,14,0,914.0,98.0,1.7,24.5,898.0,948.17,684.88
2018,7,24,14,15,909.0,96.5,1.7,24.35,870.0,950.52,687.55
2018,7,24,14,30,904.0,95.0,1.7,24.2,842.0,948.97,687.93
2018,7,24,14,45,897.0,93.0,1.7,24.0,807.5,941.17,684.59
2018,7,24,15,0,890.0,91.0,1.7,23.8,773.0,929.58,678.99
2018,7,24,15,15,879.0,89.0,1.7,23.8,732.5,910.67,668.21
2018,7,24,15,30,868.0,87.0,1.7,23.8,692.0,888.3,655.28
2018,7,24,15,45,855.5,85.0,1.7,23.25,648.0,861.37,640.7
2018,7,24,16,0,843.0,83.0,1.7,22.7,604.0,831.44,624.01
2018,7,24,16,15,827.0,79.0,1.65,22.25,556.0,793.53,600.93
2018,7,24,16,30,811.0,75.0,1.6,21.8,508.0,753.23,575.94
2018,7,24,16,45,788.5,72.0,1.6,21.4,458.0,714.61,552.02
2018,7,24,17,0,766.0,69.0,1.6,21.0,408.0,666.5,520.71
2018,7,24,17,15,734.0,65.5,1.55,20.3,357.0,610.11,482.55
2018,7,24,17,30,702.0,62.0,1.5,19.6,306.0,553.8,441.69
2018,7,24,17,45,656.5,57.0,1.45,18.95,255.5,487.98,391.68
2018,7,24,18,0,611.0,52.0,1.4,18.3,205.0,427.23,343.27
2018,7,24,18,15,541.0,45.5,1.3,17.7,158.0,352.48,281.41
2018,7,24,18,30,471.0,39.0,1.2,17.1,111.0,283.68,222.01
2018,7,24,18,45,353.0,30.0,1.1,16.5,73.0,199.37,147.56
2018,7,24,19,0,235.0,21.0,1.0,15.9,35.0,118.67,32.41
2018,7,24,19,15,117.5,10.5,1.0,15.6,17.5,42.57,0.0
2018,7,24,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,5,15,143.0,10.5,0.75,12.55,19.5,8.26,0.0
2018,7,25,5,30,286.0,21.0,0.7,13.1,39.0,17.43,3.1
2018,7,25,5,45,407.5,28.5,0.7,13.7,79.0,23.77,14.67
2018,7,25,6,0,529.0,36.0,0.7,14.3,119.0,32.94,23.42
2018,7,25,6,15,595.5,40.5,0.7,15.0,166.5,37.24,27.53
2018,7,25,6,30,662.0,45.0,0.7,15.7,214.0,41.67,31.56
2018,7,25,6,45,705.0,49.5,0.7,16.4,265.5,45.92,35.26
2018,7,25,7,0,748.0,54.0,0.7,17.1,317.0,50.17,38.82
2018,7,25,7,15,778.0,56.5,0.75,17.9,368.5,58.53,45.86
2018,7,25,7,30,808.0,59.0,0.8,18.7,420.0,61.77,48.33
2018,7,25,7,45,829.5,61.5,0.9,19.45,470.5,64.76,50.56
2018,7,25,8,0,851.0,64.0,1.0,20.2,521.0,67.64,52.67
2018,7,25,8,15,867.0,66.5,1.05,20.85,569.5,70.28,54.57
2018,7,25,8,30,883.0,69.0,1.1,21.5,618.0,72.79,56.35
2018,7,25,8,45,895.5,70.5,1.1,22.2,662.5,74.44,57.39
2018,7,25,9,0,908.0,72.0,1.1,22.9,707.0,129.3,69.11
2018,7,25,9,15,914.5,75.5,1.2,23.4,747.0,190.54,106.55
2018,7,25,9,30,921.0,79.0,1.3,23.9,787.0,251.89,153.76
2018,7,25,9,45,924.0,83.0,1.35,24.4,821.0,312.5,204.27
2018,7,25,10,0,927.0,87.0,1.4,24.9,855.0,372.32,254.87
2018,7,25,10,15,932.5,88.0,1.4,25.25,883.5,429.95,303.08
2018,7,25,10,30,938.0,89.0,1.4,25.6,912.0,486.54,349.16
2018,7,25,10,45,941.0,91.0,1.45,25.95,934.0,541.36,392.64
2018,7,25,11,0,944.0,93.0,1.5,26.3,956.0,594.45,433.43
2018,7,25,11,15,946.0,94.0,1.55,26.45,971.0,644.25,470.99
2018,7,25,11,30,948.0,95.0,1.6,26.6,986.0,691.8,505.95
2018,7,25,11,45,948.5,96.5,1.6,26.7,993.5,736.31,537.63
2018,7,25,12,0,949.0,98.0,1.6,26.8,1001.0,778.14,566.72
2018,7,25,12,15,949.5,97.0,1.65,26.8,1000.5,815.06,591.57
2018,7,25,12,30,950.0,96.0,1.7,26.8,1000.0,848.87,613.83
2018,7,25,12,45,916.0,117.0,1.7,26.75,983.0,869.87,627.36
2018,7,25,13,0,882.0,138.0,1.7,26.7,966.0,885.79,637.79
2018,7,25,13,15,911.5,116.5,1.75,26.55,960.0,916.37,658.56
2018,7,25,13,30,941.0,95.0,1.8,26.4,954.0,942.84,676.59
2018,7,25,13,45,917.5,106.5,1.8,26.2,927.0,948.87,681.28
2018,7,25,14,0,894.0,118.0,1.8,26.0,900.0,950.75,683.68
2018,7,25,14,15,888.5,115.0,1.8,25.6,870.5,951.48,686.06
2018,7,25,14,30,883.0,112.0,1.8,25.2,841.0,948.29,686.08
2018,7,25,14,45,885.5,105.0,1.8,24.85,809.0,944.59,685.82
2018,7,25,15,0,888.0,98.0,1.8,24.5,777.0,936.82,683.05
2018,7,25,15,15,885.0,92.5,1.8,24.5,738.5,921.56,674.65
2018,7,25,15,30,882.0,87.0,1.8,24.5,700.0,902.5,663.91
2018,7,25,15,45,868.5,84.5,1.75,23.5,654.5,873.83,648.85
2018,7,25,16,0,855.0,82.0,1.7,22.5,609.0,842.14,631.67
2018,7,25,16,15,836.0,79.5,1.65,21.75,560.0,803.08,608.6
2018,7,25,16,30,817.0,77.0,1.6,21.0,511.0,770.04,589.4
2018,7,25,16,45,792.5,74.0,1.55,20.3,460.0,721.48,558.69
2018,7,25,17,0,768.0,71.0,1.5,19.6,409.0,671.66,526.43
2018,7,25,17,15,722.5,69.0,1.45,19.0,355.0,607.36,482.1
2018,7,25,17,30,677.0,67.0,1.4,18.4,301.0,544.11,435.68
2018,7,25,17,45,628.0,61.0,1.35,17.8,250.0,479.02,385.9
2018,7,25,18,0,579.0,55.0,1.3,17.2,199.0,413.79,333.83
2018,7,25,18,15,481.0,49.5,1.25,16.75,150.5,327.14,262.39
2018,7,25,18,30,383.0,44.0,1.2,16.3,102.0,248.97,195.68
2018,7,25,18,45,272.0,32.0,1.1,15.8,65.5,168.91,124.81
2018,7,25,19,0,161.0,20.0,1.0,15.3,29.0,90.42,16.01
2018,7,25,19,15,80.5,10.0,0.95,15.0,14.5,31.46,0.0
2018,7,25,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,5,15,100.0,11.0,0.8,12.6,17.0,8.65,0.0
2018,7,26,5,30,200.0,22.0,0.8,13.1,34.0,18.1,2.23
2018,7,26,5,45,315.0,32.0,0.75,13.6,71.5,26.27,16.73
2018,7,26,6,0,430.0,42.0,0.7,14.1,109.0,34.52,24.8
2018,7,26,6,15,502.5,50.0,0.7,14.8,156.0,40.94,30.82
2018,7,26,6,30,575.0,58.0,0.7,15.5,203.0,47.37,36.63
2018,7,26,6,45,623.5,63.0,0.7,16.2,253.0,51.29,40.02
2018,7,26,7,0,672.0,68.0,0.7,16.9,303.0,55.24,43.31
2018,7,26,7,15,707.5,72.5,0.7,17.5,355.0,63.4,50.19
2018,7,26,7,30,743.0,77.0,0.7,18.1,407.0,66.96,52.95
2018,7,26,7,45,769.0,80.0,0.7,18.65,458.0,69.2,54.55
2018,7,26,8,0,795.0,83.0,0.7,19.2,509.0,71.41,56.1
2018,7,26,8,15,815.0,85.5,0.75,19.9,557.5,73.09,57.16
2018,7,26,8,30,835.0,88.0,0.8,20.6,606.0,83.4,65.5
2018,7,26,8,45,850.5,90.0,0.8,21.25,651.5,85.08,66.51
2018,7,26,9,0,866.0,92.0,0.8,21.9,697.0,138.8,78.0
2018,7,26,9,15,877.0,95.0,0.85,22.5,738.0,198.19,114.18
2018,7,26,9,30,888.0,98.0,0.9,23.1,779.0,258.23,159.94
2018,7,26,9,45,896.0,100.0,0.9,23.7,814.5,317.2,208.47
2018,7,26,10,0,904.0,102.0,0.9,24.3,850.0,375.94,257.39
2018,7,26,10,15,911.0,103.0,0.95,24.75,879.0,433.14,304.73
2018,7,26,10,30,918.0,104.0,1.0,25.2,908.0,489.5,350.16
2018,7,26,10,45,923.0,105.5,1.05,25.7,931.0,544.15,392.81
2018,7,26,11,0,928.0,107.0,1.1,26.2,954.0,597.31,432.92
2018,7,26,11,15,931.0,107.5,1.15,26.3,969.0,646.83,469.95
2018,7,26,11,30,934.0,108.0,1.2,26.4,984.0,694.22,504.52
2018,7,26,11,45,936.0,108.0,1.3,26.5,992.0,738.25,536.46
2018,7,26,12,0,938.0,108.0,1.4,26.6,1000.0,779.72,566.09
2018,7,26,12,15,936.5,109.0,1.4,26.5,999.5,816.6,590.72
2018,7,26,12,30,935.0,110.0,1.4,26.4,999.0,850.38,612.49
2018,7,26,12,45,931.0,111.5,1.45,26.25,990.5,879.25,631.81
2018,7,26,13,0,927.0,113.0,1.5,26.1,982.0,904.62,648.96
2018,7,26,13,15,923.5,112.5,1.55,25.85,966.0,925.01,663.31
2018,7,26,13,30,920.0,112.0,1.6,25.6,950.0,941.62,675.42
2018,7,26,13,45,914.0,111.5,1.6,25.3,927.0,952.11,683.3
2018,7,26,14,0,908.0,111.0,1.6,25.0,904.0,958.68,688.89
2018,7,26,14,15,901.0,110.0,1.65,24.55,874.5,959.9,692.34
2018,7,26,14,30,894.0,109.0,1.7,24.1,845.0,957.23,693.49
2018,7,26,14,45,884.5,107.5,1.7,23.7,809.5,947.89,689.74
2018,7,26,15,0,875.0,106.0,1.7,23.3,774.0,934.82,683.75
2018,7,26,15,15,863.0,104.0,1.7,23.3,733.0,915.34,672.63
2018,7,26,15,30,851.0,102.0,1.7,23.3,692.0,892.48,659.39
2018,7,26,15,45,836.5,98.5,1.65,22.25,646.5,872.97,650.47
2018,7,26,16,0,822.0,95.0,1.6,21.2,601.0,839.61,632.1
2018,7,26,16,15,803.0,91.5,1.55,20.55,552.0,799.76,608.19
2018,7,26,16,30,784.0,88.0,1.5,19.9,503.0,757.71,582.39
2018,7,26,16,45,759.5,83.5,1.45,19.2,452.5,708.34,550.97
2018,7,26,17,0,735.0,79.0,1.4,18.5,402.0,657.77,517.93
2018,7,26,17,15,700.5,74.0,1.4,17.8,350.0,598.77,477.51
2018,7,26,17,30,666.0,69.0,1.4,17.1,298.0,543.32,437.18
2018,7,26,17,45,618.5,62.5,1.35,16.4,247.5,476.04,385.63
2018,7,26,18,0,571.0,56.0,1.3,15.7,197.0,411.37,333.82
2018,7,26,18,15,499.5,48.5,1.2,15.2,151.0,336.31,270.99
2018,7,26,18,30,428.0,41.0,1.1,14.7,105.0,267.37,210.92
2018,7,26,18,45,314.0,30.5,1.05,14.25,68.0,185.09,136.88
2018,7,26,19,0,200.0,20.0,1.0,13.8,31.0,104.9,8.47
2018,7,26,19,15,100.0,10.0,0.95,13.55,15.5,37.28,0.0
2018,7,26,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,5,15,109.5,11.0,1.05,11.7,17.0,8.65,0.0
2018,7,27,5,30,219.0,22.0,1.1,12.1,34.0,18.19,0.82
2018,7,27,5,45,333.5,32.0,1.1,12.55,72.0,26.38,16.8
2018,7,27,6,0,448.0,42.0,1.1,13.0,110.0,34.67,25.0
2018,7,27,6,15,517.0,49.5,1.1,13.5,157.0,40.69,30.74
2018,7,27,6,30,586.0,57.0,1.1,14.0,204.0,46.74,36.28
2018,7,27,6,45,630.5,63.0,1.1,14.55,254.0,51.39,40.38
2018,7,27,7,0,675.0,69.0,1.1,15.1,304.0,56.0,44.31
2018,7,27,7,15,708.0,74.5,1.1,15.6,356.0,64.94,51.94
2018,7,27,7,30,741.0,80.0,1.1,16.1,408.0,69.13,55.29
2018,7,27,7,45,764.5,84.5,1.1,16.6,458.5,72.31,57.72
2018,7,27,8,0,788.0,89.0,1.1,17.1,509.0,75.37,60.02
2018,7,27,8,15,806.5,92.0,1.15,17.6,557.0,77.18,61.23
2018,7,27,8,30,825.0,95.0,1.2,18.1,605.0,78.91,62.38
2018,7,27,8,45,839.0,98.5,1.2,18.65,650.5,80.73,63.58
2018,7,27,9,0,853.0,102.0,1.2,19.2,696.0,144.27,83.59
2018,7,27,9,15,867.5,102.5,1.25,19.7,737.5,202.11,119.13
2018,7,27,9,30,882.0,103.0,1.3,20.2,779.0,260.92,164.61
2018,7,27,9,45,895.5,102.5,1.35,20.65,815.5,319.56,213.73
2018,7,27,10,0,909.0,102.0,1.4,21.1,852.0,378.53,263.94
2018,7,27,10,15,916.0,103.0,1.4,21.4,881.5,436.12,312.62
2018,7,27,10,30,923.0,104.0,1.4,21.7,911.0,492.84,359.32
2018,7,27,10,45,928.0,105.0,1.45,22.0,934.0,547.49,403.23
2018,7,27,11,0,933.0,106.0,1.5,22.3,957.0,600.61,444.61
2018,7,27,11,15,936.0,106.5,1.5,22.35,972.0,650.43,482.5
2018,7,27,11,30,939.0,107.0,1.5,22.4,987.0,698.12,517.77
2018,7,27,11,45,940.0,107.5,1.55,22.5,994.5,742.12,549.89
2018,7,27,12,0,941.0,108.0,1.6,22.6,1002.0,783.47,579.52
2018,7,27,12,15,943.0,107.5,1.6,22.55,1003.0,821.96,605.56
2018,7,27,12,30,945.0,107.0,1.6,22.5,1004.0,857.51,628.82
2018,7,27,12,45,946.0,105.5,1.65,22.4,997.0,888.22,649.53
2018,7,27,13,0,947.0,104.0,1.7,22.3,990.0,915.51,668.08
2018,7,27,13,15,945.5,102.5,1.7,22.2,975.0,937.0,682.35
2018,7,27,13,30,944.0,101.0,1.7,22.1,960.0,954.67,694.27
2018,7,27,13,45,940.5,100.0,1.7,21.95,938.0,967.09,703.09
2018,7,27,14,0,937.0,99.0,1.7,21.8,916.0,975.52,709.53
2018,7,27,14,15,932.5,96.5,1.7,21.6,886.5,977.5,712.15
2018,7,27,14,30,928.0,94.0,1.7,21.4,857.0,975.42,712.37
2018,7,27,14,45,922.0,91.5,1.7,21.2,822.0,967.93,709.28
2018,7,27,15,0,916.0,89.0,1.7,21.0,787.0,956.5,703.82
2018,7,27,15,15,905.0,87.0,1.7,21.0,745.5,937.2,692.82
2018,7,27,15,30,894.0,85.0,1.7,21.0,704.0,914.35,679.59
2018,7,27,15,45,882.5,82.5,1.65,20.45,659.0,887.12,664.29
2018,7,27,16,0,871.0,80.0,1.6,19.9,614.0,856.74,646.79
2018,7,27,16,15,854.0,77.5,1.6,19.35,565.5,818.81,624.53
2018,7,27,16,30,837.0,75.0,1.6,18.8,517.0,778.5,600.26
2018,7,27,16,45,812.5,72.0,1.55,18.3,465.0,737.37,574.32
2018,7,27,17,0,788.0,69.0,1.5,17.8,413.0,686.69,540.92
2018,7,27,17,15,752.5,65.5,1.5,17.1,360.0,626.71,500.52
2018,7,27,17,30,717.0,62.0,1.5,16.4,307.0,567.02,457.26
2018,7,27,17,45,665.5,57.5,1.45,15.7,255.0,497.04,403.58
2018,7,27,18,0,614.0,53.0,1.4,15.0,203.0,433.07,352.05
2018,7,27,18,15,536.0,46.5,1.4,14.45,155.0,353.63,285.8
2018,7,27,18,30,458.0,40.0,1.4,13.9,107.0,280.86,222.36
2018,7,27,18,45,331.0,30.5,1.4,13.35,69.0,192.49,142.26
2018,7,27,19,0,204.0,21.0,1.4,12.8,31.0,106.4,0.0
2018,7,27,19,15,102.0,10.5,1.35,12.55,15.5,38.37,0.0
2018,7,27,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,28,5,15,68.0,11.0,0.95,11.2,14.5,8.65,0.0
2018,7,28,5,30,136.0,22.0,1.0,11.7,29.0,16.68,0.0
2018,7,28,5,45,232.5,36.0,1.0,12.15,64.5,27.29,17.5
2018,7,28,6,0,329.0,50.0,1.0,12.6,100.0,37.93,27.89
2018,7,28,6,15,400.0,62.0,0.95,13.05,145.5,46.99,36.39
2018,7,28,6,30,471.0,74.0,0.9,13.5,191.0,58.72,47.02
2018,7,28,6,45,521.5,83.5,0.85,13.95,241.0,65.39,52.91
2018,7,28,7,0,572.0,93.0,0.8,14.4,291.0,71.91,58.49
2018,7,28,7,15,611.0,100.0,0.8,14.95,342.5,76.29,62.03
2018,7,28,7,30,650.0,107.0,0.8,15.5,394.0,80.57,65.39
2018,7,28,7,45,680.0,112.5,0.8,16.1,445.0,83.54,67.55
2018,7,28,8,0,710.0,118.0,0.8,16.7,496.0,86.41,69.59
2018,7,28,8,15,732.0,123.5,0.8,17.35,545.0,88.97,71.34
2018,7,28,8,30,754.0,129.0,0.8,18.0,594.0,91.38,72.96
2018,7,28,8,45,770.0,133.5,0.8,18.7,639.0,100.91,80.55
2018,7,28,9,0,786.0,138.0,0.8,19.4,684.0,153.9,92.98
2018,7,28,9,15,783.0,149.5,0.85,20.0,720.5,213.56,131.11
2018,7,28,9,30,780.0,161.0,0.9,20.6,757.0,272.49,176.72
2018,7,28,9,45,769.0,175.5,0.9,21.15,786.0,325.45,220.96
2018,7,28,10,0,758.0,190.0,0.9,21.7,815.0,382.42,268.36
2018,7,28,10,15,766.0,193.5,0.95,22.15,844.0,437.37,313.18
2018,7,28,10,30,774.0,197.0,1.0,22.6,873.0,492.04,356.64
2018,7,28,10,45,780.0,199.5,1.0,23.0,895.5,544.04,396.66
2018,7,28,11,0,786.0,202.0,1.0,23.4,918.0,594.18,434.04
2018,7,28,11,15,789.0,204.0,1.05,23.6,932.5,640.99,468.71
2018,7,28,11,30,792.0,206.0,1.1,23.8,947.0,686.16,501.34
2018,7,28,11,45,793.5,207.0,1.15,23.95,954.5,727.71,530.88
2018,7,28,12,0,795.0,208.0,1.2,24.1,962.0,767.1,558.37
2018,7,28,12,15,814.5,196.0,1.2,24.15,968.5,807.78,586.24
2018,7,28,12,30,834.0,184.0,1.2,24.2,975.0,846.48,612.35
2018,7,28,12,45,857.5,168.5,1.25,24.25,975.5,883.07,636.74
2018,7,28,13,0,881.0,153.0,1.3,24.3,976.0,902.3,649.43
2018,7,28,13,15,877.5,152.0,1.35,24.15,960.5,922.13,663.3
2018,7,28,13,30,874.0,151.0,1.4,24.0,945.0,938.31,674.95
2018,7,28,13,45,868.5,149.5,1.4,23.9,922.0,948.51,682.11
2018,7,28,14,0,863.0,148.0,1.4,23.8,899.0,970.16,696.71
2018,7,28,14,15,855.5,145.5,1.45,23.5,869.0,969.72,698.6
2018,7,28,14,30,848.0,143.0,1.5,23.2,839.0,965.34,698.39
2018,7,28,14,45,838.5,140.5,1.5,22.9,803.5,955.24,693.95
2018,7,28,15,0,829.0,138.0,1.5,22.6,768.0,941.41,687.28
2018,7,28,15,15,815.0,135.0,1.5,22.6,726.5,919.31,674.56
2018,7,28,15,30,801.0,132.0,1.5,22.6,685.0,893.87,659.75
2018,7,28,15,45,786.0,127.0,1.5,21.85,639.5,862.34,642.74
2018,7,28,16,0,771.0,122.0,1.5,21.1,594.0,827.94,623.59
2018,7,28,16,15,754.0,115.5,1.45,20.55,545.5,792.93,602.71
2018,7,28,16,30,737.0,109.0,1.4,20.0,497.0,750.29,576.21
2018,7,28,16,45,710.0,103.0,1.4,19.5,445.5,698.53,543.14
2018,7,28,17,0,683.0,97.0,1.4,19.0,394.0,645.9,508.39
2018,7,28,17,15,647.0,90.0,1.35,18.3,342.0,585.31,465.65
2018,7,28,17,30,611.0,83.0,1.3,17.6,290.0,525.36,421.77
2018,7,28,17,45,565.0,74.0,1.25,16.9,240.0,458.19,370.4
2018,7,28,18,0,519.0,65.0,1.2,16.2,190.0,393.55,318.71
2018,7,28,18,15,434.0,55.0,1.15,15.6,142.5,310.77,250.14
2018,7,28,18,30,349.0,45.0,1.1,15.0,95.0,235.62,185.6
2018,7,28,18,45,247.0,32.5,1.05,14.4,61.0,159.33,116.09
2018,7,28,19,0,145.0,20.0,1.0,13.8,27.0,84.5,0.0
2018,7,28,19,15,72.5,10.0,1.0,13.5,13.5,29.34,0.0
2018,7,28,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,5,15,77.5,10.5,0.8,11.9,14.5,8.26,0.0
2018,7,29,5,30,155.0,21.0,0.8,12.2,29.0,15.98,0.0
2018,7,29,5,45,276.5,31.0,0.8,12.55,64.5,25.36,15.74
2018,7,29,6,0,398.0,41.0,0.8,12.9,100.0,33.59,24.02
2018,7,29,6,15,396.0,56.5,0.8,13.4,134.5,45.28,34.82
2018,7,29,6,30,394.0,72.0,0.8,13.9,169.0,53.82,42.59
2018,7,29,6,45,443.5,83.0,0.8,14.4,216.5,61.69,49.55
2018,7,29,7,0,493.0,94.0,0.8,14.9,264.0,71.55,58.07
2018,7,29,7,15,454.5,117.0,0.8,15.5,293.5,83.13,67.87
2018,7,29,7,30,416.0,140.0,0.8,16.1,323.0,95.95,78.55
2018,7,29,7,45,341.0,177.5,0.8,16.7,339.5,119.59,98.27
2018,7,29,8,0,266.0,215.0,0.8,17.3,356.0,138.14,113.29
2018,7,29,8,15,325.0,225.5,0.8,17.9,414.0,144.48,117.87
2018,7,29,8,30,384.0,236.0,0.8,18.5,472.0,150.7,122.35
2018,7,29,8,45,475.5,222.5,0.85,19.1,537.0,136.63,110.08
2018,7,29,9,0,567.0,209.0,0.9,19.7,602.0,171.79,113.84
2018,7,29,9,15,664.0,181.5,0.9,20.25,668.5,209.69,132.94
2018,7,29,9,30,761.0,154.0,0.9,20.8,735.0,264.71,171.54
2018,7,29,9,45,710.5,187.5,0.95,21.35,749.5,318.29,217.67
2018,7,29,10,0,660.0,221.0,1.0,21.9,764.0,371.47,263.01
2018,7,29,10,15,620.5,251.5,1.0,22.3,776.5,420.8,303.74
2018,7,29,10,30,581.0,282.0,1.0,22.7,789.0,465.16,339.16
2018,7,29,10,45,726.0,210.5,1.05,23.15,860.0,526.73,385.24
2018,7,29,11,0,871.0,139.0,1.1,23.6,931.0,592.56,434.38
2018,7,29,11,15,885.0,133.0,1.15,23.65,949.0,642.04,471.61
2018,7,29,11,30,899.0,127.0,1.2,23.7,967.0,690.3,507.21
2018,7,29,11,45,746.5,222.5,1.25,23.75,924.0,714.9,523.13
2018,7,29,12,0,594.0,318.0,1.3,23.8,881.0,713.94,521.23
2018,7,29,12,15,552.5,334.0,1.3,23.45,857.5,728.13,531.68
2018,7,29,12,30,511.0,350.0,1.3,23.1,834.0,734.87,536.78
2018,7,29,12,45,442.5,381.5,1.35,22.8,798.0,727.43,531.99
2018,7,29,13,0,374.0,413.0,1.4,22.5,762.0,703.32,516.05
2018,7,29,13,15,381.5,403.0,1.4,22.15,754.0,716.45,526.72
2018,7,29,13,30,389.0,393.0,1.4,21.8,746.0,727.61,535.75
2018,7,29,13,45,450.0,363.5,1.4,21.45,762.0,784.12,576.25
2018,7,29,14,0,511.0,334.0,1.4,21.1,778.0,824.44,605.58
2018,7,29,14,15,542.5,305.5,1.4,20.95,762.5,835.38,614.71
2018,7,29,14,30,574.0,277.0,1.4,20.8,747.0,842.85,621.99
2018,7,29,14,45,615.5,241.5,1.4,20.65,726.0,855.61,633.1
2018,7,29,15,0,657.0,206.0,1.4,20.5,705.0,859.76,638.7
2018,7,29,15,15,683.5,180.0,1.4,20.5,674.0,853.83,636.39
2018,7,29,15,30,710.0,154.0,1.4,20.5,643.0,842.89,630.65
2018,7,29,15,45,716.5,140.0,1.45,20.1,605.0,822.19,619.99
2018,7,29,16,0,723.0,126.0,1.5,19.7,567.0,797.79,606.81
2018,7,29,16,15,702.5,119.0,1.45,19.15,518.0,754.98,579.97
2018,7,29,16,30,682.0,112.0,1.4,18.6,469.0,710.35,551.55
2018,7,29,16,45,604.0,115.0,1.4,18.1,407.5,630.42,496.79
2018,7,29,17,0,526.0,118.0,1.4,17.6,346.0,552.65,440.94
2018,7,29,17,15,533.0,100.5,1.4,17.0,305.5,517.37,416.91
2018,7,29,17,30,540.0,83.0,1.4,16.4,265.0,479.34,389.24
2018,7,29,17,45,488.0,74.5,1.4,15.8,217.5,412.11,336.69
2018,7,29,18,0,436.0,66.0,1.4,15.2,170.0,348.15,284.68
2018,7,29,18,15,385.0,55.0,1.35,14.8,130.5,286.01,231.71
2018,7,29,18,30,334.0,44.0,1.3,14.4,91.0,228.23,180.36
2018,7,29,18,45,207.0,30.0,1.25,13.95,55.5,140.21,101.2
2018,7,29,19,0,80.0,16.0,1.2,13.5,20.0,56.04,0.0
2018,7,29,19,15,40.0,8.0,1.15,13.35,10.0,18.18,0.0
2018,7,29,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,5,15,102.5,10.0,0.85,11.3,15.0,7.87,0.0
2018,7,30,5,30,205.0,20.0,0.9,11.9,30.0,16.53,0.0
2018,7,30,5,45,327.0,29.0,0.9,12.5,67.0,23.93,14.41
2018,7,30,6,0,449.0,38.0,0.9,13.1,104.0,31.49,22.12
2018,7,30,6,15,522.0,45.5,0.85,13.65,151.0,37.65,27.98
2018,7,30,6,30,595.0,53.0,0.8,14.2,198.0,43.85,33.67
2018,7,30,6,45,643.0,58.0,0.8,14.75,248.5,51.89,40.8
2018,7,30,7,0,691.0,63.0,0.8,15.3,299.0,56.24,44.5
2018,7,30,7,15,724.5,67.5,0.75,15.65,351.0,59.98,47.59
2018,7,30,7,30,758.0,72.0,0.7,16.0,403.0,63.65,50.56
2018,7,30,7,45,763.5,80.5,0.7,16.4,449.0,69.51,55.37
2018,7,30,8,0,769.0,89.0,0.7,16.8,495.0,75.01,59.8
2018,7,30,8,15,807.5,86.0,0.7,17.3,548.5,73.31,57.99
2018,7,30,8,30,846.0,83.0,0.7,17.8,602.0,80.6,63.9
2018,7,30,8,45,861.0,85.0,0.75,18.3,647.5,82.38,65.06
2018,7,30,9,0,876.0,87.0,0.8,18.8,693.0,139.17,78.24
2018,7,30,9,15,888.0,88.5,0.8,19.55,734.0,198.67,115.32
2018,7,30,9,30,900.0,90.0,0.8,20.3,775.0,258.89,161.92
2018,7,30,9,45,910.5,90.5,0.85,21.05,811.0,318.49,211.57
2018,7,30,10,0,921.0,91.0,0.9,21.8,847.0,378.11,261.75
2018,7,30,10,15,928.0,91.5,0.95,22.5,876.5,436.12,310.0
2018,7,30,10,30,935.0,92.0,1.0,23.2,906.0,493.25,356.11
2018,7,30,10,45,915.5,107.5,1.05,23.9,921.0,546.96,398.16
2018,7,30,11,0,896.0,123.0,1.1,24.6,936.0,596.66,435.62
2018,7,30,11,15,924.0,108.5,1.15,24.95,959.0,649.11,474.53
2018,7,30,11,30,952.0,94.0,1.2,25.3,982.0,701.0,512.02
2018,7,30,11,45,953.5,94.0,1.2,25.65,989.5,745.47,542.78
2018,7,30,12,0,955.0,94.0,1.2,26.0,997.0,787.25,570.94
2018,7,30,12,15,951.0,96.5,1.25,26.05,995.5,824.04,594.92
2018,7,30,12,30,947.0,99.0,1.3,26.1,994.0,857.51,616.65
2018,7,30,12,45,940.0,102.5,1.35,26.2,984.5,885.91,635.01
2018,7,30,13,0,933.0,106.0,1.4,26.3,975.0,910.64,651.08
2018,7,30,13,15,922.0,110.0,1.45,26.15,957.0,928.53,663.56
2018,7,30,13,30,911.0,114.0,1.5,26.0,939.0,942.49,673.75
2018,7,30,13,45,914.0,108.0,1.5,25.9,918.5,955.93,682.95
2018,7,30,14,0,917.0,102.0,1.5,25.8,898.0,965.37,689.76
2018,7,30,14,15,910.0,101.5,1.55,25.5,868.5,966.93,693.03
2018,7,30,14,30,903.0,101.0,1.6,25.2,839.0,964.57,694.04
2018,7,30,14,45,893.5,99.5,1.6,24.9,803.0,954.96,689.93
2018,7,30,15,0,884.0,98.0,1.6,24.6,767.0,941.58,683.58
2018,7,30,15,15,872.5,96.0,1.6,24.6,726.0,922.18,672.66
2018,7,30,15,30,861.0,94.0,1.6,24.6,685.0,899.35,659.61
2018,7,30,15,45,844.5,92.0,1.6,23.75,639.0,868.81,643.63
2018,7,30,16,0,828.0,90.0,1.6,22.9,593.0,845.22,632.15
2018,7,30,16,15,805.5,87.5,1.55,22.35,543.5,803.16,606.62
2018,7,30,16,30,783.0,85.0,1.5,21.8,494.0,759.08,579.45
2018,7,30,16,45,754.5,81.5,1.5,21.2,442.5,707.46,546.95
2018,7,30,17,0,726.0,78.0,1.5,20.6,391.0,654.9,512.87
2018,7,30,17,15,686.5,74.0,1.45,19.75,339.0,596.69,473.14
2018,7,30,17,30,647.0,70.0,1.4,18.9,287.0,536.41,429.31
2018,7,30,17,45,591.0,64.0,1.35,18.05,236.0,464.88,374.83
2018,7,30,18,0,535.0,58.0,1.3,17.2,185.0,396.76,320.52
2018,7,30,18,15,451.0,50.0,1.25,16.45,139.0,315.81,253.46
2018,7,30,18,30,367.0,42.0,1.2,15.7,93.0,242.27,190.02
2018,7,30,18,45,240.0,29.0,1.15,14.95,57.0,155.22,110.57
2018,7,30,19,0,113.0,16.0,1.1,14.2,21.0,52.4,0.0
2018,7,30,19,15,56.5,8.0,1.05,13.9,10.5,6.29,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,5,15,80.5,9.5,0.7,11.15,13.5,7.47,0.0
2018,7,31,5,30,161.0,19.0,0.7,11.8,27.0,15.61,0.0
2018,7,31,5,45,270.5,31.0,0.65,12.4,62.5,25.42,15.53
2018,7,31,6,0,380.0,43.0,0.6,13.0,98.0,35.19,25.36
2018,7,31,6,15,454.5,52.0,0.6,13.6,143.5,42.25,32.07
2018,7,31,6,30,529.0,61.0,0.6,14.2,189.0,49.3,38.52
2018,7,31,6,45,580.0,68.0,0.6,14.8,239.0,54.54,43.15
2018,7,31,7,0,631.0,75.0,0.6,15.4,289.0,59.73,47.57
2018,7,31,7,15,667.5,80.5,0.65,15.95,340.5,63.58,50.7
2018,7,31,7,30,704.0,86.0,0.7,16.5,392.0,67.36,53.69
2018,7,31,7,45,730.5,90.0,0.7,17.1,442.5,75.64,60.51
2018,7,31,8,0,757.0,94.0,0.7,17.7,493.0,78.24,62.34
2018,7,31,8,15,776.5,98.5,0.7,18.35,541.5,80.91,64.23
2018,7,31,8,30,796.0,103.0,0.7,19.0,590.0,83.44,65.98
2018,7,31,8,45,811.0,106.5,0.7,19.65,635.0,85.07,66.97
2018,7,31,9,0,826.0,110.0,0.7,20.3,680.0,141.7,81.15
2018,7,31,9,15,819.0,121.0,0.75,20.95,714.5,202.87,120.76
2018,7,31,9,30,812.0,132.0,0.8,21.6,749.0,262.83,167.62
2018,7,31,9,45,641.0,220.0,0.8,22.25,721.0,322.39,222.04
2018,7,31,10,0,470.0,308.0,0.8,22.9,693.0,367.11,262.76
2018,7,31,10,15,451.0,332.0,0.85,23.3,712.0,410.41,297.19
2018,7,31,10,30,432.0,356.0,0.9,23.7,731.0,451.54,328.99
2018,7,31,10,45,601.5,274.5,0.95,24.15,811.5,511.67,373.04
2018,7,31,11,0,771.0,193.0,1.0,24.6,892.0,583.76,425.76
2018,7,31,11,15,823.0,167.5,1.05,24.85,924.5,639.1,466.25
2018,7,31,11,30,875.0,142.0,1.1,25.1,957.0,688.78,502.48
2018,7,31,11,45,877.0,142.0,1.15,25.35,964.5,731.15,532.42
2018,7,31,12,0,879.0,142.0,1.2,25.6,972.0,771.14,560.15
2018,7,31,12,15,881.0,140.5,1.2,25.6,972.0,807.43,584.8
2018,7,31,12,30,883.0,139.0,1.2,25.6,972.0,840.95,606.15
2018,7,31,12,45,884.0,137.0,1.25,25.65,965.0,870.25,625.27
2018,7,31,13,0,885.0,135.0,1.3,25.7,958.0,896.31,642.38
2018,7,31,13,15,881.0,134.0,1.3,25.55,942.0,915.41,654.94
2018,7,31,13,30,877.0,133.0,1.3,25.4,926.0,930.82,665.34
2018,7,31,13,45,872.0,131.5,1.35,25.25,903.5,941.1,673.38
2018,7,31,14,0,867.0,130.0,1.4,25.1,881.0,947.57,679.21
2018,7,31,14,15,859.5,128.5,1.4,24.85,851.5,947.88,680.86
2018,7,31,14,30,852.0,127.0,1.4,24.6,822.0,944.39,680.31
2018,7,31,14,45,842.5,124.5,1.4,24.3,786.5,947.6,684.35
2018,7,31,15,0,833.0,122.0,1.4,24.0,751.0,933.5,677.4
2018,7,31,15,15,819.5,119.5,1.4,24.0,710.0,912.13,665.23
2018,7,31,15,30,806.0,117.0,1.4,24.0,669.0,887.43,651.0
2018,7,31,15,45,791.5,112.0,1.4,23.1,623.5,855.99,634.53
2018,7,31,16,0,777.0,107.0,1.4,22.2,578.0,821.68,615.92
2018,7,31,16,15,758.0,102.5,1.4,21.55,530.0,781.5,592.38
2018,7,31,16,30,739.0,98.0,1.4,20.9,482.0,739.21,566.91
2018,7,31,16,45,713.0,92.5,1.4,20.2,431.5,692.56,537.83
2018,7,31,17,0,687.0,87.0,1.4,19.5,381.0,640.98,504.34
2018,7,31,17,15,650.5,81.5,1.35,18.7,330.5,581.44,462.78
2018,7,31,17,30,614.0,76.0,1.3,17.9,280.0,522.62,419.76
2018,7,31,17,45,563.5,68.0,1.3,17.1,230.0,453.42,367.02
2018,7,31,18,0,513.0,60.0,1.3,16.3,180.0,387.23,314.09
2018,7,31,18,15,429.0,51.0,1.25,15.65,134.5,306.08,246.42
2018,7,31,18,30,345.0,42.0,1.2,15.0,89.0,232.46,182.62
2018,7,31,18,45,228.0,29.0,1.15,14.35,54.5,149.09,104.89
2018,7,31,19,0,111.0,16.0,1.1,13.7,20.0,51.79,0.0
2018,7,31,19,15,55.5,8.0,1.05,13.45,10.0,6.29,0.0
2018,7,31,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,1,5,15,88.0,9.0,0.7,11.25,13.0,7.08,0.0
2018,8,1,5,30,176.0,18.0,0.7,11.8,26.0,14.81,0.0
2018,8,1,5,45,303.5,28.0,0.7,12.35,62.5,23.05,13.41
2018,8,1,6,0,431.0,38.0,0.7,12.9,99.0,31.42,22.03
2018,8,1,6,15,506.5,44.5,0.7,13.55,145.0,36.77,27.19
2018,8,1,6,30,582.0,51.0,0.7,14.2,191.0,42.22,32.21
2018,8,1,6,45,632.0,56.5,0.7,14.85,241.5,50.57,39.62
2018,8,1,7,0,682.0,62.0,0.7,15.5,292.0,55.35,43.69
2018,8,1,7,15,717.5,66.0,0.7,16.1,344.0,58.75,46.44
2018,8,1,7,30,753.0,70.0,0.7,16.7,396.0,62.12,49.1
2018,8,1,7,45,779.0,73.0,0.7,17.35,447.0,64.56,50.89
2018,8,1,8,0,805.0,76.0,0.7,18.0,498.0,66.96,52.62
2018,8,1,8,15,824.5,78.5,0.7,18.75,547.0,76.91,60.75
2018,8,1,8,30,844.0,81.0,0.7,19.5,596.0,79.29,62.35
2018,8,1,8,45,858.5,83.5,0.7,20.25,641.5,81.39,63.73
2018,8,1,9,0,873.0,86.0,0.7,21.0,687.0,139.85,77.73
2018,8,1,9,15,885.0,87.5,0.8,21.65,728.0,199.34,114.98
2018,8,1,9,30,897.0,89.0,0.9,22.3,769.0,259.55,161.62
2018,8,1,9,45,906.5,90.0,0.95,22.95,805.0,319.21,211.22
2018,8,1,10,0,916.0,91.0,1.0,23.6,841.0,378.79,261.24
2018,8,1,10,15,922.5,92.5,1.05,23.95,870.5,437.21,309.93
2018,8,1,10,30,929.0,94.0,1.1,24.3,900.0,494.72,356.58
2018,8,1,10,45,933.0,95.0,1.15,24.6,922.0,549.46,399.82
2018,8,1,11,0,937.0,96.0,1.2,24.9,944.0,602.54,440.45
2018,8,1,11,15,940.0,97.0,1.3,24.9,959.5,653.16,479.02
2018,8,1,11,30,943.0,98.0,1.4,24.9,975.0,701.62,515.16
2018,8,1,11,45,944.0,99.0,1.45,24.9,983.0,746.35,547.52
2018,8,1,12,0,945.0,100.0,1.5,24.9,991.0,788.4,577.41
2018,8,1,12,15,945.0,100.0,1.55,24.8,991.0,825.98,602.57
2018,8,1,12,30,945.0,100.0,1.6,24.7,991.0,860.45,625.56
2018,8,1,12,45,943.5,100.0,1.65,24.55,983.0,890.36,645.72
2018,8,1,13,0,942.0,100.0,1.7,24.4,975.0,916.76,663.68
2018,8,1,13,15,939.0,99.5,1.7,24.2,959.5,937.7,677.76
2018,8,1,13,30,936.0,99.0,1.7,24.0,944.0,954.81,689.52
2018,8,1,13,45,932.5,97.5,1.7,23.8,921.5,966.57,698.01
2018,8,1,14,0,929.0,96.0,1.7,23.6,899.0,974.33,704.14
2018,8,1,14,15,923.0,94.5,1.7,23.3,869.5,975.73,706.68
