Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,11,30,870.0,152.0,0.8,21.2,929.0,744.55,546.43
2018,8,21,11,45,870.5,153.0,0.85,21.45,935.5,788.86,577.07
2018,8,21,12,0,871.0,154.0,0.9,21.7,942.0,830.47,605.32
2018,8,21,12,15,866.5,156.5,0.95,21.75,939.5,866.45,629.13
2018,8,21,12,30,862.0,159.0,1.0,21.8,937.0,899.06,650.37
2018,8,21,12,45,854.5,162.0,1.05,21.9,926.5,925.99,667.89
2018,8,21,13,0,847.0,165.0,1.1,22.0,916.0,949.15,683.12
2018,8,21,13,15,842.5,163.5,1.1,21.9,899.0,967.01,694.8
2018,8,21,13,30,838.0,162.0,1.1,21.8,882.0,980.99,704.21
2018,8,21,13,45,831.5,160.0,1.15,21.75,857.5,988.64,710.58
2018,8,21,14,0,825.0,158.0,1.2,21.7,833.0,992.31,714.69
2018,8,21,14,15,814.5,156.0,1.2,21.45,801.0,988.11,713.7
2018,8,21,14,30,804.0,154.0,1.2,21.2,769.0,979.99,710.48
2018,8,21,14,45,790.0,151.0,1.2,20.95,730.5,963.61,702.16
2018,8,21,15,0,776.0,148.0,1.2,20.7,692.0,952.0,697.09
2018,8,21,15,15,759.5,144.0,1.2,20.7,649.0,925.17,681.53
2018,8,21,15,30,743.0,140.0,1.2,20.7,606.0,895.21,664.05
2018,8,21,15,45,719.5,135.0,1.25,19.95,558.0,854.75,642.03
2018,8,21,16,0,696.0,130.0,1.3,19.2,510.0,811.99,617.96
2018,8,21,16,15,662.5,125.5,1.3,18.6,459.0,759.03,585.19
2018,8,21,16,30,629.0,121.0,1.3,18.0,408.0,704.96,550.79
2018,8,21,16,45,587.0,114.0,1.3,17.45,356.0,640.66,507.72
2018,8,21,17,0,545.0,107.0,1.3,16.9,304.0,576.71,462.66
2018,8,21,17,15,489.5,97.0,1.3,16.25,252.5,495.96,402.92
2018,8,21,17,30,434.0,87.0,1.3,15.6,201.0,425.35,348.22
2018,8,21,17,45,360.5,73.0,1.3,14.95,153.0,342.38,280.89
2018,8,21,18,0,287.0,59.0,1.3,14.3,105.0,265.97,216.08
2018,8,21,18,15,199.5,40.5,1.25,13.9,67.0,183.73,143.33
2018,8,21,18,30,112.0,22.0,1.2,13.5,29.0,98.98,39.58
2018,8,21,18,45,56.0,11.0,1.15,13.1,14.5,32.33,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.0,10.6,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.9,11.1,1.0,0.0,0.0
2018,8,22,5,45,0.0,7.0,0.8,11.6,7.0,5.51,0.0
2018,8,22,6,0,0.0,13.0,0.7,12.1,13.0,9.87,2.4
2018,8,22,6,15,4.5,24.0,0.65,12.65,25.0,18.31,10.51
2018,8,22,6,30,9.0,35.0,0.6,13.2,37.0,27.37,18.87
2018,8,22,6,45,4.5,45.0,0.55,13.75,46.0,34.45,25.36
2018,8,22,7,0,0.0,55.0,0.5,14.3,55.0,42.11,32.2
2018,8,22,7,15,0.0,63.5,0.45,14.8,63.5,48.68,37.92
2018,8,22,7,30,0.0,72.0,0.4,15.3,72.0,55.25,43.53
2018,8,22,7,45,0.0,82.0,0.4,15.85,82.0,62.84,49.9
2018,8,22,8,0,0.0,92.0,0.4,16.4,92.0,70.28,56.03
2018,8,22,8,15,0.5,117.5,0.45,16.95,118.0,88.46,71.3
2018,8,22,8,30,1.0,143.0,0.5,17.5,144.0,106.26,85.97
2018,8,22,8,45,4.0,164.5,0.5,18.05,167.5,121.64,93.89
2018,8,22,9,0,7.0,186.0,0.5,18.6,191.0,138.07,106.22
2018,8,22,9,15,10.0,204.0,0.55,19.1,211.0,152.79,117.16
2018,8,22,9,30,13.0,222.0,0.6,19.6,231.0,168.11,128.55
2018,8,22,9,45,14.5,236.5,0.65,20.15,247.0,181.11,138.14
2018,8,22,10,0,16.0,251.0,0.7,20.7,263.0,194.45,147.96
2018,8,22,10,15,33.5,288.5,0.8,21.1,315.5,230.78,175.22
2018,8,22,10,30,51.0,326.0,0.9,21.5,368.0,272.03,205.96
2018,8,22,10,45,223.0,321.0,0.95,21.85,513.0,374.86,282.42
2018,8,22,11,0,395.0,316.0,1.0,22.2,658.0,497.96,371.99
2018,8,22,11,15,610.0,241.0,1.1,22.45,779.5,607.86,451.88
2018,8,22,11,30,825.0,166.0,1.2,22.7,901.0,727.41,537.18
2018,8,22,11,45,865.0,149.0,1.25,22.9,924.5,773.76,569.62
2018,8,22,12,0,905.0,132.0,1.3,23.1,948.0,829.94,607.79
2018,8,22,12,15,903.5,133.0,1.35,23.15,946.5,866.66,631.64
2018,8,22,12,30,902.0,134.0,1.4,23.2,945.0,900.17,653.54
2018,8,22,12,45,898.0,134.0,1.5,23.2,935.0,927.24,672.11
2018,8,22,13,0,894.0,134.0,1.6,23.2,925.0,950.66,688.49
2018,8,22,13,15,890.5,133.0,1.6,23.1,908.0,969.89,701.23
2018,8,22,13,30,887.0,132.0,1.6,23.0,891.0,985.29,711.69
2018,8,22,13,45,882.0,130.0,1.65,22.85,867.0,994.4,719.17
2018,8,22,14,0,877.0,128.0,1.7,22.7,843.0,999.54,724.35
2018,8,22,14,15,868.5,126.0,1.7,22.5,811.0,997.29,724.46
2018,8,22,14,30,860.0,124.0,1.7,22.3,779.0,1005.34,731.42
2018,8,22,14,45,849.0,121.0,1.65,22.05,741.0,991.46,723.81
2018,8,22,15,0,838.0,118.0,1.6,21.8,703.0,973.76,714.1
2018,8,22,15,15,822.5,115.0,1.6,21.8,659.5,948.07,699.33
2018,8,22,15,30,807.0,112.0,1.6,21.8,616.0,919.04,682.42
2018,8,22,15,45,786.5,109.0,1.55,21.1,568.5,882.24,661.43
2018,8,22,16,0,766.0,106.0,1.5,20.4,521.0,842.78,638.41
2018,8,22,16,15,739.5,101.0,1.45,19.85,470.0,799.27,611.85
2018,8,22,16,30,713.0,96.0,1.4,19.3,419.0,748.57,579.71
2018,8,22,16,45,676.5,90.5,1.35,18.7,366.5,687.99,539.76
2018,8,22,17,0,640.0,85.0,1.3,18.1,314.0,627.37,498.48
2018,8,22,17,15,588.5,77.5,1.25,17.35,261.5,553.87,445.78
2018,8,22,17,30,537.0,70.0,1.2,16.6,209.0,482.57,391.4
2018,8,22,17,45,462.5,60.0,1.15,15.85,160.0,396.7,322.66
2018,8,22,18,0,388.0,50.0,1.1,15.1,111.0,316.44,255.18
2018,8,22,18,15,277.5,36.0,1.1,14.55,71.5,220.45,170.68
2018,8,22,18,30,167.0,22.0,1.1,14.0,32.0,124.66,34.16
2018,8,22,18,45,83.5,11.0,1.05,13.4,16.0,44.01,0.0
2018,8,22,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,23,5,15,7.0,1.5,1.1,9.7,1.5,0.0,0.0
2018,8,23,5,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,8,23,5,45,27.0,13.5,1.1,11.15,15.0,10.62,0.0
2018,8,23,6,0,40.0,24.0,1.1,11.9,27.0,18.45,9.18
2018,8,23,6,15,93.5,44.0,1.1,12.45,59.0,32.54,22.96
2018,8,23,6,30,147.0,64.0,1.1,13.0,91.0,46.65,35.98
2018,8,23,6,45,122.5,84.0,1.1,13.6,111.5,60.71,48.72
2018,8,23,7,0,98.0,104.0,1.1,14.2,132.0,73.67,60.19
2018,8,23,7,15,73.0,125.0,1.05,14.65,148.5,88.42,72.97
2018,8,23,7,30,48.0,146.0,1.0,15.1,165.0,101.67,84.16
2018,8,23,7,45,54.0,168.5,0.95,15.55,192.5,115.93,96.0
2018,8,23,8,0,60.0,191.0,0.9,16.0,220.0,129.89,107.36
2018,8,23,8,15,108.0,219.5,0.9,16.45,278.0,142.44,117.37
2018,8,23,8,30,156.0,248.0,0.9,16.9,336.0,158.56,130.24
2018,8,23,8,45,182.0,270.0,0.85,17.35,381.0,179.53,136.63
2018,8,23,9,0,208.0,292.0,0.8,17.8,426.0,213.9,158.18
2018,8,23,9,15,361.5,268.0,0.85,18.2,519.5,243.91,173.72
2018,8,23,9,30,515.0,244.0,0.9,18.6,613.0,294.07,207.81
2018,8,23,9,45,621.5,220.0,0.9,19.0,687.5,351.23,251.26
2018,8,23,10,0,728.0,196.0,0.9,19.4,762.0,418.45,303.26
2018,8,23,10,15,737.0,199.5,0.95,19.7,791.0,474.34,348.57
2018,8,23,10,30,746.0,203.0,1.0,20.0,820.0,530.06,392.51
2018,8,23,10,45,752.0,205.5,1.0,20.3,841.5,582.98,432.74
2018,8,23,11,0,758.0,208.0,1.0,20.6,863.0,634.89,470.92
2018,8,23,11,15,761.0,210.0,1.05,20.85,876.5,683.21,506.01
2018,8,23,11,30,764.0,212.0,1.1,21.1,890.0,729.76,539.01
2018,8,23,11,45,764.5,213.0,1.1,21.3,896.0,771.61,567.65
2018,8,23,12,0,765.0,214.0,1.1,21.5,902.0,811.0,594.02
2018,8,23,12,15,761.0,216.0,1.15,21.55,899.5,844.93,617.31
2018,8,23,12,30,757.0,218.0,1.2,21.6,897.0,875.74,638.33
2018,8,23,12,45,749.5,220.0,1.25,21.6,886.5,900.19,655.18
2018,8,23,13,0,742.0,222.0,1.3,21.6,876.0,921.07,669.72
2018,8,23,13,15,736.5,220.5,1.3,21.5,859.0,936.85,680.51
2018,8,23,13,30,731.0,219.0,1.3,21.4,842.0,948.95,688.91
2018,8,23,13,45,723.0,217.0,1.35,21.25,818.5,954.45,694.17
2018,8,23,14,0,715.0,215.0,1.4,21.1,795.0,956.19,697.25
2018,8,23,14,15,704.0,211.0,1.4,20.85,764.0,949.3,694.47
2018,8,23,14,30,693.0,207.0,1.4,20.6,733.0,938.74,689.55
2018,8,23,14,45,678.5,202.5,1.4,20.35,696.0,920.69,679.88
2018,8,23,15,0,664.0,198.0,1.4,20.1,659.0,899.27,668.12
2018,8,23,15,15,646.0,191.0,1.4,20.1,616.5,868.84,649.76
2018,8,23,15,30,628.0,184.0,1.4,20.1,574.0,835.54,629.46
2018,8,23,15,45,604.0,176.0,1.4,19.3,527.0,793.1,604.55
2018,8,23,16,0,580.0,168.0,1.4,18.5,480.0,741.38,572.6
2018,8,23,16,15,548.0,159.0,1.4,17.9,430.5,688.49,538.26
2018,8,23,16,30,516.0,150.0,1.4,17.3,381.0,635.16,502.53
2018,8,23,16,45,476.0,138.0,1.4,16.7,330.5,571.94,458.23
2018,8,23,17,0,436.0,126.0,1.4,16.1,280.0,509.8,413.16
2018,8,23,17,15,385.5,111.0,1.4,15.55,230.5,438.21,358.71
2018,8,23,17,30,335.0,96.0,1.4,15.0,181.0,369.73,304.43
2018,8,23,17,45,271.5,77.0,1.4,14.4,135.5,292.05,240.3
2018,8,23,18,0,208.0,58.0,1.4,13.8,90.0,207.54,168.52
2018,8,23,18,15,140.0,38.0,1.35,13.45,56.0,138.24,105.78
2018,8,23,18,30,72.0,18.0,1.3,13.1,22.0,63.59,2.52
2018,8,23,18,45,36.0,9.0,1.25,12.75,11.0,22.34,0.0
2018,8,23,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.1,10.6,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,1.1,10.9,2.0,0.0,0.0
2018,8,24,5,45,3.0,11.0,1.15,11.2,11.0,8.65,0.0
2018,8,24,6,0,0.0,20.0,1.2,11.5,20.0,15.26,6.44
2018,8,24,6,15,1.0,38.5,1.2,11.9,38.5,28.91,19.79
2018,8,24,6,30,2.0,57.0,1.2,12.3,57.0,42.27,32.17
2018,8,24,6,45,12.5,79.5,1.2,12.75,83.0,58.18,46.63
2018,8,24,7,0,23.0,102.0,1.2,13.2,109.0,72.62,59.5
2018,8,24,7,15,32.0,123.0,1.2,13.7,134.5,86.6,71.66
2018,8,24,7,30,41.0,144.0,1.2,14.2,160.0,100.35,83.35
2018,8,24,7,45,113.5,164.5,1.15,14.7,217.0,111.67,92.69
2018,8,24,8,0,186.0,185.0,1.1,15.2,274.0,125.18,103.75
2018,8,24,8,15,421.0,164.0,1.05,15.75,393.5,108.27,88.65
2018,8,24,8,30,656.0,143.0,1.0,16.3,513.0,99.93,81.06
2018,8,24,8,45,713.5,139.0,0.95,16.85,572.0,122.85,80.0
2018,8,24,9,0,771.0,135.0,0.9,17.4,631.0,178.76,108.15
2018,8,24,9,15,771.0,145.5,0.9,17.85,669.0,240.44,154.36
2018,8,24,9,30,771.0,156.0,0.9,18.3,707.0,301.85,205.05
2018,8,24,9,45,763.0,170.0,0.9,18.8,738.0,362.75,256.48
2018,8,24,10,0,755.0,184.0,0.9,19.3,769.0,422.1,305.79
2018,8,24,10,15,766.0,186.0,0.9,19.7,798.5,479.21,351.8
2018,8,24,10,30,777.0,188.0,0.9,20.1,828.0,536.25,396.24
2018,8,24,10,45,785.5,188.5,0.95,20.5,850.5,589.19,436.7
2018,8,24,11,0,794.0,189.0,1.0,20.9,873.0,641.28,475.31
2018,8,24,11,15,799.5,189.5,1.05,21.15,888.0,690.28,510.96
2018,8,24,11,30,805.0,190.0,1.1,21.4,903.0,737.62,544.55
2018,8,24,11,45,808.0,190.0,1.15,21.65,910.0,780.8,574.6
2018,8,24,12,0,811.0,190.0,1.2,21.9,917.0,821.61,602.5
2018,8,24,12,15,806.0,193.0,1.25,21.95,914.5,855.79,625.96
2018,8,24,12,30,801.0,196.0,1.3,22.0,912.0,886.72,646.8
2018,8,24,12,45,792.5,198.5,1.35,22.05,901.0,910.73,662.74
2018,8,24,13,0,784.0,201.0,1.4,22.1,890.0,941.6,683.23
2018,8,24,13,15,779.0,199.0,1.45,22.0,872.5,957.9,694.74
2018,8,24,13,30,774.0,197.0,1.5,21.9,855.0,970.4,704.14
2018,8,24,13,45,767.0,194.5,1.5,21.8,830.5,976.65,709.0
2018,8,24,14,0,760.0,192.0,1.5,21.7,806.0,979.04,711.62
2018,8,24,14,15,749.5,188.5,1.55,21.45,774.5,973.13,710.26
2018,8,24,14,30,739.0,185.0,1.6,21.2,743.0,963.44,706.67
2018,8,24,14,45,725.0,180.5,1.6,20.95,705.0,945.61,697.22
2018,8,24,15,0,711.0,176.0,1.6,20.7,667.0,924.31,685.63
2018,8,24,15,15,692.5,170.5,1.6,20.7,624.0,894.33,667.67
2018,8,24,15,30,674.0,165.0,1.6,20.7,581.0,861.41,647.73
2018,8,24,15,45,650.5,158.5,1.55,20.0,534.0,820.12,623.05
2018,8,24,16,0,627.0,152.0,1.5,19.3,487.0,776.64,596.51
2018,8,24,16,15,596.0,144.0,1.5,18.8,437.0,723.19,562.41
2018,8,24,16,30,565.0,136.0,1.5,18.3,387.0,661.64,521.58
2018,8,24,16,45,525.0,126.0,1.5,17.75,336.0,598.86,478.02
2018,8,24,17,0,485.0,116.0,1.5,17.2,285.0,537.05,433.48
2018,8,24,17,15,433.0,103.0,1.45,16.5,235.0,464.46,378.65
2018,8,24,17,30,381.0,90.0,1.4,15.8,185.0,395.04,323.95
2018,8,24,17,45,313.5,72.5,1.4,15.15,138.5,314.15,257.56
2018,8,24,18,0,246.0,55.0,1.4,14.5,92.0,239.26,193.44
2018,8,24,18,15,163.5,36.0,1.35,13.95,56.5,161.24,122.24
2018,8,24,18,30,81.0,17.0,1.3,13.4,21.0,74.31,0.0
2018,8,24,18,45,40.5,8.5,1.2,12.85,10.5,23.88,0.0
2018,8,24,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,1.05,8.95,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,1.0,9.5,2.0,0.0,0.0
2018,8,25,5,45,102.5,16.0,0.95,10.05,24.0,12.59,0.0
2018,8,25,6,0,195.0,30.0,0.9,10.6,46.0,22.75,12.08
2018,8,25,6,15,295.0,44.5,0.85,11.15,88.5,33.77,24.09
2018,8,25,6,30,395.0,59.0,0.8,11.7,131.0,44.81,34.5
2018,8,25,6,45,312.0,80.0,0.8,12.25,148.5,58.41,46.93
2018,8,25,7,0,229.0,101.0,0.8,12.8,166.0,71.93,58.98
2018,8,25,7,15,200.5,125.5,0.8,13.45,191.0,86.81,71.89
2018,8,25,7,30,172.0,150.0,0.8,14.1,216.0,103.43,86.03
2018,8,25,7,45,172.0,174.0,0.8,14.7,248.0,117.79,97.91
2018,8,25,8,0,172.0,198.0,0.8,15.3,280.0,131.65,109.15
2018,8,25,8,15,395.0,174.5,0.75,16.0,389.0,113.93,93.32
2018,8,25,8,30,618.0,151.0,0.7,16.7,498.0,104.32,84.61
2018,8,25,8,45,619.0,164.0,0.7,17.35,536.5,135.06,91.08
2018,8,25,9,0,620.0,177.0,0.7,18.0,575.0,189.38,122.11
2018,8,25,9,15,636.0,187.5,0.7,18.6,618.5,245.03,162.88
2018,8,25,9,30,652.0,198.0,0.7,19.2,662.0,302.56,208.81
2018,8,25,9,45,701.0,191.5,0.7,19.8,713.5,360.37,254.95
2018,8,25,10,0,750.0,185.0,0.7,20.4,765.0,423.11,304.69
2018,8,25,10,15,762.5,186.5,0.75,20.9,795.0,480.29,350.38
2018,8,25,10,30,775.0,188.0,0.8,21.4,825.0,537.57,394.74
2018,8,25,10,45,785.5,187.5,0.85,21.9,848.0,590.74,434.85
2018,8,25,11,0,796.0,187.0,0.9,22.4,871.0,643.3,473.26
2018,8,25,11,15,802.5,186.5,0.95,22.7,885.5,692.28,508.47
2018,8,25,11,30,809.0,186.0,1.0,23.0,900.0,739.63,541.68
2018,8,25,11,45,814.0,185.0,1.05,23.3,908.0,783.59,571.88
2018,8,25,12,0,819.0,184.0,1.1,23.6,916.0,825.29,600.0
2018,8,25,12,15,827.5,179.0,1.15,23.75,917.5,863.94,626.06
2018,8,25,12,30,836.0,174.0,1.2,23.9,919.0,899.93,649.14
2018,8,25,12,45,846.0,166.0,1.25,24.05,913.5,931.58,669.43
2018,8,25,13,0,856.0,158.0,1.3,24.2,908.0,959.98,687.7
2018,8,25,13,15,852.5,156.0,1.3,24.05,890.5,978.13,699.64
2018,8,25,13,30,849.0,154.0,1.3,23.9,873.0,992.39,709.37
2018,8,25,13,45,825.0,160.0,1.35,23.75,842.0,990.77,710.16
2018,8,25,14,0,801.0,166.0,1.4,23.6,811.0,984.78,708.5
2018,8,25,14,15,796.5,160.0,1.4,23.1,780.0,982.1,709.31
2018,8,25,14,30,792.0,154.0,1.4,22.6,749.0,975.51,707.74
2018,8,25,14,45,795.5,145.0,1.45,22.1,717.0,969.88,707.72
2018,8,25,15,0,799.0,136.0,1.5,21.6,685.0,960.27,705.24
2018,8,25,15,15,766.0,136.0,1.5,21.6,635.5,928.75,686.53
2018,8,25,15,30,733.0,136.0,1.5,21.6,586.0,887.19,661.31
2018,8,25,15,45,728.0,127.0,1.45,20.3,544.0,859.09,647.53
2018,8,25,16,0,723.0,118.0,1.4,19.0,502.0,827.86,631.21
2018,8,25,16,15,696.5,111.5,1.4,18.4,451.0,777.69,600.32
2018,8,25,16,30,670.0,105.0,1.4,17.8,400.0,726.07,567.73
2018,8,25,16,45,633.5,97.5,1.35,17.15,348.0,664.11,526.21
2018,8,25,17,0,597.0,90.0,1.3,16.5,296.0,602.22,483.31
2018,8,25,17,15,544.0,81.0,1.3,15.95,244.5,527.13,428.0
2018,8,25,17,30,491.0,72.0,1.3,15.4,193.0,454.47,371.5
2018,8,25,17,45,414.5,60.0,1.25,14.8,145.0,366.92,300.02
2018,8,25,18,0,338.0,48.0,1.2,14.2,97.0,284.76,229.78
2018,8,25,18,15,228.0,33.0,1.15,13.6,60.0,192.32,144.41
2018,8,25,18,30,118.0,18.0,1.1,13.0,23.0,93.06,0.0
2018,8,25,18,45,59.0,9.0,1.05,12.45,11.5,7.08,0.0
2018,8,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,0.85,9.0,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,0.9,9.6,2.0,0.0,0.0
2018,8,26,5,45,151.0,15.5,0.9,10.15,26.5,12.2,0.0
2018,8,26,6,0,286.0,29.0,0.9,10.7,51.0,24.07,12.66
2018,8,26,6,15,396.5,38.5,0.9,11.25,95.0,31.78,22.28
2018,8,26,6,30,507.0,48.0,0.9,11.8,139.0,39.64,29.85
2018,8,26,6,45,301.5,64.0,0.9,12.3,123.0,47.47,37.13
2018,8,26,7,0,96.0,80.0,0.9,12.8,107.0,58.91,47.4
2018,8,26,7,15,56.0,100.0,0.9,13.4,116.5,73.13,59.86
2018,8,26,7,30,16.0,120.0,0.9,14.0,126.0,87.94,72.57
2018,8,26,7,45,72.0,127.0,0.9,14.6,160.0,92.09,75.74
2018,8,26,8,0,128.0,134.0,0.9,15.2,194.0,95.05,77.83
2018,8,26,8,15,174.5,140.5,0.85,15.85,232.5,94.4,76.78
2018,8,26,8,30,221.0,147.0,0.8,16.5,271.0,98.63,79.92
2018,8,26,8,45,230.5,167.5,0.8,17.15,306.0,121.13,88.58
2018,8,26,9,0,240.0,188.0,0.8,17.8,341.0,154.38,110.11
2018,8,26,9,15,259.0,216.0,0.8,18.4,391.0,195.97,141.09
2018,8,26,9,30,278.0,244.0,0.8,19.0,441.0,240.81,175.85
2018,8,26,9,45,421.5,239.5,0.8,19.6,555.5,305.8,222.81
2018,8,26,10,0,565.0,235.0,0.8,20.2,670.0,389.85,285.04
2018,8,26,10,15,758.5,164.0,0.8,20.7,771.5,465.48,341.17
2018,8,26,10,30,952.0,93.0,0.8,21.2,873.0,553.42,406.6
2018,8,26,10,45,958.0,93.0,0.85,21.65,896.0,611.29,450.59
2018,8,26,11,0,964.0,93.0,0.9,22.1,919.0,667.51,492.13
2018,8,26,11,15,967.5,93.5,0.95,22.4,934.0,720.61,530.47
2018,8,26,11,30,971.0,94.0,1.0,22.7,949.0,771.35,566.11
2018,8,26,11,45,972.5,94.5,1.05,23.0,956.0,818.02,597.48
2018,8,26,12,0,974.0,95.0,1.1,23.3,963.0,861.73,625.2
2018,8,26,12,15,970.5,97.0,1.15,23.35,960.5,899.57,649.58
2018,8,26,12,30,967.0,99.0,1.2,23.4,958.0,933.81,671.66
2018,8,26,12,45,960.5,100.5,1.25,23.5,946.5,961.18,689.28
2018,8,26,13,0,954.0,102.0,1.3,23.6,935.0,984.56,704.51
2018,8,26,13,15,950.0,102.0,1.35,23.45,917.5,1004.73,718.56
2018,8,26,13,30,946.0,102.0,1.4,23.3,900.0,1020.85,730.26
2018,8,26,13,45,940.0,101.0,1.45,23.2,874.5,1029.9,737.6
2018,8,26,14,0,934.0,100.0,1.5,23.1,849.0,1034.76,742.57
2018,8,26,14,15,926.0,98.5,1.5,22.8,816.5,1032.93,743.34
2018,8,26,14,30,918.0,97.0,1.5,22.5,784.0,1026.98,741.75
2018,8,26,14,45,906.5,96.0,1.55,22.25,745.5,1014.09,736.61
2018,8,26,15,0,895.0,95.0,1.6,22.0,707.0,997.35,729.15
2018,8,26,15,15,881.0,92.5,1.6,22.0,662.5,972.78,715.28
2018,8,26,15,30,867.0,90.0,1.6,22.0,618.0,944.74,699.24
2018,8,26,15,45,847.5,87.0,1.6,21.1,569.0,918.79,686.9
2018,8,26,16,0,828.0,84.0,1.6,20.2,520.0,878.52,664.7
2018,8,26,16,15,801.5,81.0,1.55,19.55,468.0,829.57,634.95
2018,8,26,16,30,775.0,78.0,1.5,18.9,416.0,778.85,603.31
2018,8,26,16,45,738.0,73.5,1.5,18.25,362.0,716.38,562.77
2018,8,26,17,0,701.0,69.0,1.5,17.6,308.0,658.42,523.99
2018,8,26,17,15,648.0,63.5,1.45,16.8,254.5,583.65,470.57
2018,8,26,17,30,595.0,58.0,1.4,16.0,201.0,511.22,415.52
2018,8,26,17,45,513.0,49.5,1.4,15.15,151.0,419.55,341.65
2018,8,26,18,0,431.0,41.0,1.4,14.3,101.0,334.42,269.0
2018,8,26,18,15,296.5,29.5,1.35,13.75,62.5,226.1,166.96
2018,8,26,18,30,162.0,18.0,1.3,13.2,24.0,91.64,0.0
2018,8,26,18,45,81.0,9.0,1.25,12.6,12.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,27,5,45,4.0,3.0,1.1,11.85,3.5,2.36,0.0
2018,8,27,6,0,8.0,6.0,1.1,12.1,7.0,4.95,0.0
2018,8,27,6,15,13.5,11.5,1.1,12.5,13.5,9.37,2.55
2018,8,27,6,30,19.0,17.0,1.1,12.9,20.0,13.71,6.62
2018,8,27,6,45,9.5,23.0,1.1,13.3,24.5,18.17,10.73
2018,8,27,7,0,0.0,29.0,1.1,13.7,29.0,22.09,14.29
2018,8,27,7,15,0.0,39.5,1.05,14.25,39.5,30.16,21.48
2018,8,27,7,30,0.0,50.0,1.0,14.8,50.0,38.25,28.56
2018,8,27,7,45,0.0,60.5,1.0,15.3,60.5,46.36,35.56
2018,8,27,8,0,0.0,71.0,1.0,15.8,71.0,54.5,42.48
2018,8,27,8,15,0.0,84.0,1.0,16.3,84.0,64.6,51.0
2018,8,27,8,30,0.0,97.0,1.0,16.8,97.0,74.31,59.07
2018,8,27,8,45,0.0,109.5,0.95,17.3,109.5,83.51,63.56
2018,8,27,9,0,0.0,122.0,0.9,17.8,122.0,92.83,70.8
2018,8,27,9,15,1.0,138.0,0.9,18.2,138.5,104.97,80.22
2018,8,27,9,30,2.0,154.0,0.9,18.6,155.0,117.38,89.77
2018,8,27,9,45,3.5,163.0,0.95,19.0,165.5,125.11,95.54
2018,8,27,10,0,5.0,172.0,1.0,19.4,176.0,133.1,101.54
2018,8,27,10,15,5.5,174.5,1.0,19.7,179.0,136.05,103.6
2018,8,27,10,30,6.0,177.0,1.0,20.0,182.0,139.03,105.71
2018,8,27,10,45,7.5,190.5,1.05,20.35,197.0,151.02,114.88
2018,8,27,11,0,9.0,204.0,1.1,20.7,212.0,163.32,124.22
2018,8,27,11,15,10.5,219.5,1.15,20.85,229.0,177.49,135.08
2018,8,27,11,30,12.0,235.0,1.2,21.0,246.0,192.01,146.16
2018,8,27,11,45,10.0,213.0,1.2,21.2,222.0,174.34,132.35
2018,8,27,12,0,8.0,191.0,1.2,21.4,198.0,156.16,118.22
2018,8,27,12,15,10.0,210.0,1.25,21.5,219.0,173.9,132.04
2018,8,27,12,30,12.0,229.0,1.3,21.6,240.0,192.05,146.03
2018,8,27,12,45,17.0,262.5,1.3,21.7,277.5,225.43,171.64
2018,8,27,13,0,22.0,296.0,1.3,21.8,315.0,276.36,210.15
2018,8,27,13,15,27.5,306.5,1.35,21.75,330.0,294.4,223.92
2018,8,27,13,30,33.0,317.0,1.4,21.7,345.0,312.98,238.26
2018,8,27,13,45,103.5,312.5,1.4,21.6,396.0,402.36,307.28
2018,8,27,14,0,174.0,308.0,1.4,21.5,447.0,471.91,360.33
2018,8,27,14,15,491.0,220.5,1.4,21.3,591.0,745.93,562.05
2018,8,27,14,30,808.0,133.0,1.4,21.1,735.0,973.09,713.61
2018,8,27,14,45,795.5,129.5,1.4,20.9,697.0,956.91,702.2
2018,8,27,15,0,783.0,126.0,1.4,20.7,659.0,937.11,691.62
2018,8,27,15,15,766.0,122.5,1.4,20.7,616.0,909.5,675.46
2018,8,27,15,30,749.0,119.0,1.4,20.7,573.0,885.28,661.59
2018,8,27,15,45,729.5,113.5,1.35,20.05,526.0,847.13,639.2
2018,8,27,16,0,710.0,108.0,1.3,19.4,479.0,806.59,614.97
2018,8,27,16,15,687.0,101.0,1.3,18.9,430.0,759.04,585.65
2018,8,27,16,30,664.0,94.0,1.3,18.4,381.0,709.95,554.51
2018,8,27,16,45,630.5,86.5,1.25,17.95,330.5,650.54,514.3
2018,8,27,17,0,597.0,79.0,1.2,17.5,280.0,591.13,472.79
2018,8,27,17,15,547.5,70.5,1.2,16.9,230.0,519.26,420.39
2018,8,27,17,30,498.0,62.0,1.2,16.3,180.0,449.74,366.3
2018,8,27,17,45,424.5,52.0,1.15,15.75,134.5,366.13,297.72
2018,8,27,18,0,351.0,42.0,1.1,15.2,89.0,288.46,230.65
2018,8,27,18,15,234.5,29.0,1.05,14.7,54.5,191.23,136.57
2018,8,27,18,30,118.0,16.0,1.0,14.2,20.0,69.06,0.0
2018,8,27,18,45,59.0,8.0,1.0,13.75,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.1,11.55,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,1.25,12.05,9.0,5.11,0.0
2018,8,28,6,0,68.0,12.0,1.3,12.3,17.0,9.18,0.85
2018,8,28,6,15,83.5,18.0,1.3,12.6,29.0,13.64,6.25
2018,8,28,6,30,99.0,24.0,1.3,12.9,41.0,17.99,10.42
2018,8,28,6,45,69.5,29.5,1.3,13.2,43.5,22.57,14.68
2018,8,28,7,0,40.0,35.0,1.3,13.5,46.0,27.51,19.17
2018,8,28,7,15,20.0,43.5,1.3,13.95,49.0,34.34,25.25
2018,8,28,7,30,0.0,52.0,1.3,14.4,52.0,39.79,29.98
2018,8,28,7,45,0.0,67.0,1.25,14.8,67.0,51.39,40.08
2018,8,28,8,0,0.0,82.0,1.2,15.2,82.0,63.02,50.06
2018,8,28,8,15,1.0,113.0,1.2,15.7,113.5,85.23,69.04
2018,8,28,8,30,2.0,144.0,1.2,16.2,145.0,106.76,87.09
2018,8,28,8,45,12.0,186.0,1.15,16.7,193.5,136.26,106.29
2018,8,28,9,0,22.0,228.0,1.1,17.2,242.0,167.77,130.24
2018,8,28,9,15,45.0,257.0,1.1,17.55,288.0,189.78,146.01
2018,8,28,9,30,68.0,286.0,1.1,17.9,334.0,221.43,169.58
2018,8,28,9,45,90.0,315.5,1.1,18.3,382.5,256.82,196.15
2018,8,28,10,0,112.0,345.0,1.1,18.7,431.0,295.41,225.14
2018,8,28,10,15,115.5,359.0,1.1,19.0,450.5,320.28,243.96
2018,8,28,10,30,119.0,373.0,1.1,19.3,470.0,345.72,263.04
2018,8,28,10,45,140.0,383.5,1.1,19.6,500.5,378.86,287.63
2018,8,28,11,0,161.0,394.0,1.1,19.9,531.0,414.22,313.59
2018,8,28,11,15,242.5,352.5,1.1,20.05,563.0,457.25,346.19
2018,8,28,11,30,324.0,311.0,1.1,20.2,595.0,499.5,378.31
2018,8,28,11,45,430.0,284.5,1.1,20.35,664.0,589.92,444.11
2018,8,28,12,0,536.0,258.0,1.1,20.5,733.0,679.21,507.31
2018,8,28,12,15,713.0,188.5,1.15,20.55,819.0,791.73,587.09
2018,8,28,12,30,890.0,119.0,1.2,20.6,905.0,890.68,652.64
2018,8,28,12,45,917.5,105.0,1.2,20.7,907.5,931.79,677.91
2018,8,28,13,0,945.0,91.0,1.2,20.8,910.0,969.93,701.82
2018,8,28,13,15,943.0,89.5,1.2,20.75,893.0,989.88,714.57
2018,8,28,13,30,941.0,88.0,1.2,20.7,876.0,1005.82,725.13
2018,8,28,13,45,937.0,86.5,1.25,20.65,851.5,1015.73,732.98
2018,8,28,14,0,933.0,85.0,1.3,20.6,827.0,1021.49,738.46
2018,8,28,14,15,926.5,84.0,1.3,20.45,796.0,1021.2,739.75
2018,8,28,14,30,920.0,83.0,1.3,20.3,765.0,1016.81,738.69
2018,8,28,14,45,911.5,80.5,1.25,20.15,727.0,1004.67,732.04
2018,8,28,15,0,903.0,78.0,1.2,20.0,689.0,988.58,723.1
2018,8,28,15,15,889.5,76.5,1.2,20.0,645.5,965.04,709.98
2018,8,28,15,30,876.0,75.0,1.2,20.0,602.0,938.06,694.72
2018,8,28,15,45,860.0,71.5,1.2,19.5,554.0,903.03,675.39
2018,8,28,16,0,844.0,68.0,1.2,19.0,506.0,865.09,653.9
2018,8,28,16,15,822.0,65.5,1.15,18.6,455.5,820.56,626.55
2018,8,28,16,30,800.0,63.0,1.1,18.2,405.0,783.18,603.66
2018,8,28,16,45,767.0,59.0,1.1,17.8,352.0,723.67,565.01
2018,8,28,17,0,734.0,55.0,1.1,17.4,299.0,663.76,524.76
2018,8,28,17,15,685.0,50.5,1.05,16.8,246.5,591.47,473.26
2018,8,28,17,30,636.0,46.0,1.0,16.2,194.0,521.03,420.48
2018,8,28,17,45,555.5,40.0,1.0,15.6,145.0,430.95,347.98
2018,8,28,18,0,475.0,34.0,1.0,15.0,96.0,353.45,280.63
2018,8,28,18,15,318.5,24.5,1.0,14.45,58.0,230.41,158.92
2018,8,28,18,30,162.0,15.0,1.0,13.9,20.0,89.39,0.0
2018,8,28,18,45,81.0,7.5,1.0,13.35,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.05,10.75,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,8,29,5,45,146.0,15.0,0.95,11.9,24.0,11.8,0.0
2018,8,29,6,0,274.0,27.0,0.9,12.5,46.0,22.44,9.52
2018,8,29,6,15,386.0,36.0,0.9,13.0,88.5,29.75,20.18
2018,8,29,6,30,498.0,45.0,0.9,13.5,131.0,37.24,27.44
2018,8,29,6,45,430.0,64.5,0.9,14.0,157.0,51.42,40.34
2018,8,29,7,0,362.0,84.0,0.9,14.5,183.0,61.44,49.3
2018,8,29,7,15,515.0,81.5,0.85,14.9,255.0,63.17,50.72
2018,8,29,7,30,668.0,79.0,0.8,15.3,327.0,62.75,50.15
2018,8,29,7,45,729.5,77.5,0.75,15.75,385.5,67.33,53.9
2018,8,29,8,0,791.0,76.0,0.7,16.2,444.0,67.01,53.31
2018,8,29,8,15,723.0,103.5,0.75,16.7,468.5,77.95,62.46
2018,8,29,8,30,655.0,131.0,0.8,17.2,493.0,92.73,74.75
2018,8,29,8,45,488.0,189.5,0.8,17.7,472.0,147.63,102.32
2018,8,29,9,0,321.0,248.0,0.8,18.2,451.0,203.23,144.92
2018,8,29,9,15,329.0,270.5,0.8,18.6,490.5,246.14,176.93
2018,8,29,9,30,337.0,293.0,0.8,19.0,530.0,290.57,211.77
2018,8,29,9,45,446.5,269.0,0.85,19.45,599.5,338.04,246.73
2018,8,29,10,0,556.0,245.0,0.9,19.9,669.0,398.88,292.96
2018,8,29,10,15,728.0,177.5,0.95,20.2,755.0,467.35,344.99
2018,8,29,10,30,900.0,110.0,1.0,20.5,841.0,547.76,406.18
2018,8,29,10,45,928.0,100.5,1.05,20.75,871.5,607.92,452.39
2018,8,29,11,0,956.0,91.0,1.1,21.0,902.0,668.31,497.57
2018,8,29,11,15,960.0,91.0,1.15,21.15,917.0,720.92,536.14
2018,8,29,11,30,964.0,91.0,1.2,21.3,932.0,771.19,572.13
2018,8,29,11,45,966.0,91.0,1.25,21.4,939.0,817.41,603.6
2018,8,29,12,0,968.0,91.0,1.3,21.5,946.0,860.69,631.89
2018,8,29,12,15,965.0,93.0,1.3,21.55,943.5,898.57,655.94
2018,8,29,12,30,962.0,95.0,1.3,21.6,941.0,932.88,677.58
2018,8,29,12,45,957.0,96.0,1.3,21.65,930.0,960.73,695.05
2018,8,29,13,0,952.0,97.0,1.3,21.7,919.0,984.64,710.1
2018,8,29,13,15,948.5,96.0,1.3,21.7,901.0,1003.93,722.46
2018,8,29,13,30,945.0,95.0,1.3,21.7,883.0,1019.13,732.41
2018,8,29,13,45,941.0,93.5,1.3,21.7,858.5,1029.2,739.32
2018,8,29,14,0,937.0,92.0,1.3,21.7,834.0,1035.08,743.84
2018,8,29,14,15,930.0,90.5,1.3,21.55,802.0,1033.82,744.54
2018,8,29,14,30,923.0,89.0,1.3,21.4,770.0,1028.42,742.91
2018,8,29,14,45,913.5,87.0,1.3,21.3,731.5,1015.9,736.85
2018,8,29,15,0,904.0,85.0,1.3,21.2,693.0,999.45,728.5
2018,8,29,15,15,874.5,86.5,1.3,21.2,643.0,963.97,707.76
2018,8,29,15,30,845.0,88.0,1.3,21.2,593.0,925.61,685.22
2018,8,29,15,45,805.5,90.0,1.3,20.8,539.5,887.18,663.41
2018,8,29,16,0,766.0,92.0,1.3,20.4,486.0,835.27,632.11
2018,8,29,16,15,651.5,103.0,1.3,20.05,413.5,732.25,564.42
2018,8,29,16,30,537.0,114.0,1.3,19.7,341.0,626.55,492.43
2018,8,29,16,45,429.5,112.5,1.25,19.35,278.5,509.55,407.3
2018,8,29,17,0,322.0,111.0,1.2,19.0,216.0,408.9,330.44
2018,8,29,17,15,341.0,90.0,1.15,18.35,183.5,385.23,313.66
2018,8,29,17,30,360.0,69.0,1.1,17.7,151.0,358.17,292.12
2018,8,29,17,45,293.5,55.0,1.05,17.1,110.5,282.51,228.98
2018,8,29,18,0,227.0,41.0,1.0,16.5,70.0,213.21,168.61
2018,8,29,18,15,150.5,26.5,1.0,16.0,42.0,139.54,89.56
2018,8,29,18,30,74.0,12.0,1.0,15.5,14.0,44.91,0.0
2018,8,29,18,45,37.0,6.0,1.0,14.95,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,12.45,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.8,1.0,0.0,0.0
2018,8,30,5,45,8.0,4.0,0.65,13.15,4.5,3.15,0.0
2018,8,30,6,0,11.0,7.0,0.6,13.5,8.0,5.75,0.0
2018,8,30,6,15,11.5,12.5,0.65,13.9,14.0,9.85,2.88
2018,8,30,6,30,12.0,18.0,0.7,14.3,20.0,14.21,6.98
2018,8,30,6,45,6.0,24.0,0.7,14.75,25.0,18.93,11.32
2018,8,30,7,0,0.0,30.0,0.7,15.2,30.0,22.86,14.88
2018,8,30,7,15,0.0,49.0,0.65,15.5,49.0,37.47,27.9
2018,8,30,7,30,0.0,68.0,0.6,15.8,68.0,52.16,40.77
2018,8,30,7,45,3.0,100.0,0.55,16.1,101.5,75.24,60.75
2018,8,30,8,0,6.0,132.0,0.5,16.4,135.0,97.39,79.52
2018,8,30,8,15,19.0,143.0,0.5,16.85,153.5,105.7,86.11
2018,8,30,8,30,32.0,154.0,0.5,17.3,172.0,109.69,89.01
2018,8,30,8,45,45.0,161.0,0.5,17.7,188.5,118.06,90.09
2018,8,30,9,0,58.0,168.0,0.5,18.1,205.0,129.44,97.53
2018,8,30,9,15,38.0,194.5,0.55,18.65,219.5,148.93,113.34
2018,8,30,9,30,18.0,221.0,0.6,19.2,234.0,169.28,129.7
2018,8,30,9,45,17.5,232.5,0.6,19.75,245.5,179.94,137.53
2018,8,30,10,0,17.0,244.0,0.6,20.3,257.0,190.62,145.34
2018,8,30,10,15,42.5,274.5,0.65,20.65,308.5,227.28,172.91
2018,8,30,10,30,68.0,305.0,0.7,21.0,360.0,268.54,203.77
2018,8,30,10,45,340.0,267.5,0.75,21.35,554.0,414.62,312.79
2018,8,30,11,0,612.0,230.0,0.8,21.7,748.0,579.48,431.44
2018,8,30,11,15,753.5,177.5,0.9,21.9,825.5,664.62,492.45
2018,8,30,11,30,895.0,125.0,1.0,22.1,903.0,753.6,556.09
2018,8,30,11,45,884.5,131.0,1.05,22.3,904.5,793.01,582.95
2018,8,30,12,0,874.0,137.0,1.1,22.5,906.0,828.86,606.39
2018,8,30,12,15,883.5,132.5,1.15,22.5,908.5,868.79,632.66
2018,8,30,12,30,893.0,128.0,1.2,22.5,911.0,906.03,657.03
2018,8,30,12,45,888.5,128.5,1.25,22.55,900.5,932.37,674.28
2018,8,30,13,0,884.0,129.0,1.3,22.6,890.0,955.03,689.39
2018,8,30,13,15,880.0,128.0,1.35,22.45,872.5,972.98,702.18
2018,8,30,13,30,876.0,127.0,1.4,22.3,855.0,987.09,712.73
2018,8,30,13,45,870.0,125.5,1.4,22.2,830.0,994.86,718.55
2018,8,30,14,0,864.0,124.0,1.4,22.1,805.0,998.69,722.11
2018,8,30,14,15,855.0,121.5,1.45,21.85,772.5,1008.95,731.18
2018,8,30,14,30,846.0,119.0,1.5,21.6,740.0,1000.7,728.59
2018,8,30,14,45,834.5,116.5,1.55,21.35,702.0,986.07,722.22
2018,8,30,15,0,823.0,114.0,1.6,21.1,664.0,967.69,713.55
2018,8,30,15,15,806.5,111.0,1.6,21.1,620.5,940.3,697.64
2018,8,30,15,30,790.0,108.0,1.6,21.1,577.0,909.65,679.63
2018,8,30,15,45,770.0,103.0,1.6,20.35,529.0,870.45,657.64
2018,8,30,16,0,750.0,98.0,1.6,19.6,481.0,828.67,633.51
2018,8,30,16,15,723.5,93.0,1.65,19.05,430.5,784.56,607.22
2018,8,30,16,30,697.0,88.0,1.7,18.5,380.0,733.53,575.14
2018,8,30,16,45,659.5,81.5,1.7,18.0,328.0,670.62,532.73
2018,8,30,17,0,622.0,75.0,1.7,17.5,276.0,607.93,488.86
2018,8,30,17,15,566.0,67.5,1.75,16.85,225.0,531.15,432.57
2018,8,30,17,30,510.0,60.0,1.8,16.2,174.0,457.16,374.22
2018,8,30,17,45,425.0,50.0,1.8,15.55,127.5,365.27,297.98
2018,8,30,18,0,340.0,40.0,1.8,14.9,81.0,280.35,223.32
2018,8,30,18,15,215.0,26.0,1.75,14.5,47.5,171.86,103.34
2018,8,30,18,30,90.0,12.0,1.7,14.1,14.0,52.61,0.0
2018,8,30,18,45,45.0,6.0,1.7,13.65,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,5,45,109.5,12.5,1.15,12.25,19.5,9.83,0.0
2018,8,31,6,0,219.0,25.0,1.2,12.7,39.0,20.64,6.53
2018,8,31,6,15,337.0,36.0,1.25,13.1,81.0,29.58,19.87
2018,8,31,6,30,455.0,47.0,1.3,13.5,123.0,38.6,28.57
2018,8,31,6,45,525.0,55.0,1.3,13.9,172.5,44.91,34.52
2018,8,31,7,0,595.0,63.0,1.3,14.3,222.0,51.23,40.26
2018,8,31,7,15,643.0,68.5,1.2,14.85,274.5,55.43,43.9
2018,8,31,7,30,691.0,74.0,1.1,15.4,327.0,59.64,47.41
2018,8,31,7,45,724.5,78.0,1.05,15.95,379.0,67.67,54.18
2018,8,31,8,0,758.0,82.0,1.0,16.5,431.0,70.72,56.5
2018,8,31,8,15,784.0,85.0,1.0,17.2,481.5,72.88,57.99
2018,8,31,8,30,810.0,88.0,1.0,17.9,532.0,75.0,59.43
2018,8,31,8,45,830.5,90.0,0.95,18.6,579.0,117.48,67.36
2018,8,31,9,0,851.0,92.0,0.9,19.3,626.0,185.77,108.57
2018,8,31,9,15,865.5,93.5,0.9,19.85,667.5,247.38,155.61
2018,8,31,9,30,880.0,95.0,0.9,20.4,709.0,309.95,207.71
2018,8,31,9,45,891.5,95.5,0.9,21.0,745.0,371.52,259.89
2018,8,31,10,0,903.0,96.0,0.9,21.6,781.0,433.13,311.14
