Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,10,15,911.0,96.5,0.95,22.05,810.0,492.96,359.97
2018,8,31,10,30,919.0,97.0,1.0,22.5,839.0,551.92,406.43
2018,8,31,10,45,925.5,97.5,1.1,22.95,861.5,608.89,450.23
2018,8,31,11,0,932.0,98.0,1.2,23.4,884.0,664.33,491.53
2018,8,31,11,15,935.5,98.0,1.25,23.7,898.0,715.56,528.58
2018,8,31,11,30,939.0,98.0,1.3,24.0,912.0,764.46,563.04
2018,8,31,11,45,941.0,98.0,1.35,24.3,918.5,809.69,593.24
2018,8,31,12,0,943.0,98.0,1.4,24.6,925.0,852.05,620.28
2018,8,31,12,15,945.0,96.5,1.5,24.7,923.5,889.96,645.37
2018,8,31,12,30,947.0,95.0,1.6,24.8,922.0,924.55,668.33
2018,8,31,12,45,948.5,92.5,1.65,24.85,913.0,954.23,687.67
2018,8,31,13,0,950.0,90.0,1.7,24.9,904.0,980.2,704.73
2018,8,31,13,15,946.5,89.0,1.75,24.8,886.0,999.14,717.88
2018,8,31,13,30,943.0,88.0,1.8,24.7,868.0,1013.99,728.67
2018,8,31,13,45,938.5,86.5,1.85,24.55,843.0,1023.21,736.25
2018,8,31,14,0,934.0,85.0,1.9,24.4,818.0,1028.24,741.41
2018,8,31,14,15,926.5,84.0,1.95,24.1,786.0,1026.69,743.06
2018,8,31,14,30,919.0,83.0,2.0,23.8,754.0,1021.03,742.31
2018,8,31,14,45,909.0,81.0,2.05,23.5,715.5,1007.7,736.79
2018,8,31,15,0,899.0,79.0,2.1,23.2,677.0,990.46,728.89
2018,8,31,15,15,812.0,100.0,2.1,23.2,612.5,934.23,693.95
2018,8,31,15,30,725.0,121.0,2.1,23.2,548.0,870.22,653.57
2018,8,31,15,45,768.0,98.5,2.15,22.25,517.0,864.56,655.23
2018,8,31,16,0,811.0,76.0,2.2,21.3,486.0,858.91,656.39
2018,8,31,16,15,798.0,69.5,2.15,20.6,437.5,817.34,631.02
2018,8,31,16,30,785.0,63.0,2.1,19.9,389.0,773.26,603.57
2018,8,31,16,45,754.0,59.0,2.1,19.25,337.0,715.58,565.62
2018,8,31,17,0,723.0,55.0,2.1,18.6,285.0,657.39,525.76
2018,8,31,17,15,669.5,50.5,2.1,17.8,232.5,581.89,470.95
2018,8,31,17,30,616.0,46.0,2.1,17.0,180.0,508.58,414.74
2018,8,31,17,45,527.5,39.5,2.05,16.15,132.0,419.18,340.41
2018,8,31,18,0,439.0,33.0,2.0,15.3,84.0,332.49,263.14
2018,8,31,18,15,276.5,22.5,1.9,14.75,49.0,200.26,106.22
2018,8,31,18,30,114.0,12.0,1.8,14.2,14.0,64.16,0.0
2018,8,31,18,45,57.0,6.0,1.75,13.6,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,1,5,45,106.5,11.5,0.8,11.9,18.0,9.05,0.0
2018,9,1,6,0,213.0,23.0,0.8,12.3,36.0,18.94,4.47
2018,9,1,6,15,342.0,34.0,0.75,12.75,79.0,27.97,18.47
2018,9,1,6,30,471.0,45.0,0.7,13.2,122.0,37.13,27.31
2018,9,1,6,45,378.5,64.5,0.65,13.65,141.0,48.55,37.81
2018,9,1,7,0,286.0,84.0,0.6,14.1,160.0,60.62,48.65
2018,9,1,7,15,305.5,104.0,0.55,14.7,201.0,73.53,59.92
2018,9,1,7,30,325.0,124.0,0.5,15.3,242.0,87.97,72.24
2018,9,1,7,45,517.0,108.5,0.45,15.95,330.0,80.18,65.01
2018,9,1,8,0,709.0,93.0,0.4,16.6,418.0,71.8,57.37
2018,9,1,8,15,763.5,90.5,0.45,17.2,476.0,76.34,60.96
2018,9,1,8,30,818.0,88.0,0.5,17.8,534.0,75.22,59.62
2018,9,1,8,45,837.0,90.5,0.5,18.45,581.0,120.29,68.69
2018,9,1,9,0,856.0,93.0,0.5,19.1,628.0,189.13,110.68
2018,9,1,9,15,866.0,97.0,0.55,19.6,669.0,251.97,158.9
2018,9,1,9,30,876.0,101.0,0.6,20.1,710.0,315.29,211.62
2018,9,1,9,45,881.5,105.5,0.65,20.65,745.0,377.71,264.4
2018,9,1,10,0,887.0,110.0,0.7,21.2,780.0,439.58,315.77
2018,9,1,10,15,895.0,111.5,0.8,21.55,809.5,499.54,364.71
2018,9,1,10,30,903.0,113.0,0.9,21.9,839.0,558.68,411.51
2018,9,1,10,45,908.0,114.5,0.95,22.25,861.0,615.05,454.42
2018,9,1,11,0,913.0,116.0,1.0,22.6,883.0,669.78,494.75
2018,9,1,11,15,916.5,116.0,1.1,22.75,897.0,720.42,532.01
2018,9,1,11,30,920.0,116.0,1.2,22.9,911.0,768.79,566.89
2018,9,1,11,45,922.0,116.5,1.25,23.1,918.0,813.97,597.71
2018,9,1,12,0,924.0,117.0,1.3,23.3,925.0,856.36,625.04
2018,9,1,12,15,920.0,119.5,1.35,23.4,922.0,892.55,648.44
2018,9,1,12,30,916.0,122.0,1.4,23.5,919.0,925.26,669.61
2018,9,1,12,45,908.0,124.5,1.45,23.6,907.0,950.77,686.2
2018,9,1,13,0,900.0,127.0,1.5,23.7,895.0,972.39,700.46
2018,9,1,13,15,895.5,126.0,1.55,23.7,877.0,990.03,712.62
2018,9,1,13,30,891.0,125.0,1.6,23.7,859.0,1003.75,722.48
2018,9,1,13,45,884.5,123.5,1.6,23.7,833.5,1011.03,727.73
2018,9,1,14,0,878.0,122.0,1.6,23.7,808.0,1014.29,730.68
2018,9,1,14,15,868.5,120.0,1.6,23.55,775.0,1010.04,729.53
2018,9,1,14,30,859.0,118.0,1.6,23.4,742.0,1015.99,735.1
2018,9,1,14,45,846.5,115.5,1.6,23.2,703.0,1000.09,726.98
2018,9,1,15,0,834.0,113.0,1.6,23.0,664.0,980.42,716.78
2018,9,1,15,15,817.0,110.0,1.6,23.0,619.5,952.17,700.55
2018,9,1,15,30,800.0,107.0,1.6,23.0,575.0,920.64,682.21
2018,9,1,15,45,778.5,103.0,1.6,22.35,527.0,880.71,659.8
2018,9,1,16,0,757.0,99.0,1.6,21.7,479.0,844.13,639.31
2018,9,1,16,15,728.0,94.0,1.55,21.1,427.5,791.88,606.81
2018,9,1,16,30,699.0,89.0,1.5,20.5,376.0,738.33,572.67
2018,9,1,16,45,657.0,82.5,1.5,19.9,322.5,671.41,528.16
2018,9,1,17,0,615.0,76.0,1.5,19.3,269.0,605.05,482.21
2018,9,1,17,15,554.5,68.5,1.5,18.4,217.5,524.92,423.91
2018,9,1,17,30,494.0,61.0,1.5,17.5,166.0,447.87,363.52
2018,9,1,17,45,402.5,49.5,1.45,16.6,119.5,350.7,283.51
2018,9,1,18,0,311.0,38.0,1.4,15.7,73.0,261.51,205.05
2018,9,1,18,15,187.0,23.5,1.35,15.05,41.5,151.31,62.92
2018,9,1,18,30,63.0,9.0,1.3,14.4,10.0,37.34,0.0
2018,9,1,18,45,31.5,4.5,1.3,13.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,5,45,82.5,11.5,0.8,10.8,16.5,9.05,0.0
2018,9,2,6,0,165.0,23.0,0.7,11.3,33.0,17.5,2.5
2018,9,2,6,15,276.5,36.5,0.7,11.95,73.0,27.89,18.4
2018,9,2,6,30,388.0,50.0,0.7,12.6,113.0,40.68,30.49
2018,9,2,6,45,462.5,60.0,0.65,13.25,162.0,48.36,37.69
2018,9,2,7,0,537.0,70.0,0.6,13.9,211.0,55.99,44.58
2018,9,2,7,15,588.5,77.0,0.6,14.55,263.0,61.02,48.92
2018,9,2,7,30,640.0,84.0,0.6,15.2,315.0,66.02,53.09
2018,9,2,7,45,676.5,89.0,0.6,15.9,367.0,69.33,55.64
2018,9,2,8,0,713.0,94.0,0.6,16.6,419.0,72.6,58.11
2018,9,2,8,15,740.0,98.5,0.65,17.3,469.0,75.29,60.05
2018,9,2,8,30,767.0,103.0,0.7,18.0,519.0,84.37,67.43
2018,9,2,8,45,787.5,106.0,0.7,18.75,565.5,129.35,76.74
2018,9,2,9,0,808.0,109.0,0.7,19.5,612.0,189.66,112.96
2018,9,2,9,15,820.0,113.5,0.75,20.1,653.0,251.53,160.62
2018,9,2,9,30,832.0,118.0,0.8,20.7,694.0,314.31,212.68
2018,9,2,9,45,840.0,121.5,0.8,21.3,729.0,375.67,264.16
2018,9,2,10,0,848.0,125.0,0.8,21.9,764.0,436.91,314.44
2018,9,2,10,15,857.0,126.5,0.85,22.35,793.0,496.65,362.45
2018,9,2,10,30,866.0,128.0,0.9,22.8,822.0,553.49,406.79
2018,9,2,10,45,872.5,129.0,0.95,23.3,844.0,608.57,448.28
2018,9,2,11,0,879.0,130.0,1.0,23.8,866.0,662.24,487.37
2018,9,2,11,15,883.5,130.0,1.05,24.1,880.5,712.13,523.08
2018,9,2,11,30,888.0,130.0,1.1,24.4,895.0,759.93,556.44
2018,9,2,11,45,890.5,130.0,1.1,24.65,901.5,803.91,585.89
2018,9,2,12,0,893.0,130.0,1.1,24.9,908.0,845.23,611.54
2018,9,2,12,15,890.5,131.5,1.15,25.0,905.5,880.81,634.38
2018,9,2,12,30,888.0,133.0,1.2,25.1,903.0,913.08,655.1
2018,9,2,12,45,883.5,133.5,1.25,25.2,892.0,939.2,671.97
2018,9,2,13,0,879.0,134.0,1.3,25.3,881.0,961.63,686.64
2018,9,2,13,15,874.5,132.5,1.35,25.2,863.0,978.42,698.45
2018,9,2,13,30,870.0,131.0,1.4,25.1,845.0,991.32,708.04
2018,9,2,13,45,863.5,129.5,1.4,25.0,819.5,998.36,713.38
2018,9,2,14,0,857.0,128.0,1.4,24.9,794.0,1016.32,725.77
2018,9,2,14,15,848.0,125.5,1.4,24.65,761.5,1011.81,724.58
2018,9,2,14,30,839.0,123.0,1.4,24.4,729.0,1003.3,721.31
2018,9,2,14,45,826.5,119.5,1.45,24.1,690.0,986.28,713.76
2018,9,2,15,0,814.0,116.0,1.5,23.8,651.0,965.53,703.93
2018,9,2,15,15,796.5,113.0,1.5,23.8,607.0,936.92,687.5
2018,9,2,15,30,779.0,110.0,1.5,23.8,563.0,905.1,668.98
2018,9,2,15,45,756.5,105.5,1.45,22.9,514.5,863.95,645.75
2018,9,2,16,0,734.0,101.0,1.4,22.0,466.0,826.71,624.81
2018,9,2,16,15,704.0,96.0,1.35,21.3,415.0,774.1,592.25
2018,9,2,16,30,674.0,91.0,1.3,20.6,364.0,720.32,558.1
2018,9,2,16,45,632.0,84.5,1.3,19.9,312.0,654.13,514.24
2018,9,2,17,0,590.0,78.0,1.3,19.2,260.0,588.53,468.92
2018,9,2,17,15,527.5,69.0,1.2,18.35,208.5,506.08,407.81
2018,9,2,17,30,465.0,60.0,1.1,17.5,157.0,427.12,345.45
2018,9,2,17,45,372.5,48.5,1.05,16.6,112.0,330.64,266.13
2018,9,2,18,0,280.0,37.0,1.0,15.7,67.0,242.81,188.42
2018,9,2,18,15,165.5,23.0,0.95,15.1,38.0,138.01,35.35
2018,9,2,18,30,51.0,9.0,0.9,14.5,9.0,31.59,0.0
2018,9,2,18,45,25.5,4.5,0.85,13.85,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,5,45,77.0,11.0,0.75,10.95,15.5,8.65,0.0
2018,9,3,6,0,154.0,22.0,0.7,11.3,31.0,16.73,0.69
2018,9,3,6,15,262.5,36.0,0.65,11.85,70.0,27.46,17.94
2018,9,3,6,30,371.0,50.0,0.6,12.4,109.0,40.62,30.43
2018,9,3,6,45,291.5,65.0,0.6,13.0,122.0,48.1,37.48
2018,9,3,7,0,212.0,80.0,0.6,13.6,135.0,58.35,46.72
2018,9,3,7,15,149.5,110.0,0.65,14.2,153.0,78.45,64.39
2018,9,3,7,30,87.0,140.0,0.7,14.8,171.0,97.9,81.09
2018,9,3,7,45,105.5,164.5,0.7,15.35,208.0,110.91,91.87
2018,9,3,8,0,124.0,189.0,0.7,15.9,245.0,125.45,103.77
2018,9,3,8,15,201.5,203.5,0.7,16.55,307.0,135.71,111.79
2018,9,3,8,30,279.0,218.0,0.7,17.2,369.0,139.9,114.61
2018,9,3,8,45,470.5,181.5,0.7,17.8,462.0,148.78,101.57
2018,9,3,9,0,662.0,145.0,0.7,18.4,555.0,189.98,119.73
2018,9,3,9,15,732.0,135.5,0.75,18.95,617.5,246.21,160.96
2018,9,3,9,30,802.0,126.0,0.8,19.5,680.0,314.31,214.99
2018,9,3,9,45,806.0,132.5,0.8,20.05,713.5,374.88,265.98
2018,9,3,10,0,810.0,139.0,0.8,20.6,747.0,434.97,315.49
2018,9,3,10,15,819.0,141.0,0.8,21.1,775.5,493.13,361.94
2018,9,3,10,30,828.0,143.0,0.8,21.6,804.0,550.81,406.31
2018,9,3,10,45,834.5,144.5,0.85,22.1,826.0,605.91,447.65
2018,9,3,11,0,841.0,146.0,0.9,22.6,848.0,659.73,486.72
2018,9,3,11,15,845.0,147.0,0.9,22.9,862.0,709.92,521.95
2018,9,3,11,30,849.0,148.0,0.9,23.2,876.0,758.08,554.77
2018,9,3,11,45,851.0,148.0,0.95,23.5,882.0,801.57,584.34
2018,9,3,12,0,853.0,148.0,1.0,23.8,888.0,842.39,611.03
2018,9,3,12,15,855.0,146.0,1.0,24.0,886.5,878.46,633.23
2018,9,3,12,30,857.0,144.0,1.0,24.2,885.0,911.38,653.33
2018,9,3,12,45,857.0,142.0,1.05,24.35,875.5,939.18,671.12
2018,9,3,13,0,857.0,140.0,1.1,24.5,866.0,963.4,686.76
2018,9,3,13,15,852.0,138.5,1.1,24.5,847.5,979.68,697.11
2018,9,3,13,30,847.0,137.0,1.1,24.5,829.0,992.01,705.22
2018,9,3,13,45,839.0,136.0,1.15,24.55,803.5,997.94,710.31
2018,9,3,14,0,831.0,135.0,1.2,24.6,778.0,999.86,713.15
2018,9,3,14,15,820.5,133.0,1.2,24.3,745.5,994.24,711.59
2018,9,3,14,30,810.0,131.0,1.2,24.0,713.0,984.71,707.81
2018,9,3,14,45,796.0,128.0,1.25,23.75,674.0,966.8,699.6
2018,9,3,15,0,782.0,125.0,1.3,23.5,635.0,945.27,689.16
2018,9,3,15,15,763.5,121.5,1.3,23.5,591.5,915.36,671.87
2018,9,3,15,30,745.0,118.0,1.3,23.5,548.0,889.59,657.31
2018,9,3,15,45,720.0,113.5,1.3,22.6,499.5,846.79,633.48
2018,9,3,16,0,695.0,109.0,1.3,21.7,451.0,801.87,607.8
2018,9,3,16,15,661.0,103.5,1.3,21.05,400.5,746.0,573.19
2018,9,3,16,30,627.0,98.0,1.3,20.4,350.0,689.29,536.94
2018,9,3,16,45,581.0,90.5,1.25,19.8,298.0,620.05,489.62
2018,9,3,17,0,535.0,83.0,1.2,19.2,246.0,551.78,441.17
2018,9,3,17,15,470.5,73.0,1.2,18.5,196.0,468.74,378.73
2018,9,3,17,30,406.0,63.0,1.2,17.8,146.0,385.79,312.97
2018,9,3,17,45,314.0,49.5,1.15,17.1,102.5,292.28,235.12
2018,9,3,18,0,222.0,36.0,1.1,16.4,59.0,208.35,159.71
2018,9,3,18,15,128.0,21.5,1.05,15.9,33.0,114.6,1.89
2018,9,3,18,30,34.0,7.0,1.0,15.4,7.0,21.86,0.0
2018,9,3,18,45,17.0,3.5,0.95,14.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,5,45,54.5,10.5,0.75,11.0,13.5,8.26,0.0
2018,9,4,6,0,109.0,21.0,0.7,11.4,27.0,15.89,0.0
2018,9,4,6,15,203.5,36.5,0.65,12.05,63.0,27.53,17.89
2018,9,4,6,30,298.0,52.0,0.6,12.7,99.0,39.15,29.06
2018,9,4,6,45,313.0,66.5,0.6,13.35,132.5,49.33,38.5
2018,9,4,7,0,328.0,81.0,0.6,14.0,166.0,59.13,47.33
2018,9,4,7,15,278.0,107.5,0.55,14.65,190.5,76.8,62.82
2018,9,4,7,30,228.0,134.0,0.5,15.3,215.0,92.39,76.11
2018,9,4,7,45,241.5,157.5,0.5,15.9,255.5,106.44,87.79
2018,9,4,8,0,255.0,181.0,0.5,16.5,296.0,119.94,98.77
2018,9,4,8,15,330.5,187.5,0.5,17.3,354.0,124.9,102.26
2018,9,4,8,30,406.0,194.0,0.5,18.1,412.0,124.79,101.47
2018,9,4,8,45,557.0,167.0,0.5,18.85,494.5,148.29,97.64
2018,9,4,9,0,708.0,140.0,0.5,19.6,577.0,195.15,121.03
2018,9,4,9,15,768.5,128.5,0.5,20.4,632.0,255.97,165.79
2018,9,4,9,30,829.0,117.0,0.5,21.2,687.0,317.24,214.29
2018,9,4,9,45,851.0,113.5,0.55,21.95,725.0,377.88,264.53
2018,9,4,10,0,873.0,110.0,0.6,22.7,763.0,440.94,315.64
2018,9,4,10,15,881.5,112.0,0.65,23.35,792.5,500.8,363.17
2018,9,4,10,30,890.0,114.0,0.7,24.0,822.0,559.92,408.4
2018,9,4,10,45,896.0,114.5,0.7,24.6,843.5,615.44,449.07
2018,9,4,11,0,902.0,115.0,0.7,25.2,865.0,669.4,487.08
2018,9,4,11,15,905.5,115.5,0.75,25.6,879.0,719.89,522.42
2018,9,4,11,30,909.0,116.0,0.8,26.0,893.0,768.14,555.3
2018,9,4,11,45,911.0,116.0,0.85,26.4,899.0,812.34,584.04
2018,9,4,12,0,913.0,116.0,0.9,26.8,905.0,853.76,609.65
2018,9,4,12,15,912.5,116.0,0.95,27.0,903.0,890.08,632.36
2018,9,4,12,30,912.0,116.0,1.0,27.2,901.0,923.08,652.98
2018,9,4,12,45,909.5,115.5,1.05,27.35,890.5,950.32,670.16
2018,9,4,13,0,907.0,115.0,1.1,27.5,880.0,973.85,685.17
2018,9,4,13,15,902.5,114.0,1.15,27.5,861.5,991.16,696.89
2018,9,4,13,30,898.0,113.0,1.2,27.5,843.0,1004.5,706.39
2018,9,4,13,45,891.5,112.0,1.25,27.45,817.5,1011.88,712.58
2018,9,4,14,0,885.0,111.0,1.3,27.4,792.0,1015.23,716.52
2018,9,4,14,15,876.0,108.5,1.3,27.1,759.0,1010.46,715.53
2018,9,4,14,30,867.0,106.0,1.3,26.8,726.0,1001.69,712.33
2018,9,4,14,45,855.0,103.5,1.35,26.55,687.0,986.06,705.67
2018,9,4,15,0,843.0,101.0,1.4,26.3,648.0,979.61,704.95
2018,9,4,15,15,826.0,98.5,1.4,26.3,603.5,951.46,688.98
2018,9,4,15,30,809.0,96.0,1.4,26.3,559.0,920.05,671.1
2018,9,4,15,45,786.5,92.5,1.4,25.3,510.5,879.27,649.51
2018,9,4,16,0,764.0,89.0,1.4,24.3,462.0,836.02,625.8
2018,9,4,16,15,733.5,84.0,1.4,23.5,410.0,781.75,593.37
2018,9,4,16,30,703.0,79.0,1.4,22.7,358.0,731.57,562.78
2018,9,4,16,45,659.5,73.5,1.4,21.95,305.5,664.36,518.57
2018,9,4,17,0,616.0,68.0,1.4,21.2,253.0,597.91,472.95
2018,9,4,17,15,551.5,61.0,1.35,20.15,202.0,515.39,412.84
2018,9,4,17,30,487.0,54.0,1.3,19.1,151.0,436.52,351.15
2018,9,4,17,45,388.0,44.0,1.25,18.05,106.5,336.57,268.92
2018,9,4,18,0,289.0,34.0,1.2,17.0,62.0,245.23,185.61
2018,9,4,18,15,164.0,20.0,1.1,16.35,34.0,130.56,0.0
2018,9,4,18,30,39.0,6.0,1.0,15.7,6.0,23.49,0.0
2018,9,4,18,45,19.5,3.0,0.95,15.05,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.0,0.7,11.0,14.5,8.65,0.0
2018,9,5,6,0,143.0,22.0,0.6,11.4,29.0,16.68,0.0
2018,9,5,6,15,255.0,36.0,0.55,12.0,67.5,27.39,17.66
2018,9,5,6,30,367.0,50.0,0.5,12.6,106.0,40.71,30.42
2018,9,5,6,45,326.5,66.0,0.5,13.2,130.5,49.1,38.31
2018,9,5,7,0,286.0,82.0,0.5,13.8,155.0,59.36,47.57
2018,9,5,7,15,221.0,111.0,0.5,14.45,175.0,78.16,64.07
2018,9,5,7,30,156.0,140.0,0.5,15.1,195.0,96.84,80.05
2018,9,5,7,45,154.0,164.5,0.5,15.75,226.0,111.59,92.29
2018,9,5,8,0,152.0,189.0,0.5,16.4,257.0,125.84,103.84
2018,9,5,8,15,195.0,206.0,0.5,17.15,303.5,136.72,112.3
2018,9,5,8,30,238.0,223.0,0.5,17.9,350.0,141.69,115.69
2018,9,5,8,45,377.0,201.5,0.55,18.6,423.5,156.15,109.31
2018,9,5,9,0,516.0,180.0,0.6,19.3,497.0,194.7,128.99
2018,9,5,9,15,645.5,154.0,0.65,19.85,578.0,244.95,163.06
2018,9,5,9,30,775.0,128.0,0.7,20.4,659.0,312.77,214.31
2018,9,5,9,45,810.0,123.5,0.75,20.95,703.5,373.95,264.82
2018,9,5,10,0,845.0,119.0,0.8,21.5,748.0,438.09,316.92
2018,9,5,10,15,853.5,120.5,0.9,21.85,777.0,496.63,364.51
2018,9,5,10,30,862.0,122.0,1.0,22.2,806.0,553.94,409.76
2018,9,5,10,45,868.5,123.0,1.05,22.55,827.5,608.76,451.44
2018,9,5,11,0,875.0,124.0,1.1,22.9,849.0,662.16,490.78
2018,9,5,11,15,879.0,124.0,1.15,23.05,862.5,711.4,526.52
2018,9,5,11,30,883.0,124.0,1.2,23.2,876.0,758.49,559.93
2018,9,5,11,45,885.0,124.0,1.3,23.35,882.0,801.69,590.1
2018,9,5,12,0,887.0,124.0,1.4,23.5,888.0,842.17,617.06
2018,9,5,12,15,886.0,124.0,1.4,23.45,885.5,877.22,639.65
2018,9,5,12,30,885.0,124.0,1.4,23.4,883.0,909.01,660.07
2018,9,5,12,45,882.5,123.5,1.45,23.4,872.5,935.55,677.7
2018,9,5,13,0,880.0,123.0,1.5,23.4,862.0,958.48,693.14
2018,9,5,13,15,875.5,122.0,1.5,23.2,844.0,975.3,704.65
2018,9,5,13,30,871.0,121.0,1.5,23.0,826.0,988.25,713.91
2018,9,5,13,45,864.5,119.0,1.5,22.8,800.0,994.31,719.0
2018,9,5,14,0,858.0,117.0,1.5,22.6,774.0,996.4,721.81
2018,9,5,14,15,848.5,115.0,1.5,22.25,741.5,1005.66,729.83
2018,9,5,14,30,839.0,113.0,1.5,21.9,709.0,996.79,726.39
2018,9,5,14,45,826.5,110.5,1.5,21.55,670.5,980.49,718.53
2018,9,5,15,0,814.0,108.0,1.5,21.2,632.0,960.51,708.44
2018,9,5,15,15,797.0,104.5,1.5,21.2,588.0,931.44,691.51
2018,9,5,15,30,780.0,101.0,1.5,21.2,544.0,899.2,672.5
2018,9,5,15,45,757.0,97.0,1.45,20.3,496.0,857.81,648.78
2018,9,5,16,0,734.0,93.0,1.4,19.4,448.0,819.63,626.88
2018,9,5,16,15,703.0,88.0,1.45,18.75,397.0,765.85,593.99
2018,9,5,16,30,672.0,83.0,1.5,18.1,346.0,711.05,559.28
2018,9,5,16,45,628.0,77.0,1.5,17.45,294.5,643.73,513.45
2018,9,5,17,0,584.0,71.0,1.5,16.8,243.0,577.27,466.23
2018,9,5,17,15,519.0,63.0,1.5,16.1,193.0,494.3,403.73
2018,9,5,17,30,454.0,55.0,1.5,15.4,143.0,415.1,339.62
2018,9,5,17,45,355.0,43.5,1.5,14.65,99.5,315.04,255.24
2018,9,5,18,0,256.0,32.0,1.5,13.9,56.0,224.39,169.26
2018,9,5,18,15,143.5,18.5,1.45,13.5,30.5,91.08,0.0
2018,9,5,18,30,31.0,5.0,1.4,13.1,5.0,3.93,0.0
2018,9,5,18,45,15.5,2.5,1.35,12.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,5,45,96.5,10.5,0.85,9.9,15.5,8.26,0.0
2018,9,6,6,0,193.0,21.0,0.8,10.3,31.0,17.39,0.0
2018,9,6,6,15,323.5,31.5,0.8,10.9,71.0,25.98,16.41
2018,9,6,6,30,454.0,42.0,0.8,11.5,111.0,34.72,25.21
2018,9,6,6,45,534.0,48.5,0.75,12.1,160.5,40.05,30.37
2018,9,6,7,0,614.0,55.0,0.7,12.7,210.0,45.52,35.41
2018,9,6,7,15,664.5,60.0,0.65,13.4,263.0,53.71,42.67
2018,9,6,7,30,715.0,65.0,0.6,14.1,316.0,58.1,46.36
2018,9,6,7,45,750.5,68.5,0.55,14.85,369.0,61.12,48.73
2018,9,6,8,0,786.0,72.0,0.5,15.6,422.0,64.14,51.04
2018,9,6,8,15,810.0,75.0,0.5,16.45,472.0,66.56,52.76
2018,9,6,8,30,834.0,78.0,0.5,17.3,522.0,68.93,54.42
2018,9,6,8,45,852.5,80.0,0.5,18.15,568.5,131.55,74.2
2018,9,6,9,0,871.0,82.0,0.5,19.0,615.0,194.18,113.64
2018,9,6,9,15,881.0,85.0,0.55,19.7,655.5,257.43,163.45
2018,9,6,9,30,891.0,88.0,0.6,20.4,696.0,321.1,216.88
2018,9,6,9,45,896.5,91.5,0.65,21.1,730.0,383.78,269.89
2018,9,6,10,0,902.0,95.0,0.7,21.8,764.0,445.84,321.17
2018,9,6,10,15,909.0,96.5,0.8,22.2,793.0,506.16,370.14
2018,9,6,10,30,916.0,98.0,0.9,22.6,822.0,565.47,416.76
2018,9,6,10,45,921.5,98.5,1.0,23.05,843.5,621.86,459.71
2018,9,6,11,0,927.0,99.0,1.1,23.5,865.0,676.56,500.12
2018,9,6,11,15,930.0,99.0,1.2,23.6,878.0,727.21,537.35
2018,9,6,11,30,933.0,99.0,1.3,23.7,891.0,775.45,572.11
2018,9,6,11,45,934.5,99.5,1.35,23.8,897.0,820.39,601.93
2018,9,6,12,0,936.0,100.0,1.4,23.9,903.0,862.41,629.24
2018,9,6,12,15,938.5,97.5,1.45,23.9,901.0,899.31,653.36
2018,9,6,12,30,941.0,95.0,1.5,23.9,899.0,932.87,675.33
2018,9,6,12,45,943.0,92.0,1.5,23.85,889.0,961.96,693.91
2018,9,6,13,0,945.0,89.0,1.5,23.8,879.0,987.31,710.18
2018,9,6,13,15,941.5,88.5,1.5,23.75,861.0,1006.19,722.47
2018,9,6,13,30,938.0,88.0,1.5,23.7,843.0,1021.0,732.39
2018,9,6,13,45,933.5,85.5,1.5,23.7,817.0,1028.5,737.78
2018,9,6,14,0,929.0,83.0,1.5,23.7,791.0,1031.79,740.78
2018,9,6,14,15,922.0,82.0,1.5,23.5,759.0,1030.1,741.46
2018,9,6,14,30,915.0,81.0,1.5,23.3,727.0,1024.32,739.81
2018,9,6,14,45,905.0,78.5,1.45,23.15,688.0,1009.73,731.85
2018,9,6,15,0,895.0,76.0,1.4,23.0,649.0,991.24,721.63
2018,9,6,15,15,880.0,74.0,1.4,23.0,604.5,964.74,706.75
2018,9,6,15,30,865.0,72.0,1.4,23.0,560.0,934.9,689.76
2018,9,6,15,45,847.0,69.5,1.35,22.5,512.0,898.49,668.94
2018,9,6,16,0,829.0,67.0,1.3,22.0,464.0,859.42,646.09
2018,9,6,16,15,803.0,63.5,1.3,21.55,412.5,819.28,622.6
2018,9,6,16,30,777.0,60.0,1.3,21.1,361.0,767.29,590.15
2018,9,6,16,45,738.5,56.5,1.25,20.65,308.5,703.82,547.89
2018,9,6,17,0,700.0,53.0,1.2,20.2,256.0,640.44,503.93
2018,9,6,17,15,639.5,47.5,1.15,19.3,204.0,558.87,444.82
2018,9,6,17,30,579.0,42.0,1.1,18.4,152.0,480.29,384.38
2018,9,6,17,45,476.0,34.5,1.05,17.5,106.0,382.82,303.51
2018,9,6,18,0,373.0,27.0,1.0,16.6,60.0,289.48,210.33
2018,9,6,18,15,214.5,16.5,1.0,16.0,32.5,127.39,0.0
2018,9,6,18,30,56.0,6.0,1.0,15.4,5.0,0.0,0.0
2018,9,6,18,45,28.0,3.0,1.0,14.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,7,5,45,125.0,9.5,0.8,10.35,15.5,7.47,0.0
2018,9,7,6,0,250.0,19.0,0.7,10.8,31.0,15.8,0.0
2018,9,7,6,15,401.0,27.0,0.65,11.45,74.0,22.57,13.36
2018,9,7,6,30,552.0,35.0,0.6,12.1,117.0,32.24,22.94
2018,9,7,6,45,626.5,40.0,0.55,12.75,168.5,37.08,27.64
2018,9,7,7,0,701.0,45.0,0.5,13.4,220.0,42.08,32.24
2018,9,7,7,15,746.0,48.5,0.55,14.25,274.0,45.65,35.35
2018,9,7,7,30,791.0,52.0,0.6,15.1,328.0,54.33,42.85
2018,9,7,7,45,821.5,55.0,0.6,16.0,381.5,58.12,45.88
2018,9,7,8,0,852.0,58.0,0.6,16.9,435.0,61.82,48.76
2018,9,7,8,15,873.5,60.0,0.6,17.65,485.5,64.54,50.77
2018,9,7,8,30,895.0,62.0,0.6,18.4,536.0,67.17,52.68
2018,9,7,8,45,911.0,63.5,0.65,19.2,583.0,127.14,67.83
2018,9,7,9,0,927.0,65.0,0.7,20.0,630.0,192.53,109.67
2018,9,7,9,15,936.0,68.0,0.75,20.7,671.5,258.91,162.38
2018,9,7,9,30,945.0,71.0,0.8,21.4,713.0,325.56,218.62
2018,9,7,9,45,950.5,74.5,0.85,22.1,749.0,391.4,274.42
2018,9,7,10,0,956.0,78.0,0.9,22.8,785.0,456.56,328.28
2018,9,7,10,15,963.0,79.0,0.95,23.3,814.5,519.39,378.82
2018,9,7,10,30,970.0,80.0,1.0,23.8,844.0,581.1,426.65
2018,9,7,10,45,975.0,80.5,1.05,24.25,865.5,639.84,470.7
2018,9,7,11,0,980.0,81.0,1.1,24.7,887.0,696.71,511.91
2018,9,7,11,15,983.0,81.0,1.1,25.0,901.0,749.63,548.9
2018,9,7,11,30,986.0,81.0,1.1,25.3,915.0,799.98,582.66
2018,9,7,11,45,987.0,81.0,1.15,25.6,920.5,846.0,611.73
2018,9,7,12,0,988.0,81.0,1.2,25.9,926.0,888.85,638.53
2018,9,7,12,15,986.0,82.0,1.25,26.0,923.0,926.8,662.58
2018,9,7,12,30,984.0,83.0,1.3,26.1,920.0,961.06,684.29
2018,9,7,12,45,980.5,84.0,1.3,26.25,909.0,990.14,701.85
2018,9,7,13,0,977.0,85.0,1.3,26.4,898.0,1015.22,716.99
2018,9,7,13,15,973.0,84.0,1.35,26.35,879.0,1033.6,729.53
2018,9,7,13,30,969.0,83.0,1.4,26.3,860.0,1047.74,739.69
2018,9,7,13,45,963.0,82.5,1.4,26.2,833.5,1056.19,745.87
2018,9,7,14,0,957.0,82.0,1.4,26.1,807.0,1060.36,749.67
2018,9,7,14,15,949.0,80.5,1.45,25.9,773.5,1057.09,750.29
2018,9,7,14,30,941.0,79.0,1.5,25.7,740.0,1049.59,748.53
2018,9,7,14,45,929.5,77.5,1.5,25.45,700.0,1034.46,741.53
2018,9,7,15,0,918.0,76.0,1.5,25.2,660.0,1015.38,732.23
2018,9,7,15,15,903.5,74.0,1.5,25.2,614.5,988.98,717.66
2018,9,7,15,30,889.0,72.0,1.5,25.2,569.0,959.12,700.92
2018,9,7,15,45,868.5,70.0,1.55,24.35,519.5,920.4,681.24
2018,9,7,16,0,848.0,68.0,1.6,23.5,470.0,879.08,659.32
2018,9,7,16,15,820.5,64.5,1.6,22.8,417.0,837.0,635.22
2018,9,7,16,30,793.0,61.0,1.6,22.1,364.0,783.04,602.03
2018,9,7,16,45,752.5,57.0,1.55,21.4,310.0,716.55,558.17
2018,9,7,17,0,712.0,53.0,1.5,20.7,256.0,650.27,512.46
2018,9,7,17,15,649.5,48.0,1.45,19.65,203.5,567.17,452.15
2018,9,7,17,30,587.0,43.0,1.4,18.6,151.0,486.94,390.19
2018,9,7,17,45,480.5,35.0,1.35,17.6,104.5,386.82,306.55
2018,9,7,18,0,374.0,27.0,1.3,16.6,58.0,287.53,202.73
2018,9,7,18,15,203.0,15.5,1.25,15.95,30.5,120.5,0.0
2018,9,7,18,30,32.0,4.0,1.2,15.3,3.0,0.0,0.0
2018,9,7,18,45,16.0,2.0,1.1,14.65,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,5,45,127.0,9.5,0.9,10.75,15.0,7.47,0.0
2018,9,8,6,0,254.0,19.0,0.9,11.3,30.0,15.84,0.0
2018,9,8,6,15,404.5,26.5,0.9,12.05,72.5,24.15,14.46
2018,9,8,6,30,555.0,34.0,0.9,12.8,115.0,31.39,22.06
2018,9,8,6,45,627.5,39.0,0.95,13.5,166.0,36.24,26.76
2018,9,8,7,0,700.0,44.0,1.0,14.2,217.0,41.24,31.35
2018,9,8,7,15,744.5,47.5,0.95,14.9,270.5,44.83,34.5
2018,9,8,7,30,789.0,51.0,0.9,15.6,324.0,53.51,42.03
2018,9,8,7,45,818.0,54.0,0.9,16.25,376.5,57.28,45.1
2018,9,8,8,0,847.0,57.0,0.9,16.9,429.0,60.96,48.02
2018,9,8,8,15,868.0,59.0,0.95,17.55,479.5,63.68,50.06
2018,9,8,8,30,889.0,61.0,1.0,18.2,530.0,66.3,52.0
2018,9,8,8,45,904.5,62.5,1.0,18.9,576.0,128.0,68.3
2018,9,8,9,0,920.0,64.0,1.0,19.6,622.0,192.94,110.64
2018,9,8,9,15,926.5,68.0,1.05,20.2,662.5,259.12,163.91
2018,9,8,9,30,933.0,72.0,1.1,20.8,703.0,325.28,220.36
2018,9,8,9,45,935.5,76.5,1.15,21.4,737.5,390.18,276.02
2018,9,8,10,0,938.0,81.0,1.2,22.0,772.0,454.06,329.5
2018,9,8,10,15,945.0,81.5,1.25,22.35,800.5,515.49,379.66
2018,9,8,10,30,952.0,82.0,1.3,22.7,829.0,575.8,427.22
2018,9,8,10,45,957.0,82.5,1.3,23.1,850.5,633.59,470.84
2018,9,8,11,0,962.0,83.0,1.3,23.5,872.0,689.53,511.55
2018,9,8,11,15,965.0,84.0,1.35,23.7,886.0,742.49,549.7
2018,9,8,11,30,968.0,85.0,1.4,23.9,900.0,792.96,584.85
2018,9,8,11,45,969.5,84.5,1.45,24.15,905.5,838.14,613.97
2018,9,8,12,0,971.0,84.0,1.5,24.4,911.0,880.23,640.87
2018,9,8,12,15,972.5,83.5,1.55,24.6,909.5,919.05,665.61
2018,9,8,12,30,974.0,83.0,1.6,24.8,908.0,954.4,688.07
2018,9,8,12,45,974.5,81.0,1.65,25.0,897.5,983.66,706.65
2018,9,8,13,0,975.0,79.0,1.7,25.2,887.0,1009.02,722.86
2018,9,8,13,15,971.5,78.0,1.75,25.2,868.0,1027.6,735.51
2018,9,8,13,30,968.0,77.0,1.8,25.2,849.0,1041.97,745.74
2018,9,8,13,45,962.5,76.5,1.8,25.25,823.0,1050.67,751.78
2018,9,8,14,0,957.0,76.0,1.8,25.3,797.0,1055.11,755.38
2018,9,8,14,15,948.0,75.0,1.8,25.1,763.0,1051.18,754.71
2018,9,8,14,30,939.0,74.0,1.8,24.9,729.0,1043.05,751.67
2018,9,8,14,45,928.0,72.0,1.8,24.75,689.0,1027.59,744.04
2018,9,8,15,0,917.0,70.0,1.8,24.6,649.0,1008.16,734.06
2018,9,8,15,15,902.0,68.5,1.8,24.6,604.0,981.68,719.19
2018,9,8,15,30,887.0,67.0,1.8,24.6,559.0,951.79,702.15
2018,9,8,15,45,867.5,64.5,1.85,23.9,509.5,913.19,681.67
2018,9,8,16,0,848.0,62.0,1.9,23.2,460.0,871.93,658.93
2018,9,8,16,15,821.5,59.5,1.85,22.6,408.5,822.15,628.39
2018,9,8,16,30,795.0,57.0,1.8,22.0,357.0,780.01,602.37
2018,9,8,16,45,755.5,53.0,1.8,21.35,303.5,714.23,558.83
2018,9,8,17,0,716.0,49.0,1.8,20.7,250.0,648.68,513.43
2018,9,8,17,15,652.5,44.5,1.7,19.75,198.0,565.46,451.94
2018,9,8,17,30,589.0,40.0,1.6,18.8,146.0,485.34,389.09
2018,9,8,17,45,476.5,33.0,1.5,17.85,100.0,374.62,296.6
2018,9,8,18,0,364.0,26.0,1.4,16.9,54.0,278.2,186.92
2018,9,8,18,15,196.5,15.0,1.4,16.2,28.5,116.66,0.0
2018,9,8,18,30,29.0,4.0,1.4,15.5,3.0,0.0,0.0
2018,9,8,18,45,14.5,2.0,1.35,14.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,5,45,111.5,9.5,1.1,10.35,14.0,7.47,0.0
2018,9,9,6,0,223.0,19.0,1.1,10.9,28.0,14.95,0.0
2018,9,9,6,15,376.0,28.0,1.1,11.55,70.5,23.35,13.64
2018,9,9,6,30,529.0,37.0,1.1,12.2,113.0,33.89,24.27
2018,9,9,6,45,607.5,43.0,1.05,12.85,165.0,39.46,29.68
2018,9,9,7,0,686.0,49.0,1.0,13.5,217.0,45.18,34.95
2018,9,9,7,15,735.0,53.0,0.95,14.1,271.5,49.04,38.37
2018,9,9,7,30,784.0,57.0,0.9,14.7,326.0,52.96,41.7
2018,9,9,7,45,816.5,60.5,0.85,15.3,380.5,56.27,44.4
2018,9,9,8,0,849.0,64.0,0.8,15.9,435.0,65.83,52.49
2018,9,9,8,15,872.0,66.5,0.8,16.55,486.5,68.88,54.79
2018,9,9,8,30,895.0,69.0,0.8,17.2,538.0,72.23,57.33
2018,9,9,8,45,911.5,71.0,0.8,17.85,585.5,136.79,74.85
2018,9,9,9,0,928.0,73.0,0.8,18.5,633.0,203.01,118.57
2018,9,9,9,15,940.0,74.0,0.8,19.15,675.0,268.91,171.46
2018,9,9,9,30,952.0,75.0,0.8,19.8,717.0,335.34,227.79
2018,9,9,9,45,961.0,76.5,0.85,20.4,753.0,401.4,284.07
2018,9,9,10,0,970.0,78.0,0.9,21.0,789.0,467.1,338.66
2018,9,9,10,15,977.0,78.5,0.9,21.55,818.5,530.39,389.36
2018,9,9,10,30,984.0,79.0,0.9,22.1,848.0,592.51,437.1
2018,9,9,10,45,988.5,79.5,0.95,22.65,869.5,651.71,481.31
2018,9,9,11,0,993.0,80.0,1.0,23.2,891.0,708.94,522.55
2018,9,9,11,15,995.5,80.0,1.05,23.55,904.0,762.12,560.12
2018,9,9,11,30,998.0,80.0,1.1,23.9,917.0,812.62,594.21
2018,9,9,11,45,998.5,80.0,1.15,24.3,922.0,858.68,623.12
2018,9,9,12,0,999.0,80.0,1.2,24.7,927.0,901.47,649.69
2018,9,9,12,15,996.0,81.5,1.25,24.9,923.5,939.34,673.48
2018,9,9,12,30,993.0,83.0,1.3,25.1,920.0,973.42,694.84
2018,9,9,12,45,986.5,85.0,1.35,25.3,908.0,1000.92,712.12
2018,9,9,13,0,980.0,87.0,1.4,25.5,896.0,1024.25,726.94
2018,9,9,13,15,976.5,86.0,1.45,25.45,876.5,1043.05,739.81
2018,9,9,13,30,973.0,85.0,1.5,25.4,857.0,1057.6,750.28
2018,9,9,13,45,967.0,84.0,1.55,25.4,830.0,1065.4,756.64
2018,9,9,14,0,961.0,83.0,1.6,25.4,803.0,1068.86,760.59
2018,9,9,14,15,952.5,81.5,1.6,25.15,769.0,1064.92,760.13
2018,9,9,14,30,944.0,80.0,1.6,24.9,735.0,1056.74,757.28
2018,9,9,14,45,932.5,79.0,1.65,24.7,695.0,1042.01,751.16
2018,9,9,15,0,921.0,78.0,1.7,24.5,655.0,1023.34,742.68
2018,9,9,15,15,905.5,75.5,1.7,24.5,609.0,995.13,726.85
2018,9,9,15,30,890.0,73.0,1.7,24.5,563.0,963.46,708.83
2018,9,9,15,45,869.0,71.0,1.7,23.7,513.0,924.07,687.75
2018,9,9,16,0,848.0,69.0,1.7,22.9,463.0,882.12,664.5
2018,9,9,16,15,818.0,65.5,1.7,22.2,409.5,837.64,638.62
2018,9,9,16,30,788.0,62.0,1.7,21.5,356.0,781.39,603.58
2018,9,9,16,45,744.5,58.0,1.65,20.75,301.5,712.37,557.62
2018,9,9,17,0,701.0,54.0,1.6,20.0,247.0,643.75,509.76
2018,9,9,17,15,633.0,48.5,1.6,19.0,194.0,556.09,445.41
2018,9,9,17,30,565.0,43.0,1.6,18.0,141.0,479.08,384.86
2018,9,9,17,45,448.0,34.5,1.55,17.0,95.5,366.15,289.62
2018,9,9,18,0,331.0,26.0,1.5,16.0,50.0,255.97,160.42
2018,9,9,18,15,177.5,14.5,1.45,15.35,26.0,106.15,0.0
2018,9,9,18,30,24.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,9,9,18,45,12.0,1.5,1.4,14.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,10,5,45,116.0,9.0,1.0,10.1,13.5,0.0,0.0
2018,9,10,6,0,232.0,18.0,1.0,10.6,27.0,14.16,0.0
2018,9,10,6,15,384.0,26.5,1.0,11.3,68.5,22.14,12.47
2018,9,10,6,30,536.0,35.0,1.0,12.0,110.0,32.17,22.74
2018,9,10,6,45,612.0,41.0,1.0,12.7,161.5,37.8,28.2
2018,9,10,7,0,688.0,47.0,1.0,13.4,213.0,43.55,33.51
2018,9,10,7,15,735.0,51.0,0.95,14.0,267.0,47.45,36.97
2018,9,10,7,30,782.0,55.0,0.9,14.6,321.0,51.39,40.33
2018,9,10,7,45,813.0,58.0,0.85,15.2,374.5,59.93,47.65
2018,9,10,8,0,844.0,61.0,0.8,15.8,428.0,63.61,50.57
2018,9,10,8,15,865.5,63.5,0.8,16.55,478.5,66.64,52.86
2018,9,10,8,30,887.0,66.0,0.8,17.3,529.0,72.12,57.23
2018,9,10,8,45,902.5,68.5,0.8,18.0,576.0,136.4,74.25
2018,9,10,9,0,918.0,71.0,0.8,18.7,623.0,202.24,118.3
2018,9,10,9,15,929.0,73.0,0.8,19.35,664.5,268.03,171.35
2018,9,10,9,30,940.0,75.0,0.8,20.0,706.0,334.27,227.56
2018,9,10,9,45,947.0,77.5,0.85,20.65,741.5,399.7,283.27
2018,9,10,10,0,954.0,80.0,0.9,21.3,777.0,464.58,337.08
2018,9,10,10,15,961.0,81.0,0.95,21.85,806.0,527.4,387.62
2018,9,10,10,30,968.0,82.0,1.0,22.4,835.0,589.07,435.39
2018,9,10,10,45,973.0,82.0,1.05,22.95,856.5,647.3,478.97
2018,9,10,11,0,978.0,82.0,1.1,23.5,878.0,703.62,519.66
2018,9,10,11,15,980.0,83.0,1.15,23.8,891.5,756.64,557.27
2018,9,10,11,30,982.0,84.0,1.2,24.1,905.0,807.01,591.49
2018,9,10,11,45,982.5,84.5,1.25,24.45,910.0,852.88,620.53
2018,9,10,12,0,983.0,85.0,1.3,24.8,915.0,895.56,647.26
2018,9,10,12,15,980.0,86.5,1.35,24.9,911.5,932.87,671.05
2018,9,10,12,30,977.0,88.0,1.4,25.0,908.0,966.45,692.48
2018,9,10,12,45,971.5,88.5,1.45,25.1,895.0,992.85,709.44
