Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,13,0,966.0,89.0,1.5,25.2,882.0,1015.15,723.97
2018,9,10,13,15,961.0,88.5,1.55,25.2,862.5,1032.69,735.99
2018,9,10,13,30,956.0,88.0,1.6,25.2,843.0,1046.02,745.6
2018,9,10,13,45,949.0,87.5,1.6,25.25,816.0,1053.12,750.62
2018,9,10,14,0,942.0,87.0,1.6,25.3,789.0,1055.97,753.25
2018,9,10,14,15,932.5,86.0,1.65,25.1,755.0,1051.51,753.08
2018,9,10,14,30,923.0,85.0,1.7,24.9,721.0,1042.9,750.54
2018,9,10,14,45,909.5,83.5,1.7,24.7,680.5,1025.64,741.97
2018,9,10,15,0,896.0,82.0,1.7,24.5,640.0,1004.56,731.14
2018,9,10,15,15,880.0,80.0,1.7,24.5,594.5,976.78,715.5
2018,9,10,15,30,864.0,78.0,1.7,24.5,549.0,945.7,697.71
2018,9,10,15,45,840.0,75.0,1.75,23.65,498.5,913.69,682.05
2018,9,10,16,0,816.0,72.0,1.8,22.8,448.0,867.8,656.54
2018,9,10,16,15,782.5,69.0,1.8,22.05,395.0,811.32,622.2
2018,9,10,16,30,749.0,66.0,1.8,21.3,342.0,753.68,585.82
2018,9,10,16,45,702.0,61.5,1.75,20.55,288.0,682.33,537.48
2018,9,10,17,0,655.0,57.0,1.7,19.8,234.0,611.68,487.35
2018,9,10,17,15,584.5,50.5,1.7,18.8,182.5,529.22,425.92
2018,9,10,17,30,514.0,44.0,1.7,17.8,131.0,445.53,359.05
2018,9,10,17,45,394.0,35.0,1.65,16.75,87.5,332.34,262.63
2018,9,10,18,0,274.0,26.0,1.6,15.7,44.0,219.37,122.15
2018,9,10,18,15,145.0,14.5,1.55,15.05,23.0,88.82,0.0
2018,9,10,18,30,16.0,3.0,1.5,14.4,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,1.5,13.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,5,45,98.0,9.0,1.2,11.05,12.5,0.0,0.0
2018,9,11,6,0,196.0,18.0,1.2,11.3,25.0,14.16,0.0
2018,9,11,6,15,347.5,27.0,1.25,11.8,65.0,22.45,12.43
2018,9,11,6,30,499.0,36.0,1.3,12.3,105.0,30.23,20.96
2018,9,11,6,45,580.5,42.5,1.3,12.8,156.0,38.83,29.07
2018,9,11,7,0,662.0,49.0,1.3,13.3,207.0,44.94,34.74
2018,9,11,7,15,711.0,53.0,1.3,13.85,260.5,48.73,38.13
2018,9,11,7,30,760.0,57.0,1.3,14.4,314.0,52.6,41.43
2018,9,11,7,45,792.0,61.0,1.3,14.95,367.5,56.23,44.43
2018,9,11,8,0,824.0,65.0,1.3,15.5,421.0,59.81,47.31
2018,9,11,8,15,846.0,68.0,1.3,16.1,471.5,69.26,55.26
2018,9,11,8,30,868.0,71.0,1.3,16.7,522.0,77.06,61.67
2018,9,11,8,45,883.5,74.0,1.3,17.3,568.5,140.65,78.18
2018,9,11,9,0,899.0,77.0,1.3,17.9,615.0,205.82,122.67
2018,9,11,9,15,910.5,79.5,1.3,18.35,656.5,271.04,176.01
2018,9,11,9,30,922.0,82.0,1.3,18.8,698.0,336.82,232.61
2018,9,11,9,45,930.0,84.0,1.3,19.25,733.0,401.24,288.2
2018,9,11,10,0,938.0,86.0,1.3,19.7,768.0,465.23,342.03
2018,9,11,10,15,944.5,87.0,1.35,20.0,796.5,526.99,392.81
2018,9,11,10,30,951.0,88.0,1.4,20.3,825.0,587.57,440.92
2018,9,11,10,45,954.0,90.0,1.4,20.55,846.0,645.54,485.19
2018,9,11,11,0,957.0,92.0,1.4,20.8,867.0,701.5,526.45
2018,9,11,11,15,959.0,92.0,1.45,21.0,879.5,752.72,563.74
2018,9,11,11,30,961.0,92.0,1.5,21.2,892.0,801.32,597.87
2018,9,11,11,45,961.5,92.5,1.5,21.4,897.0,846.39,626.83
2018,9,11,12,0,962.0,93.0,1.5,21.6,902.0,888.34,653.43
2018,9,11,12,15,964.0,91.5,1.55,21.6,899.5,926.29,678.4
2018,9,11,12,30,966.0,90.0,1.6,21.6,897.0,960.79,701.11
2018,9,11,12,45,967.5,87.5,1.65,21.55,887.0,990.17,720.7
2018,9,11,13,0,969.0,85.0,1.7,21.5,877.0,1015.69,737.96
2018,9,11,13,15,966.0,83.5,1.75,21.35,858.0,1033.96,751.04
2018,9,11,13,30,963.0,82.0,1.8,21.2,839.0,1048.02,761.7
2018,9,11,13,45,958.5,80.5,1.8,21.05,812.5,1056.34,768.21
2018,9,11,14,0,954.0,79.0,1.8,20.9,786.0,1060.37,772.24
2018,9,11,14,15,947.0,77.0,1.85,20.6,752.5,1057.02,773.0
2018,9,11,14,30,940.0,75.0,1.9,20.3,719.0,1049.43,771.28
2018,9,11,14,45,930.0,73.0,1.9,20.05,679.0,1034.67,764.26
2018,9,11,15,0,920.0,71.0,1.9,19.8,639.0,1015.94,754.84
2018,9,11,15,15,905.0,69.0,1.9,19.8,593.5,988.49,739.07
2018,9,11,15,30,890.0,67.0,1.9,19.8,548.0,957.61,721.05
2018,9,11,15,45,870.5,64.0,1.9,18.95,498.5,917.99,699.25
2018,9,11,16,0,851.0,61.0,1.9,18.1,449.0,875.69,675.15
2018,9,11,16,15,823.5,58.0,1.9,17.5,396.5,823.97,643.07
2018,9,11,16,30,796.0,55.0,1.9,16.9,344.0,779.97,615.49
2018,9,11,16,45,754.5,51.5,1.85,16.3,290.5,712.95,569.27
2018,9,11,17,0,713.0,48.0,1.8,15.7,237.0,646.29,521.19
2018,9,11,17,15,643.5,43.0,1.75,15.05,184.5,557.86,453.57
2018,9,11,17,30,574.0,38.0,1.7,14.4,132.0,473.11,384.68
2018,9,11,17,45,439.5,30.5,1.65,13.7,87.0,356.72,283.17
2018,9,11,18,0,305.0,23.0,1.6,13.0,42.0,233.31,107.42
2018,9,11,18,15,152.5,11.5,1.55,12.6,21.0,90.49,0.0
2018,9,11,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,12,5,45,95.5,8.5,1.1,10.05,12.0,0.0,0.0
2018,9,12,6,0,191.0,17.0,1.1,10.4,24.0,13.38,0.0
2018,9,12,6,15,343.0,26.5,1.15,11.0,63.5,22.04,11.87
2018,9,12,6,30,495.0,36.0,1.2,11.6,103.0,30.22,20.98
2018,9,12,6,45,576.5,42.0,1.2,12.25,153.5,38.38,28.72
2018,9,12,7,0,658.0,48.0,1.2,12.9,204.0,44.07,34.01
2018,9,12,7,15,706.5,52.5,1.2,13.25,257.0,48.28,37.82
2018,9,12,7,30,755.0,57.0,1.2,13.6,310.0,52.52,41.51
2018,9,12,7,45,769.5,64.0,1.2,13.95,358.5,58.1,46.29
2018,9,12,8,0,784.0,71.0,1.2,14.3,407.0,63.44,50.76
2018,9,12,8,15,810.5,74.0,1.2,14.55,458.0,65.94,52.7
2018,9,12,8,30,837.0,77.0,1.2,14.8,509.0,75.09,60.43
2018,9,12,8,45,866.5,75.5,1.2,15.1,558.5,142.22,80.27
2018,9,12,9,0,896.0,74.0,1.2,15.4,608.0,205.38,123.61
2018,9,12,9,15,908.0,75.5,1.2,15.75,648.5,269.75,177.02
2018,9,12,9,30,920.0,77.0,1.2,16.1,689.0,334.69,233.64
2018,9,12,9,45,929.5,78.5,1.2,16.4,724.5,399.05,289.84
2018,9,12,10,0,939.0,80.0,1.2,16.7,760.0,463.14,344.42
2018,9,12,10,15,945.5,80.5,1.2,17.2,788.0,524.43,394.78
2018,9,12,10,30,952.0,81.0,1.2,17.7,816.0,584.51,442.25
2018,9,12,10,45,956.5,81.5,1.25,18.15,836.5,641.97,486.44
2018,9,12,11,0,961.0,82.0,1.3,18.6,857.0,697.5,527.74
2018,9,12,11,15,963.5,82.5,1.3,18.85,870.5,749.5,565.2
2018,9,12,11,30,966.0,83.0,1.3,19.1,884.0,798.91,598.98
2018,9,12,11,45,966.5,83.5,1.35,19.3,889.0,843.97,628.6
2018,9,12,12,0,967.0,84.0,1.4,19.5,894.0,885.88,655.94
2018,9,12,12,15,882.0,129.5,1.45,19.5,866.0,894.09,661.54
2018,9,12,12,30,797.0,175.0,1.5,19.5,838.0,906.83,670.65
2018,9,12,12,45,713.5,213.5,1.55,19.45,801.5,904.49,669.95
2018,9,12,13,0,630.0,252.0,1.6,19.4,765.0,884.82,656.43
2018,9,12,13,15,656.0,232.0,1.65,19.3,755.0,910.36,676.09
2018,9,12,13,30,682.0,212.0,1.7,19.2,745.0,932.64,692.8
2018,9,12,13,45,663.5,210.0,1.75,19.05,714.0,925.07,689.42
2018,9,12,14,0,645.0,208.0,1.8,18.9,683.0,913.71,683.95
2018,9,12,14,15,701.5,174.0,1.8,18.7,669.5,941.56,704.35
2018,9,12,14,30,758.0,140.0,1.8,18.5,656.0,963.15,720.3
2018,9,12,14,45,787.0,120.5,1.8,18.25,628.5,961.39,721.15
2018,9,12,15,0,816.0,101.0,1.8,18.0,601.0,962.73,724.55
2018,9,12,15,15,782.0,101.5,1.8,18.0,552.0,920.82,698.36
2018,9,12,15,30,748.0,102.0,1.8,18.0,503.0,876.22,670.51
2018,9,12,15,45,695.0,103.0,1.8,17.35,448.0,819.02,635.0
2018,9,12,16,0,642.0,104.0,1.8,16.7,393.0,754.82,593.57
2018,9,12,16,15,668.5,87.5,1.8,16.2,356.5,739.92,586.47
2018,9,12,16,30,695.0,71.0,1.8,15.7,320.0,719.85,574.69
2018,9,12,16,45,658.5,63.5,1.8,15.2,269.0,655.33,529.07
2018,9,12,17,0,622.0,56.0,1.8,14.7,218.0,591.25,481.87
2018,9,12,17,15,558.0,48.5,1.7,14.2,169.0,507.93,416.32
2018,9,12,17,30,494.0,41.0,1.6,13.7,120.0,428.73,349.94
2018,9,12,17,45,353.0,32.0,1.55,13.2,77.5,303.44,239.97
2018,9,12,18,0,212.0,23.0,1.5,12.7,35.0,175.71,52.86
2018,9,12,18,15,106.0,11.5,1.45,12.35,17.5,65.68,0.0
2018,9,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.5,0.9,10.45,2.5,0.0,0.0
2018,9,13,6,0,0.0,5.0,0.9,10.8,5.0,3.93,0.0
2018,9,13,6,15,0.0,15.5,0.9,11.4,15.5,11.8,3.54
2018,9,13,6,30,0.0,26.0,0.9,12.0,26.0,19.83,11.8
2018,9,13,6,45,20.0,46.5,0.95,12.55,51.0,35.35,25.99
2018,9,13,7,0,40.0,67.0,1.0,13.1,76.0,49.96,39.24
2018,9,13,7,15,233.0,84.5,1.0,13.6,160.0,61.65,49.68
2018,9,13,7,30,426.0,102.0,1.0,14.1,244.0,73.71,60.2
2018,9,13,7,45,504.0,105.5,1.0,14.6,300.5,76.78,62.6
2018,9,13,8,0,582.0,109.0,1.0,15.1,357.0,81.17,66.1
2018,9,13,8,15,715.5,88.5,1.05,15.55,430.5,68.75,54.93
2018,9,13,8,30,849.0,68.0,1.1,16.0,504.0,78.61,53.31
2018,9,13,8,45,859.0,72.5,1.1,16.5,548.0,141.51,79.05
2018,9,13,9,0,869.0,77.0,1.1,17.0,592.0,205.34,123.97
2018,9,13,9,15,888.0,77.0,1.1,17.4,635.0,268.56,175.92
2018,9,13,9,30,907.0,77.0,1.1,17.8,678.0,333.17,231.55
2018,9,13,9,45,914.0,80.0,1.15,18.15,712.5,397.06,287.02
2018,9,13,10,0,921.0,83.0,1.2,18.5,747.0,460.43,340.72
2018,9,13,10,15,928.0,83.5,1.2,18.8,775.0,520.95,390.37
2018,9,13,10,30,935.0,84.0,1.2,19.1,803.0,580.36,437.33
2018,9,13,10,45,940.0,85.0,1.25,19.35,824.0,637.65,481.48
2018,9,13,11,0,945.0,86.0,1.3,19.6,845.0,693.14,522.92
2018,9,13,11,15,948.0,86.0,1.3,19.75,858.0,744.28,559.86
2018,9,13,11,30,951.0,86.0,1.3,19.9,871.0,792.9,593.28
2018,9,13,11,45,952.0,86.0,1.35,20.0,876.0,837.22,622.63
2018,9,13,12,0,953.0,86.0,1.4,20.1,881.0,878.46,649.77
2018,9,13,12,15,953.0,86.0,1.45,20.1,878.0,915.57,674.35
2018,9,13,12,30,953.0,86.0,1.5,20.1,875.0,949.18,696.65
2018,9,13,12,45,951.0,85.0,1.55,20.1,863.5,976.25,714.77
2018,9,13,13,0,949.0,84.0,1.6,20.1,852.0,999.41,730.53
2018,9,13,13,15,945.0,83.0,1.65,19.95,833.0,1016.62,743.06
2018,9,13,13,30,941.0,82.0,1.7,19.8,814.0,1029.7,753.18
2018,9,13,13,45,935.0,81.0,1.75,19.65,787.5,1036.61,759.58
2018,9,13,14,0,929.0,80.0,1.8,19.5,761.0,1039.33,763.54
2018,9,13,14,15,835.5,111.5,1.8,19.3,703.0,1000.64,740.32
2018,9,13,14,30,742.0,143.0,1.8,19.1,645.0,951.78,710.66
2018,9,13,14,45,595.5,179.5,1.8,18.85,567.0,843.16,640.22
2018,9,13,15,0,449.0,216.0,1.8,18.6,489.0,724.01,557.76
2018,9,13,15,15,486.0,189.0,1.8,18.6,464.5,726.76,563.75
2018,9,13,15,30,523.0,162.0,1.8,18.6,440.0,725.06,565.46
2018,9,13,15,45,547.0,138.5,1.8,17.9,404.5,710.4,558.23
2018,9,13,16,0,571.0,115.0,1.8,17.2,369.0,702.89,556.23
2018,9,13,16,15,637.0,89.5,1.8,16.75,340.5,715.0,567.87
2018,9,13,16,30,703.0,64.0,1.8,16.3,312.0,713.2,568.92
2018,9,13,16,45,660.0,58.5,1.75,15.85,261.0,645.34,520.1
2018,9,13,17,0,617.0,53.0,1.7,15.4,210.0,583.66,474.24
2018,9,13,17,15,566.5,45.5,1.65,14.8,163.5,510.52,416.86
2018,9,13,17,30,516.0,38.0,1.6,14.2,117.0,440.41,357.88
2018,9,13,17,45,381.5,29.5,1.5,13.6,75.5,319.26,249.53
2018,9,13,18,0,247.0,21.0,1.4,13.0,34.0,192.57,13.56
2018,9,13,18,15,123.5,10.5,1.35,12.6,17.0,74.26,0.0
2018,9,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,25.0,6.0,0.85,9.25,6.5,0.0,0.0
2018,9,14,6,0,50.0,12.0,0.8,9.5,13.0,9.44,0.0
2018,9,14,6,15,138.0,28.0,0.8,10.1,43.0,21.11,10.47
2018,9,14,6,30,226.0,44.0,0.8,10.7,73.0,33.03,23.45
2018,9,14,6,45,275.5,59.0,0.8,11.35,111.0,43.88,33.71
2018,9,14,7,0,325.0,74.0,0.8,12.0,149.0,54.49,43.47
2018,9,14,7,15,266.0,98.5,0.8,12.5,170.0,70.81,58.06
2018,9,14,7,30,207.0,123.0,0.8,13.0,191.0,85.39,70.78
2018,9,14,7,45,235.5,144.0,0.8,13.5,234.0,98.47,81.91
2018,9,14,8,0,264.0,165.0,0.8,14.0,277.0,111.14,92.46
2018,9,14,8,15,308.0,181.0,0.75,14.6,327.0,120.93,100.31
2018,9,14,8,30,352.0,197.0,0.7,15.2,377.0,136.16,104.13
2018,9,14,8,45,405.0,203.0,0.7,15.85,428.0,172.03,120.44
2018,9,14,9,0,458.0,209.0,0.7,16.5,479.0,218.49,151.89
2018,9,14,9,15,457.0,225.5,0.7,17.05,511.0,266.09,190.09
2018,9,14,9,30,456.0,242.0,0.7,17.6,543.0,313.69,229.22
2018,9,14,9,45,602.0,200.0,0.75,18.2,619.0,374.8,275.36
2018,9,14,10,0,748.0,158.0,0.8,18.8,695.0,447.54,331.22
2018,9,14,10,15,834.0,126.0,0.85,19.2,746.5,513.95,383.24
2018,9,14,10,30,920.0,94.0,0.9,19.6,798.0,583.13,436.48
2018,9,14,10,45,938.5,88.0,0.95,20.05,823.0,641.71,480.62
2018,9,14,11,0,957.0,82.0,1.0,20.5,848.0,699.56,522.93
2018,9,14,11,15,960.5,82.0,1.05,20.75,861.0,751.52,560.21
2018,9,14,11,30,964.0,82.0,1.1,21.0,874.0,800.97,593.83
2018,9,14,11,45,965.0,82.0,1.15,21.25,879.0,845.73,622.75
2018,9,14,12,0,966.0,82.0,1.2,21.5,884.0,887.35,649.42
2018,9,14,12,15,965.0,82.0,1.25,21.6,880.5,923.92,673.09
2018,9,14,12,30,964.0,82.0,1.3,21.7,877.0,956.87,694.44
2018,9,14,12,45,960.0,82.5,1.35,21.8,865.0,983.83,712.01
2018,9,14,13,0,956.0,83.0,1.4,21.9,853.0,1006.79,727.2
2018,9,14,13,15,952.0,82.0,1.4,21.8,833.5,1024.03,738.68
2018,9,14,13,30,948.0,81.0,1.4,21.7,814.0,1037.11,747.75
2018,9,14,13,45,938.5,81.0,1.45,21.65,786.0,1041.64,752.37
2018,9,14,14,0,929.0,81.0,1.5,21.6,758.0,1041.92,754.61
2018,9,14,14,15,915.0,82.0,1.5,21.4,723.0,1034.68,751.91
2018,9,14,14,30,901.0,83.0,1.5,21.2,688.0,1023.43,746.92
2018,9,14,14,45,865.0,88.0,1.5,21.0,641.0,991.01,728.49
2018,9,14,15,0,829.0,93.0,1.5,20.8,594.0,968.06,716.38
2018,9,14,15,15,764.0,101.5,1.5,20.8,536.0,904.9,676.98
2018,9,14,15,30,699.0,110.0,1.5,20.8,478.0,846.84,640.69
2018,9,14,15,45,593.0,122.0,1.5,20.0,413.5,746.72,575.97
2018,9,14,16,0,487.0,134.0,1.5,19.2,349.0,638.39,502.83
2018,9,14,16,15,442.5,123.0,1.5,18.6,299.5,572.71,457.56
2018,9,14,16,30,398.0,112.0,1.5,18.0,250.0,508.04,410.77
2018,9,14,16,45,384.5,94.5,1.5,17.4,210.0,462.19,377.34
2018,9,14,17,0,371.0,77.0,1.5,16.8,170.0,415.71,341.51
2018,9,14,17,15,376.5,59.0,1.45,16.1,134.0,382.02,313.78
2018,9,14,17,30,382.0,41.0,1.4,15.4,98.0,352.11,285.86
2018,9,14,17,45,257.5,30.0,1.35,14.75,61.5,240.82,185.16
2018,9,14,18,0,133.0,19.0,1.3,14.1,25.0,121.95,0.0
2018,9,14,18,15,66.5,9.5,1.25,13.65,12.5,43.02,0.0
2018,9,14,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,15,5,45,50.5,6.0,1.1,10.45,7.5,0.0,0.0
2018,9,15,6,0,101.0,12.0,1.1,10.6,15.0,9.44,0.0
2018,9,15,6,15,283.0,23.5,1.15,10.95,54.5,19.39,8.66
2018,9,15,6,30,465.0,35.0,1.2,11.3,94.0,29.29,20.04
2018,9,15,6,45,559.0,40.5,1.25,11.65,144.5,36.98,27.48
2018,9,15,7,0,653.0,46.0,1.3,12.0,195.0,42.36,32.58
2018,9,15,7,15,705.5,50.0,1.3,12.5,248.5,46.25,36.11
2018,9,15,7,30,758.0,54.0,1.3,13.0,302.0,50.22,39.57
2018,9,15,7,45,793.0,57.0,1.3,13.45,355.0,53.22,42.06
2018,9,15,8,0,828.0,60.0,1.3,13.9,408.0,62.32,49.89
2018,9,15,8,15,853.0,62.5,1.3,14.35,459.5,65.44,52.35
2018,9,15,8,30,878.0,65.0,1.3,14.8,511.0,81.69,52.91
2018,9,15,8,45,895.5,67.0,1.3,15.3,558.0,145.55,80.5
2018,9,15,9,0,913.0,69.0,1.3,15.8,605.0,211.18,127.55
2018,9,15,9,15,923.0,72.0,1.3,16.15,646.0,277.36,183.12
2018,9,15,9,30,933.0,75.0,1.3,16.5,687.0,343.89,241.29
2018,9,15,9,45,939.0,78.0,1.35,16.9,722.0,409.06,298.23
2018,9,15,10,0,945.0,81.0,1.4,17.3,757.0,473.55,353.15
2018,9,15,10,15,952.5,81.5,1.4,17.55,785.5,535.7,404.44
2018,9,15,10,30,960.0,82.0,1.4,17.8,814.0,596.74,452.98
2018,9,15,10,45,965.5,82.5,1.45,18.05,835.5,655.21,498.24
2018,9,15,11,0,971.0,83.0,1.5,18.3,857.0,711.82,540.72
2018,9,15,11,15,974.5,83.0,1.55,18.4,870.0,764.47,579.52
2018,9,15,11,30,978.0,83.0,1.6,18.5,883.0,814.56,614.45
2018,9,15,11,45,979.5,83.0,1.6,18.6,888.0,860.29,644.39
2018,9,15,12,0,981.0,83.0,1.6,18.7,893.0,902.87,671.96
2018,9,15,12,15,980.0,83.0,1.65,18.7,889.5,939.94,696.62
2018,9,15,12,30,979.0,83.0,1.7,18.7,886.0,973.33,718.89
2018,9,15,12,45,976.5,82.5,1.75,18.65,874.5,1000.99,737.63
2018,9,15,13,0,974.0,82.0,1.8,18.6,863.0,1024.62,753.92
2018,9,15,13,15,970.0,81.0,1.85,18.5,843.0,1042.12,766.57
2018,9,15,13,30,966.0,80.0,1.9,18.4,823.0,1055.38,776.73
2018,9,15,13,45,960.5,79.5,1.95,18.3,796.5,1063.45,783.78
2018,9,15,14,0,955.0,79.0,2.0,18.2,770.0,1067.24,788.33
2018,9,15,14,15,947.5,77.0,2.0,18.0,736.0,1062.96,787.5
2018,9,15,14,30,940.0,75.0,2.0,17.8,702.0,1054.44,784.18
2018,9,15,14,45,929.0,73.5,2.0,17.65,662.0,1038.88,776.32
2018,9,15,15,0,918.0,72.0,2.0,17.5,622.0,1019.39,766.05
2018,9,15,15,15,901.5,70.0,2.0,17.5,576.0,990.11,748.91
2018,9,15,15,30,885.0,68.0,2.0,17.5,530.0,957.48,729.52
2018,9,15,15,45,863.5,65.0,2.05,16.9,479.5,915.73,705.85
2018,9,15,16,0,842.0,62.0,2.1,16.3,429.0,871.47,679.84
2018,9,15,16,15,812.0,59.0,2.1,15.85,376.5,827.24,652.15
2018,9,15,16,30,782.0,56.0,2.1,15.4,324.0,771.38,614.95
2018,9,15,16,45,737.0,52.0,2.1,15.0,270.5,700.92,565.14
2018,9,15,17,0,692.0,48.0,2.1,14.6,217.0,631.1,513.18
2018,9,15,17,15,616.5,42.0,2.05,14.0,165.5,537.44,439.48
2018,9,15,17,30,541.0,36.0,2.0,13.4,114.0,447.98,364.43
2018,9,15,17,45,388.0,27.5,1.9,12.85,71.5,321.92,245.65
2018,9,15,18,0,235.0,19.0,1.8,12.3,29.0,152.36,0.0
2018,9,15,18,15,117.5,9.5,1.75,11.9,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,16,5,45,86.0,7.0,0.85,8.65,9.0,0.0,0.0
2018,9,16,6,0,172.0,14.0,0.8,9.1,18.0,11.02,0.0
2018,9,16,6,15,337.5,23.5,0.85,10.0,56.5,19.59,8.32
2018,9,16,6,30,503.0,33.0,0.9,10.9,95.0,30.28,20.91
2018,9,16,6,45,586.5,38.5,0.95,11.75,145.0,35.47,26.11
2018,9,16,7,0,670.0,44.0,1.0,12.6,195.0,40.86,31.15
2018,9,16,7,15,720.0,48.0,1.05,13.15,248.5,44.81,34.73
2018,9,16,7,30,770.0,52.0,1.1,13.7,302.0,48.83,38.22
2018,9,16,7,45,803.5,55.0,1.1,14.25,355.0,57.25,45.51
2018,9,16,8,0,837.0,58.0,1.1,14.8,408.0,61.01,48.56
2018,9,16,8,15,860.5,61.0,1.1,15.4,459.0,64.49,51.31
2018,9,16,8,30,884.0,64.0,1.1,16.0,510.0,83.34,52.44
2018,9,16,8,45,901.0,65.5,1.1,16.55,556.5,147.22,80.81
2018,9,16,9,0,918.0,67.0,1.1,17.1,603.0,212.76,127.91
2018,9,16,9,15,930.0,69.0,1.1,17.6,644.5,278.96,183.14
2018,9,16,9,30,942.0,71.0,1.1,18.1,686.0,345.71,240.9
2018,9,16,9,45,951.0,72.0,1.1,18.55,721.0,410.84,297.07
2018,9,16,10,0,960.0,73.0,1.1,19.0,756.0,475.55,351.3
2018,9,16,10,15,966.5,74.0,1.15,19.35,784.5,538.38,402.57
2018,9,16,10,30,973.0,75.0,1.2,19.7,813.0,599.96,451.04
2018,9,16,10,45,977.0,75.5,1.2,20.05,833.5,658.09,494.9
2018,9,16,11,0,981.0,76.0,1.2,20.4,854.0,714.16,535.71
2018,9,16,11,15,982.5,76.5,1.25,20.6,866.5,766.19,573.25
2018,9,16,11,30,984.0,77.0,1.3,20.8,879.0,815.46,606.51
2018,9,16,11,45,984.5,77.0,1.3,21.0,883.0,860.48,635.15
2018,9,16,12,0,985.0,77.0,1.3,21.2,887.0,902.23,661.38
2018,9,16,12,15,983.5,77.5,1.35,21.3,883.5,939.33,685.39
2018,9,16,12,30,982.0,78.0,1.4,21.4,880.0,972.71,707.02
2018,9,16,12,45,978.5,78.5,1.45,21.45,868.0,1000.41,725.21
2018,9,16,13,0,975.0,79.0,1.5,21.5,856.0,1024.05,740.98
2018,9,16,13,15,970.5,78.5,1.55,21.4,836.5,1041.48,753.42
2018,9,16,13,30,966.0,78.0,1.6,21.3,817.0,1054.66,763.43
2018,9,16,13,45,959.5,77.0,1.6,21.2,789.5,1060.99,768.54
2018,9,16,14,0,953.0,76.0,1.6,21.1,762.0,1063.01,771.21
2018,9,16,14,15,944.5,74.5,1.65,20.9,727.5,1058.13,770.86
2018,9,16,14,30,936.0,73.0,1.7,20.7,693.0,1049.05,768.07
2018,9,16,14,45,923.5,71.5,1.7,20.5,652.5,1031.84,759.47
2018,9,16,15,0,911.0,70.0,1.7,20.3,612.0,1010.77,748.54
2018,9,16,15,15,894.5,68.0,1.7,20.3,566.0,981.43,731.69
2018,9,16,15,30,878.0,66.0,1.7,20.3,520.0,948.79,712.64
2018,9,16,15,45,855.5,63.5,1.75,19.55,470.0,906.78,689.67
2018,9,16,16,0,833.0,61.0,1.8,18.8,420.0,862.38,664.42
2018,9,16,16,15,800.5,58.5,1.8,18.25,367.5,816.8,636.4
2018,9,16,16,30,768.0,56.0,1.8,17.7,315.0,759.79,599.04
2018,9,16,16,45,720.0,51.5,1.85,17.1,261.5,686.63,548.54
2018,9,16,17,0,672.0,47.0,1.9,16.5,208.0,614.46,495.81
2018,9,16,17,15,593.5,41.0,1.85,15.8,157.0,519.45,421.49
2018,9,16,17,30,515.0,35.0,1.8,15.1,106.0,428.96,345.92
2018,9,16,17,45,363.5,26.0,1.75,14.35,65.5,305.03,225.96
2018,9,16,18,0,212.0,17.0,1.7,13.6,25.0,137.32,0.0
2018,9,16,18,15,106.0,8.5,1.65,13.15,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,17,5,45,84.0,6.5,0.8,9.35,8.5,0.0,0.0
2018,9,17,6,0,168.0,13.0,0.8,9.7,17.0,10.23,0.0
2018,9,17,6,15,333.0,22.5,0.85,10.35,54.5,18.75,7.07
2018,9,17,6,30,498.0,32.0,0.9,11.0,92.0,29.38,20.05
2018,9,17,6,45,582.0,38.0,0.95,11.7,142.0,35.01,25.68
2018,9,17,7,0,666.0,44.0,1.0,12.4,192.0,40.82,31.13
2018,9,17,7,15,716.5,48.0,1.0,12.9,245.0,44.76,34.72
2018,9,17,7,30,767.0,52.0,1.0,13.4,298.0,48.77,38.23
2018,9,17,7,45,800.5,55.0,1.0,13.9,351.0,57.14,45.49
2018,9,17,8,0,834.0,58.0,1.0,14.4,404.0,60.9,48.55
2018,9,17,8,15,857.5,60.5,1.0,14.95,454.5,64.03,51.01
2018,9,17,8,30,881.0,63.0,1.0,15.5,505.0,84.66,52.29
2018,9,17,8,45,898.0,65.0,1.05,16.05,551.5,148.72,81.92
2018,9,17,9,0,915.0,67.0,1.1,16.6,598.0,214.49,129.76
2018,9,17,9,15,924.0,70.0,1.1,17.1,638.5,280.6,185.29
2018,9,17,9,30,933.0,73.0,1.1,17.6,679.0,346.91,242.91
2018,9,17,9,45,938.5,76.0,1.1,18.1,713.5,411.89,299.0
2018,9,17,10,0,944.0,79.0,1.1,18.6,748.0,476.12,352.77
2018,9,17,10,15,951.5,79.5,1.15,18.95,776.5,538.17,403.41
2018,9,17,10,30,959.0,80.0,1.2,19.3,805.0,599.09,451.38
2018,9,17,10,45,964.0,81.0,1.25,19.65,826.0,657.57,495.9
2018,9,17,11,0,969.0,82.0,1.3,20.0,847.0,714.15,537.6
2018,9,17,11,15,972.5,82.0,1.35,20.15,860.0,766.6,575.65
2018,9,17,11,30,976.0,82.0,1.4,20.3,873.0,816.48,609.64
2018,9,17,11,45,977.5,82.0,1.45,20.45,878.0,861.99,639.51
2018,9,17,12,0,979.0,82.0,1.5,20.6,883.0,904.33,667.1
2018,9,17,12,15,977.5,82.0,1.55,20.5,879.0,940.73,691.36
2018,9,17,12,30,976.0,82.0,1.6,20.4,875.0,973.41,713.26
2018,9,17,12,45,972.0,82.5,1.65,20.35,863.0,1000.46,731.48
2018,9,17,13,0,968.0,83.0,1.7,20.3,851.0,1023.46,747.25
2018,9,17,13,15,964.5,81.5,1.75,20.1,831.0,1040.6,759.9
2018,9,17,13,30,961.0,80.0,1.8,19.9,811.0,1053.5,770.09
2018,9,17,13,45,955.0,79.5,1.8,19.7,784.0,1060.8,776.2
2018,9,17,14,0,949.0,79.0,1.8,19.5,757.0,1063.84,779.85
2018,9,17,14,15,940.5,77.0,1.85,19.15,722.5,1058.31,779.44
2018,9,17,14,30,932.0,75.0,1.9,18.8,688.0,1048.57,776.56
2018,9,17,14,45,921.0,73.0,1.9,18.5,648.0,1032.21,768.68
2018,9,17,15,0,910.0,71.0,1.9,18.2,608.0,1011.95,758.39
2018,9,17,15,15,893.0,69.5,1.9,18.2,562.0,982.71,741.35
2018,9,17,15,30,876.0,68.0,1.9,18.2,516.0,950.23,722.12
2018,9,17,15,45,854.0,65.0,1.9,17.3,466.0,908.03,698.43
2018,9,17,16,0,832.0,62.0,1.9,16.4,416.0,863.41,672.46
2018,9,17,16,15,799.5,59.0,1.9,15.8,363.5,817.08,643.63
2018,9,17,16,30,767.0,56.0,1.9,15.2,311.0,759.32,605.3
2018,9,17,16,45,716.5,52.0,1.85,14.65,257.5,684.71,552.11
2018,9,17,17,0,666.0,48.0,1.8,14.1,204.0,611.16,496.92
2018,9,17,17,15,580.5,42.0,1.8,13.45,153.0,510.96,417.86
2018,9,17,17,30,495.0,36.0,1.8,12.8,102.0,424.76,344.32
2018,9,17,17,45,329.5,26.0,1.75,12.2,61.5,280.61,202.6
2018,9,17,18,0,164.0,16.0,1.7,11.6,21.0,108.46,0.0
2018,9,17,18,15,82.0,8.0,1.65,11.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,18,5,45,27.5,5.5,1.0,9.85,6.0,0.0,0.0
2018,9,18,6,0,55.0,11.0,1.0,10.0,12.0,8.65,0.0
2018,9,18,6,15,230.0,24.0,1.05,10.4,48.5,19.77,6.92
2018,9,18,6,30,405.0,37.0,1.1,10.8,85.0,30.72,21.16
2018,9,18,6,45,500.5,44.0,1.15,11.15,133.5,36.48,27.01
2018,9,18,7,0,596.0,51.0,1.2,11.5,182.0,42.44,32.68
2018,9,18,7,15,643.5,58.0,1.15,12.0,233.5,48.02,37.77
2018,9,18,7,30,691.0,65.0,1.1,12.5,285.0,57.95,46.59
2018,9,18,7,45,745.0,66.0,1.1,12.95,340.5,59.27,47.56
2018,9,18,8,0,799.0,67.0,1.1,13.4,396.0,60.81,48.68
2018,9,18,8,15,825.0,69.5,1.05,13.95,446.5,63.07,50.39
2018,9,18,8,30,851.0,72.0,1.0,14.5,497.0,91.7,57.6
2018,9,18,8,45,870.0,74.5,1.0,15.0,544.0,154.7,87.89
2018,9,18,9,0,889.0,77.0,1.0,15.5,591.0,219.66,135.56
2018,9,18,9,15,904.0,78.0,1.05,15.95,632.5,284.25,189.91
2018,9,18,9,30,919.0,79.0,1.1,16.4,674.0,349.72,246.91
2018,9,18,9,45,930.0,80.0,1.1,16.85,709.5,414.34,302.77
2018,9,18,10,0,941.0,81.0,1.1,17.3,745.0,478.81,356.86
2018,9,18,10,15,948.0,82.0,1.15,17.65,773.0,540.9,407.69
2018,9,18,10,30,955.0,83.0,1.2,18.0,801.0,601.83,455.81
2018,9,18,10,45,959.0,83.5,1.25,18.35,821.0,659.08,499.61
2018,9,18,11,0,963.0,84.0,1.3,18.7,841.0,714.3,540.54
2018,9,18,11,15,965.0,84.0,1.3,18.95,853.0,765.39,577.08
2018,9,18,11,30,967.0,84.0,1.3,19.2,865.0,813.79,609.35
2018,9,18,11,45,967.5,84.5,1.3,19.4,869.5,858.59,638.07
2018,9,18,12,0,968.0,85.0,1.3,19.6,874.0,900.19,664.4
2018,9,18,12,15,966.0,86.0,1.35,19.75,870.0,936.77,688.13
2018,9,18,12,30,964.0,87.0,1.4,19.9,866.0,969.67,709.49
2018,9,18,12,45,959.0,87.5,1.45,20.0,853.5,995.46,726.46
2018,9,18,13,0,954.0,88.0,1.5,20.1,841.0,1017.19,741.02
2018,9,18,13,15,949.5,87.5,1.5,20.1,821.0,1034.19,752.22
2018,9,18,13,30,945.0,87.0,1.5,20.1,801.0,1047.03,760.97
2018,9,18,13,45,938.0,86.0,1.55,20.1,773.5,1052.61,766.17
2018,9,18,14,0,931.0,85.0,1.6,20.1,746.0,1053.95,768.97
2018,9,18,14,15,921.0,83.5,1.6,19.85,711.5,1047.47,766.94
2018,9,18,14,30,911.0,82.0,1.6,19.6,677.0,1036.88,762.54
2018,9,18,14,45,897.5,80.0,1.65,19.4,636.0,1018.17,753.7
2018,9,18,15,0,884.0,78.0,1.7,19.2,595.0,995.69,742.5
2018,9,18,15,15,866.0,75.5,1.7,19.2,549.0,964.59,724.32
2018,9,18,15,30,848.0,73.0,1.7,19.2,503.0,930.35,704.0
2018,9,18,15,45,823.0,70.0,1.75,18.35,453.0,896.87,686.77
2018,9,18,16,0,798.0,67.0,1.8,17.5,403.0,849.71,659.42
2018,9,18,16,15,761.5,64.0,1.8,16.85,350.5,790.35,621.45
2018,9,18,16,30,725.0,61.0,1.8,16.2,298.0,730.13,581.35
2018,9,18,16,45,670.5,56.5,1.85,15.55,245.5,652.78,526.72
2018,9,18,17,0,616.0,52.0,1.9,14.9,193.0,583.63,475.12
2018,9,18,17,15,525.5,45.0,1.85,14.2,143.5,481.56,393.75
2018,9,18,17,30,435.0,38.0,1.8,13.5,94.0,385.82,311.64
2018,9,18,17,45,279.5,26.5,1.75,12.75,56.0,246.07,168.49
2018,9,18,18,0,124.0,15.0,1.7,12.0,18.0,84.28,0.0
2018,9,18,18,15,62.0,7.5,1.65,11.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,0.9,9.1,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,0.9,9.3,12.0,8.65,0.0
2018,9,19,6,15,215.0,25.5,0.95,9.8,46.5,21.08,6.71
2018,9,19,6,30,358.0,40.0,1.0,10.3,81.0,33.07,23.17
2018,9,19,6,45,456.0,49.0,1.1,10.8,129.5,40.24,30.37
2018,9,19,7,0,554.0,58.0,1.2,11.3,178.0,47.54,37.26
2018,9,19,7,15,609.0,65.0,1.15,11.85,229.5,52.92,42.19
2018,9,19,7,30,664.0,72.0,1.1,12.4,281.0,58.3,46.91
2018,9,19,7,45,713.0,75.0,1.0,12.9,335.5,60.71,48.86
2018,9,19,8,0,762.0,78.0,0.9,13.4,390.0,68.38,55.38
2018,9,19,8,15,791.5,81.5,0.85,14.1,441.0,71.08,57.4
2018,9,19,8,30,821.0,85.0,0.8,14.8,492.0,95.11,59.67
2018,9,19,8,45,843.5,86.5,0.7,15.45,539.0,156.81,90.07
2018,9,19,9,0,866.0,88.0,0.6,16.1,586.0,221.05,137.02
2018,9,19,9,15,881.0,90.5,0.6,16.9,628.0,290.3,194.15
2018,9,19,9,30,896.0,93.0,0.6,17.7,670.0,355.79,249.67
2018,9,19,9,45,907.5,94.5,0.6,18.5,705.5,419.89,303.44
2018,9,19,10,0,919.0,96.0,0.6,19.3,741.0,483.94,355.35
2018,9,19,10,15,926.5,97.5,0.6,20.1,769.5,545.69,403.49
2018,9,19,10,30,934.0,99.0,0.6,20.9,798.0,606.39,448.74
2018,9,19,10,45,939.0,100.0,0.65,21.65,819.0,663.82,490.49
2018,9,19,11,0,944.0,101.0,0.7,22.4,840.0,719.41,529.45
2018,9,19,11,15,946.5,102.0,0.8,22.95,852.5,771.14,565.67
2018,9,19,11,30,949.0,103.0,0.9,23.5,865.0,820.31,598.49
2018,9,19,11,45,949.5,103.5,0.95,24.0,869.5,864.66,625.96
2018,9,19,12,0,950.0,104.0,1.0,24.5,874.0,905.87,651.2
2018,9,19,12,15,949.0,103.5,1.05,24.7,870.0,941.48,673.52
2018,9,19,12,30,948.0,103.0,1.1,24.9,866.0,973.48,693.6
2018,9,19,12,45,944.5,103.0,1.2,25.05,853.5,999.93,711.3
2018,9,19,13,0,941.0,103.0,1.3,25.2,841.0,1022.43,726.71
2018,9,19,13,15,936.0,102.0,1.3,25.25,821.0,1038.37,736.77
2018,9,19,13,30,931.0,101.0,1.3,25.3,801.0,1050.15,744.5
2018,9,19,13,45,923.0,100.0,1.35,25.3,773.0,1054.76,749.07
2018,9,19,14,0,915.0,99.0,1.4,25.3,745.0,1055.16,751.32
2018,9,19,14,15,903.5,97.5,1.45,25.15,709.5,1047.3,749.09
2018,9,19,14,30,892.0,96.0,1.5,25.0,674.0,1035.39,744.57
2018,9,19,14,45,877.0,93.5,1.55,24.85,632.5,1014.86,734.72
2018,9,19,15,0,862.0,91.0,1.6,24.7,591.0,1003.28,730.69
2018,9,19,15,15,842.0,88.0,1.6,24.7,544.5,969.58,711.22
2018,9,19,15,30,822.0,85.0,1.6,24.7,498.0,932.72,689.76
2018,9,19,15,45,793.5,82.0,1.6,23.95,447.5,884.92,662.67
2018,9,19,16,0,765.0,79.0,1.6,23.2,397.0,834.96,633.39
2018,9,19,16,15,724.0,74.5,1.55,22.5,343.5,770.23,592.14
2018,9,19,16,30,683.0,70.0,1.5,21.8,290.0,711.8,553.83
2018,9,19,16,45,623.0,64.0,1.5,21.05,237.0,629.94,496.89
2018,9,19,17,0,563.0,58.0,1.5,20.3,184.0,550.27,438.36
2018,9,19,17,15,467.0,49.5,1.4,19.25,135.0,443.95,355.52
2018,9,19,17,30,371.0,41.0,1.3,18.2,86.0,344.05,271.35
2018,9,19,17,45,231.0,27.0,1.25,17.15,50.5,211.96,131.19
2018,9,19,18,0,91.0,13.0,1.2,16.1,15.0,63.41,0.0
2018,9,19,18,15,45.5,6.5,1.15,15.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.5,0.6,10.5,6.0,0.0,0.0
2018,9,20,6,0,79.0,11.0,0.6,10.6,12.0,8.65,0.0
2018,9,20,6,15,228.5,24.0,0.5,11.5,46.0,19.86,4.68
2018,9,20,6,30,378.0,37.0,0.4,12.4,80.0,30.68,20.85
2018,9,20,6,45,477.5,45.0,0.35,13.25,128.5,37.18,27.37
2018,9,20,7,0,577.0,53.0,0.3,14.1,177.0,43.86,33.61
2018,9,20,7,15,637.5,59.5,0.25,15.0,230.5,49.11,38.31
2018,9,20,7,30,698.0,66.0,0.2,15.9,284.0,54.38,42.84
2018,9,20,7,45,738.5,70.0,0.2,16.8,337.0,62.28,49.49
2018,9,20,8,0,779.0,74.0,0.2,17.7,390.0,65.69,52.09
2018,9,20,8,15,807.0,77.0,0.25,18.65,441.0,68.14,53.8
2018,9,20,8,30,835.0,80.0,0.3,19.6,492.0,94.31,56.45
2018,9,20,8,45,855.0,82.5,0.35,20.6,538.5,157.36,87.75
2018,9,20,9,0,875.0,85.0,0.4,21.6,585.0,227.38,138.46
2018,9,20,9,15,890.5,87.0,0.45,22.45,627.0,292.22,191.01
2018,9,20,9,30,906.0,89.0,0.5,23.3,669.0,358.05,245.7
2018,9,20,9,45,918.0,89.5,0.55,24.2,704.5,422.09,298.35
2018,9,20,10,0,930.0,90.0,0.6,25.1,740.0,486.07,349.26
2018,9,20,10,15,937.5,91.0,0.65,25.7,768.0,547.93,397.16
2018,9,20,10,30,945.0,92.0,0.7,26.3,796.0,608.68,442.39
2018,9,20,10,45,950.0,93.0,0.7,26.95,817.0,666.56,483.3
2018,9,20,11,0,955.0,94.0,0.7,27.6,838.0,722.54,521.3
2018,9,20,11,15,957.5,94.5,0.75,27.85,850.5,774.17,556.65
2018,9,20,11,30,960.0,95.0,0.8,28.1,863.0,823.19,588.28
2018,9,20,11,45,960.5,95.5,0.85,28.4,867.0,867.79,615.76
2018,9,20,12,0,961.0,96.0,0.9,28.7,871.0,909.21,641.08
2018,9,20,12,15,960.0,95.0,0.95,28.75,866.5,944.45,663.12
2018,9,20,12,30,959.0,94.0,1.0,28.8,862.0,976.01,682.96
2018,9,20,12,45,956.0,93.5,1.05,28.85,849.5,1002.44,699.75
2018,9,20,13,0,953.0,93.0,1.1,28.9,837.0,1024.87,714.27
