Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,13,15,948.0,92.0,1.1,28.85,816.5,1040.73,724.34
2018,9,20,13,30,943.0,91.0,1.1,28.8,796.0,1052.39,732.1
2018,9,20,13,45,935.5,90.0,1.15,28.7,768.0,1057.32,737.16
2018,9,20,14,0,928.0,89.0,1.2,28.6,740.0,1058.02,739.94
2018,9,20,14,15,918.0,87.5,1.2,28.45,705.0,1051.41,737.72
2018,9,20,14,30,908.0,86.0,1.2,28.3,670.0,1040.72,733.27
2018,9,20,14,45,894.0,84.0,1.2,28.1,629.0,1021.4,723.85
2018,9,20,15,0,880.0,82.0,1.2,27.9,588.0,998.36,712.27
2018,9,20,15,15,861.0,79.5,1.2,27.9,541.5,966.24,694.46
2018,9,20,15,30,842.0,77.0,1.2,27.9,495.0,942.51,681.95
2018,9,20,15,45,816.0,74.0,1.2,27.25,445.0,896.62,656.6
2018,9,20,16,0,790.0,71.0,1.2,26.6,395.0,848.47,629.26
2018,9,20,16,15,752.5,66.5,1.15,25.65,342.0,786.24,591.45
2018,9,20,16,30,715.0,62.0,1.1,24.7,289.0,723.26,551.55
2018,9,20,16,45,659.0,56.5,1.1,23.7,236.0,643.56,498.13
2018,9,20,17,0,603.0,51.0,1.1,22.7,183.0,572.79,447.81
2018,9,20,17,15,510.5,43.5,1.0,21.4,134.0,469.13,368.79
2018,9,20,17,30,418.0,36.0,0.9,20.1,85.0,372.11,288.06
2018,9,20,17,45,263.5,24.0,0.85,18.8,49.5,227.92,123.02
2018,9,20,18,0,109.0,12.0,0.8,17.5,14.0,73.13,0.0
2018,9,20,18,15,54.5,6.0,0.85,17.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,0.9,11.25,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,0.8,11.3,11.0,7.87,0.0
2018,9,21,6,15,245.0,22.0,0.85,12.2,44.5,18.21,2.36
2018,9,21,6,30,399.0,34.0,0.9,13.1,78.0,28.29,18.6
2018,9,21,6,45,493.0,42.0,0.95,14.0,126.0,34.89,25.19
2018,9,21,7,0,587.0,50.0,1.0,14.9,174.0,41.63,31.45
2018,9,21,7,15,645.0,55.5,1.0,15.6,226.5,46.2,35.58
2018,9,21,7,30,703.0,61.0,1.0,16.3,279.0,54.98,43.25
2018,9,21,7,45,741.0,65.0,0.95,17.0,331.0,58.47,46.1
2018,9,21,8,0,779.0,69.0,0.9,17.7,383.0,61.97,48.87
2018,9,21,8,15,805.0,72.5,0.9,18.45,433.0,64.86,51.05
2018,9,21,8,30,831.0,76.0,0.9,19.2,483.0,93.39,54.89
2018,9,21,8,45,850.5,79.0,0.9,19.9,529.5,156.46,87.48
2018,9,21,9,0,870.0,82.0,0.9,20.6,576.0,226.45,139.29
2018,9,21,9,15,884.5,83.5,0.95,21.25,617.0,290.3,192.13
2018,9,21,9,30,899.0,85.0,1.0,21.9,658.0,354.98,247.08
2018,9,21,9,45,910.0,86.5,1.0,22.55,693.0,418.93,300.69
2018,9,21,10,0,921.0,88.0,1.0,23.2,728.0,482.75,352.46
2018,9,21,10,15,928.0,89.5,1.0,23.75,756.0,544.19,400.67
2018,9,21,10,30,935.0,91.0,1.0,24.3,784.0,604.51,446.08
2018,9,21,10,45,939.5,91.0,1.05,24.85,803.5,660.59,487.24
2018,9,21,11,0,944.0,91.0,1.1,25.4,823.0,714.71,525.66
2018,9,21,11,15,946.5,92.0,1.1,25.7,835.5,766.15,561.0
2018,9,21,11,30,949.0,93.0,1.1,26.0,848.0,815.02,592.35
2018,9,21,11,45,950.0,93.0,1.15,26.3,852.0,858.95,619.98
2018,9,21,12,0,951.0,93.0,1.2,26.6,856.0,899.75,645.43
2018,9,21,12,15,948.5,93.5,1.2,26.65,851.5,934.69,666.96
2018,9,21,12,30,946.0,94.0,1.2,26.7,847.0,965.96,686.16
2018,9,21,12,45,941.0,94.5,1.25,26.75,834.0,991.11,702.42
2018,9,21,13,0,936.0,95.0,1.3,26.8,821.0,1012.26,716.38
2018,9,21,13,15,931.0,94.0,1.3,26.65,801.0,1027.72,726.72
2018,9,21,13,30,926.0,93.0,1.3,26.5,781.0,1039.04,734.74
2018,9,21,13,45,918.5,92.0,1.3,26.35,753.5,1043.71,738.9
2018,9,21,14,0,911.0,91.0,1.3,26.2,726.0,1044.23,740.78
2018,9,21,14,15,900.5,89.0,1.3,25.95,691.0,1036.4,738.03
2018,9,21,14,30,890.0,87.0,1.3,25.7,656.0,1024.54,733.04
2018,9,21,14,45,876.0,85.5,1.3,25.45,615.5,1005.87,723.94
2018,9,21,15,0,862.0,84.0,1.3,25.2,575.0,983.57,712.69
2018,9,21,15,15,842.0,81.5,1.3,25.2,529.0,962.66,701.67
2018,9,21,15,30,822.0,79.0,1.3,25.2,483.0,926.27,680.59
2018,9,21,15,45,795.0,75.5,1.25,24.4,433.0,879.12,653.61
2018,9,21,16,0,768.0,72.0,1.2,23.6,383.0,829.84,624.55
2018,9,21,16,15,729.0,67.5,1.15,22.85,330.5,766.81,584.92
2018,9,21,16,30,690.0,63.0,1.1,22.1,278.0,703.18,543.27
2018,9,21,16,45,631.5,57.5,1.1,21.35,226.0,628.88,492.17
2018,9,21,17,0,573.0,52.0,1.1,20.6,174.0,551.02,435.18
2018,9,21,17,15,476.5,43.5,1.0,19.4,126.0,444.36,352.48
2018,9,21,17,30,380.0,35.0,0.9,18.2,78.0,345.02,267.97
2018,9,21,17,45,231.0,22.5,0.85,17.0,44.5,203.27,87.95
2018,9,21,18,0,82.0,10.0,0.8,15.8,11.0,55.78,0.0
2018,9,21,18,15,41.0,5.0,0.7,15.25,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,5,45,37.0,4.5,0.8,9.45,5.0,0.0,0.0
2018,9,22,6,0,74.0,9.0,0.8,9.6,10.0,7.08,0.0
2018,9,22,6,15,221.0,22.5,0.7,10.25,42.5,18.63,0.8
2018,9,22,6,30,368.0,36.0,0.6,10.9,75.0,29.88,20.07
2018,9,22,6,45,468.0,44.0,0.55,11.5,122.5,36.37,26.77
2018,9,22,7,0,568.0,52.0,0.5,12.1,170.0,43.04,33.11
2018,9,22,7,15,628.5,58.0,0.45,12.95,222.5,47.91,37.54
2018,9,22,7,30,689.0,64.0,0.4,13.8,275.0,57.21,45.72
2018,9,22,7,45,729.5,68.0,0.35,14.6,327.5,60.63,48.49
2018,9,22,8,0,770.0,72.0,0.3,15.4,380.0,64.07,51.2
2018,9,22,8,15,798.5,76.0,0.3,16.4,431.0,67.29,53.6
2018,9,22,8,30,827.0,80.0,0.3,17.4,482.0,98.21,58.26
2018,9,22,8,45,848.5,81.5,0.3,18.4,528.5,160.27,90.57
2018,9,22,9,0,870.0,83.0,0.3,19.4,575.0,229.32,141.47
2018,9,22,9,15,883.5,86.0,0.3,20.4,616.5,294.11,194.37
2018,9,22,9,30,897.0,89.0,0.3,21.4,658.0,359.67,248.78
2018,9,22,9,45,907.0,91.5,0.3,22.35,693.0,424.02,301.3
2018,9,22,10,0,917.0,94.0,0.3,23.3,728.0,488.14,351.66
2018,9,22,10,15,925.0,95.0,0.4,24.0,756.0,549.54,399.27
2018,9,22,10,30,933.0,96.0,0.5,24.7,784.0,609.9,444.43
2018,9,22,10,45,938.5,97.0,0.55,25.35,805.0,667.44,485.55
2018,9,22,11,0,944.0,98.0,0.6,26.0,826.0,723.16,524.0
2018,9,22,11,15,947.0,98.0,0.7,26.15,838.0,774.12,559.94
2018,9,22,11,30,950.0,98.0,0.8,26.3,850.0,822.51,592.29
2018,9,22,11,45,951.0,98.5,0.9,26.5,854.5,867.01,621.0
2018,9,22,12,0,952.0,99.0,1.0,26.7,859.0,908.39,647.63
2018,9,22,12,15,953.5,97.5,1.05,26.65,855.5,944.9,670.99
2018,9,22,12,30,955.0,96.0,1.1,26.6,852.0,977.89,692.2
2018,9,22,12,45,955.5,93.5,1.15,26.55,840.5,1005.22,710.0
2018,9,22,13,0,956.0,91.0,1.2,26.5,829.0,1028.64,725.57
2018,9,22,13,15,950.5,90.0,1.25,26.3,808.0,1043.82,736.72
2018,9,22,13,30,945.0,89.0,1.3,26.1,787.0,1054.78,745.56
2018,9,22,13,45,936.5,88.5,1.35,25.85,758.5,1059.05,750.7
2018,9,22,14,0,928.0,88.0,1.4,25.6,730.0,1059.1,753.5
2018,9,22,14,15,916.5,86.5,1.4,25.25,694.5,1050.74,750.75
2018,9,22,14,30,905.0,85.0,1.4,24.9,659.0,1038.29,745.72
2018,9,22,14,45,889.5,83.0,1.4,24.55,617.0,1017.26,735.44
2018,9,22,15,0,874.0,81.0,1.4,24.2,575.0,992.55,722.95
2018,9,22,15,15,854.0,78.5,1.4,24.2,528.5,959.33,703.98
2018,9,22,15,30,834.0,76.0,1.4,24.2,482.0,934.55,690.44
2018,9,22,15,45,807.5,72.5,1.35,23.35,432.0,887.53,663.41
2018,9,22,16,0,781.0,69.0,1.3,22.5,382.0,838.33,634.4
2018,9,22,16,15,743.0,65.0,1.25,21.8,329.5,776.42,595.19
2018,9,22,16,30,705.0,61.0,1.2,21.1,277.0,713.78,553.88
2018,9,22,16,45,646.0,55.5,1.1,20.35,224.5,638.3,500.63
2018,9,22,17,0,587.0,50.0,1.0,19.6,172.0,559.54,441.89
2018,9,22,17,15,488.5,42.0,0.95,18.6,124.0,451.52,357.9
2018,9,22,17,30,390.0,34.0,0.9,17.6,76.0,350.86,270.89
2018,9,22,17,45,236.0,21.5,0.8,16.55,43.0,202.82,54.5
2018,9,22,18,0,82.0,9.0,0.7,15.5,10.0,54.99,0.0
2018,9,22,18,15,41.0,4.5,0.7,15.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,0.7,9.9,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,0.7,10.1,10.0,7.87,0.0
2018,9,23,6,15,223.5,22.5,0.7,10.75,42.0,18.69,0.0
2018,9,23,6,30,374.0,35.0,0.7,11.4,74.0,29.1,19.23
2018,9,23,6,45,477.5,43.0,0.7,12.05,122.0,35.65,26.03
2018,9,23,7,0,581.0,51.0,0.7,12.7,170.0,42.39,32.41
2018,9,23,7,15,643.0,56.0,0.7,13.3,222.5,46.57,36.27
2018,9,23,7,30,705.0,61.0,0.7,13.9,275.0,55.03,43.75
2018,9,23,7,45,746.0,64.5,0.7,14.55,327.5,58.18,46.33
2018,9,23,8,0,787.0,68.0,0.7,15.2,380.0,61.37,48.88
2018,9,23,8,15,814.5,71.0,0.7,15.9,430.5,63.97,50.84
2018,9,23,8,30,842.0,74.0,0.7,16.6,481.0,96.79,56.02
2018,9,23,8,45,861.5,76.5,0.75,17.3,527.5,165.74,94.91
2018,9,23,9,0,881.0,79.0,0.8,18.0,574.0,230.54,143.63
2018,9,23,9,15,893.5,81.5,0.8,18.65,614.5,295.35,197.96
2018,9,23,9,30,906.0,84.0,0.8,19.3,655.0,360.76,253.84
2018,9,23,9,45,914.5,86.5,0.85,19.95,689.5,425.0,308.18
2018,9,23,10,0,923.0,89.0,0.9,20.6,724.0,488.83,360.47
2018,9,23,10,15,931.0,89.5,0.95,21.1,752.0,550.03,409.15
2018,9,23,10,30,939.0,90.0,1.0,21.6,780.0,610.15,455.23
2018,9,23,10,45,944.0,91.0,1.0,22.05,800.5,667.56,497.34
2018,9,23,11,0,949.0,92.0,1.0,22.5,821.0,723.07,536.58
2018,9,23,11,15,952.5,92.5,1.05,22.9,833.5,774.92,572.76
2018,9,23,11,30,956.0,93.0,1.1,23.3,846.0,824.25,604.85
2018,9,23,11,45,957.0,93.0,1.15,23.7,850.0,868.35,632.58
2018,9,23,12,0,958.0,93.0,1.2,24.1,854.0,909.28,658.07
2018,9,23,12,15,959.0,91.5,1.25,24.15,850.0,945.33,681.25
2018,9,23,12,30,960.0,90.0,1.3,24.2,846.0,977.81,702.19
2018,9,23,12,45,960.0,88.0,1.35,24.25,834.0,1005.09,719.95
2018,9,23,13,0,960.0,86.0,1.4,24.3,822.0,1028.44,735.39
2018,9,23,13,15,954.5,85.0,1.45,24.1,801.0,1043.49,746.57
2018,9,23,13,30,949.0,84.0,1.5,23.9,780.0,1054.29,755.39
2018,9,23,13,45,942.0,82.5,1.55,23.7,752.0,1058.74,760.49
2018,9,23,14,0,935.0,81.0,1.6,23.5,724.0,1058.94,763.2
2018,9,23,14,15,925.5,79.5,1.6,23.15,689.0,1052.38,761.54
2018,9,23,14,30,916.0,78.0,1.6,22.8,654.0,1041.71,757.52
2018,9,23,14,45,902.5,76.0,1.65,22.45,613.0,1022.39,748.92
2018,9,23,15,0,889.0,74.0,1.7,22.1,572.0,999.31,737.97
2018,9,23,15,15,870.5,71.5,1.7,22.1,525.5,967.11,719.32
2018,9,23,15,30,852.0,69.0,1.7,22.1,479.0,931.81,698.53
2018,9,23,15,45,826.0,66.0,1.65,21.2,429.0,896.77,679.37
2018,9,23,16,0,800.0,63.0,1.6,20.3,379.0,848.21,650.35
2018,9,23,16,15,763.0,59.0,1.5,19.65,326.5,786.65,610.13
2018,9,23,16,30,726.0,55.0,1.4,19.0,274.0,724.4,567.88
2018,9,23,16,45,668.5,50.5,1.35,18.35,222.0,644.41,510.86
2018,9,23,17,0,611.0,46.0,1.3,17.7,170.0,565.99,451.62
2018,9,23,17,15,511.5,38.5,1.15,16.7,121.5,464.16,370.32
2018,9,23,17,30,412.0,31.0,1.0,15.7,73.0,363.18,279.76
2018,9,23,17,45,250.0,20.5,0.9,14.7,41.5,208.15,4.76
2018,9,23,18,0,88.0,10.0,0.8,13.7,10.0,59.29,0.0
2018,9,23,18,15,44.0,5.0,0.8,13.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,24,5,45,40.5,5.0,0.6,9.55,5.0,0.0,0.0
2018,9,24,6,0,81.0,10.0,0.5,9.7,10.0,7.87,0.0
2018,9,24,6,15,241.5,21.5,0.5,10.25,42.0,17.91,0.0
2018,9,24,6,30,402.0,33.0,0.5,10.8,74.0,27.57,17.86
2018,9,24,6,45,506.0,40.0,0.45,11.3,122.5,33.43,24.13
2018,9,24,7,0,610.0,47.0,0.4,11.8,171.0,42.87,32.98
2018,9,24,7,15,671.0,52.0,0.4,12.6,224.0,47.49,37.21
2018,9,24,7,30,732.0,57.0,0.4,13.4,277.0,52.19,41.32
2018,9,24,7,45,772.0,60.5,0.4,14.15,330.5,55.49,44.05
2018,9,24,8,0,812.0,64.0,0.4,14.9,384.0,58.81,46.71
2018,9,24,8,15,838.5,66.5,0.45,15.85,434.5,61.17,48.42
2018,9,24,8,30,865.0,69.0,0.5,16.8,485.0,102.78,59.41
2018,9,24,8,45,883.5,71.5,0.5,17.7,531.5,166.89,94.41
2018,9,24,9,0,902.0,74.0,0.5,18.6,578.0,232.86,143.98
2018,9,24,9,15,915.0,76.0,0.6,19.35,619.0,298.67,199.05
2018,9,24,9,30,928.0,78.0,0.7,20.1,660.0,365.1,255.75
2018,9,24,9,45,937.0,79.5,0.75,20.85,694.5,429.96,310.25
2018,9,24,10,0,946.0,81.0,0.8,21.6,729.0,494.39,362.61
2018,9,24,10,15,952.5,82.0,0.85,22.05,756.5,556.43,411.69
2018,9,24,10,30,959.0,83.0,0.9,22.5,784.0,617.2,458.0
2018,9,24,10,45,963.0,84.0,0.95,22.95,804.0,674.91,500.49
2018,9,24,11,0,967.0,85.0,1.0,23.4,824.0,730.57,540.14
2018,9,24,11,15,969.0,86.0,1.05,23.65,836.0,782.51,576.52
2018,9,24,11,30,971.0,87.0,1.1,23.9,848.0,831.75,608.41
2018,9,24,11,45,972.0,87.0,1.15,24.15,852.0,876.29,636.67
2018,9,24,12,0,973.0,87.0,1.2,24.4,856.0,917.61,662.69
2018,9,24,12,15,970.0,87.5,1.2,24.5,851.0,952.53,684.16
2018,9,24,12,30,967.0,88.0,1.2,24.6,846.0,983.66,703.22
2018,9,24,12,45,961.0,90.0,1.2,24.7,833.0,1009.69,719.12
2018,9,24,13,0,955.0,92.0,1.2,24.8,820.0,1031.64,732.6
2018,9,24,13,15,949.5,91.0,1.25,24.75,799.0,1046.63,743.3
2018,9,24,13,30,944.0,90.0,1.3,24.7,778.0,1057.39,751.66
2018,9,24,13,45,936.0,89.0,1.3,24.65,749.5,1061.39,755.19
2018,9,24,14,0,928.0,88.0,1.3,24.6,721.0,1061.17,756.38
2018,9,24,14,15,916.5,86.5,1.3,24.4,685.5,1052.61,753.1
2018,9,24,14,30,905.0,85.0,1.3,24.2,650.0,1039.97,747.54
2018,9,24,14,45,890.0,83.0,1.3,23.95,608.5,1019.26,737.22
2018,9,24,15,0,875.0,81.0,1.3,23.7,567.0,994.88,724.7
2018,9,24,15,15,854.5,78.5,1.3,23.7,520.5,972.9,713.04
2018,9,24,15,30,834.0,76.0,1.3,23.7,474.0,935.52,691.27
2018,9,24,15,45,804.5,73.0,1.25,22.95,423.0,886.12,662.55
2018,9,24,16,0,775.0,70.0,1.2,22.2,372.0,834.68,631.74
2018,9,24,16,15,731.5,65.5,1.2,21.4,318.5,767.19,589.41
2018,9,24,16,30,688.0,61.0,1.2,20.6,265.0,699.37,544.84
2018,9,24,16,45,623.0,56.0,1.2,19.8,213.0,620.74,489.63
2018,9,24,17,0,558.0,51.0,1.2,19.0,161.0,538.63,428.16
2018,9,24,17,15,450.0,42.0,1.1,17.85,113.5,423.46,337.02
2018,9,24,17,30,342.0,33.0,1.0,16.7,66.0,316.57,240.38
2018,9,24,17,45,194.0,19.5,0.95,15.5,36.0,169.07,0.0
2018,9,24,18,0,46.0,6.0,0.9,14.3,6.0,4.72,0.0
2018,9,24,18,15,23.0,3.0,0.8,13.75,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,0.75,9.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,0.8,10.0,7.0,5.51,0.0
2018,9,25,6,15,227.5,19.0,0.75,10.55,38.5,15.73,0.0
2018,9,25,6,30,393.0,31.0,0.7,11.1,70.0,25.87,16.23
2018,9,25,6,45,494.5,38.5,0.65,11.65,117.5,32.16,22.92
2018,9,25,7,0,596.0,46.0,0.6,12.2,165.0,41.91,32.02
2018,9,25,7,15,655.5,51.5,0.55,12.9,217.5,46.92,36.63
2018,9,25,7,30,715.0,57.0,0.5,13.6,270.0,51.98,41.09
2018,9,25,7,45,754.0,60.5,0.45,14.3,322.0,55.22,43.79
2018,9,25,8,0,793.0,64.0,0.4,15.0,374.0,58.49,46.42
2018,9,25,8,15,819.5,67.5,0.45,16.0,424.5,61.54,48.72
2018,9,25,8,30,846.0,71.0,0.5,17.0,475.0,105.13,60.84
2018,9,25,8,45,865.0,73.5,0.55,18.05,521.0,168.15,95.9
2018,9,25,9,0,884.0,76.0,0.6,19.1,567.0,233.09,144.95
2018,9,25,9,15,897.5,78.0,0.65,19.75,607.5,297.92,199.24
2018,9,25,9,30,911.0,80.0,0.7,20.4,648.0,363.45,255.04
2018,9,25,9,45,920.5,81.0,0.75,21.1,682.0,427.06,308.51
2018,9,25,10,0,930.0,82.0,0.8,21.8,716.0,490.29,359.95
2018,9,25,10,15,936.5,83.5,0.9,22.1,743.0,551.82,409.18
2018,9,25,10,30,943.0,85.0,1.0,22.4,770.0,612.13,455.87
2018,9,25,10,45,947.5,86.0,1.05,22.75,790.0,669.26,498.28
2018,9,25,11,0,952.0,87.0,1.1,23.1,810.0,724.43,537.97
2018,9,25,11,15,954.5,88.0,1.1,23.3,822.5,775.98,573.77
2018,9,25,11,30,957.0,89.0,1.1,23.5,835.0,824.91,605.09
2018,9,25,11,45,957.0,89.5,1.15,23.7,838.5,868.51,632.98
2018,9,25,12,0,957.0,90.0,1.2,23.9,842.0,908.87,658.65
2018,9,25,12,15,955.5,89.5,1.2,24.05,837.0,943.48,679.9
2018,9,25,12,30,954.0,89.0,1.2,24.2,832.0,974.4,698.8
2018,9,25,12,45,950.0,89.0,1.2,24.3,819.0,999.71,714.34
2018,9,25,13,0,946.0,89.0,1.2,24.4,806.0,1021.01,727.5
2018,9,25,13,15,940.5,88.0,1.2,24.45,785.0,1035.65,736.82
2018,9,25,13,30,935.0,87.0,1.2,24.5,764.0,1046.09,743.8
2018,9,25,13,45,927.5,86.0,1.2,24.55,736.0,1050.34,747.18
2018,9,25,14,0,920.0,85.0,1.2,24.6,708.0,1050.4,748.25
2018,9,25,14,15,909.5,83.5,1.2,24.5,673.5,1042.67,745.18
2018,9,25,14,30,899.0,82.0,1.2,24.4,639.0,1030.91,739.88
2018,9,25,14,45,884.5,79.5,1.15,24.3,597.5,1009.95,728.06
2018,9,25,15,0,870.0,77.0,1.1,24.2,556.0,985.32,714.11
2018,9,25,15,15,849.5,75.0,1.1,24.2,510.0,951.98,695.26
2018,9,25,15,30,829.0,73.0,1.1,24.2,464.0,927.11,681.79
2018,9,25,15,45,801.5,69.5,1.05,23.7,414.0,879.01,653.24
2018,9,25,16,0,774.0,66.0,1.0,23.2,364.0,828.83,622.81
2018,9,25,16,15,734.5,62.0,0.95,22.35,312.0,765.61,583.17
2018,9,25,16,30,695.0,58.0,0.9,21.5,260.0,701.83,541.33
2018,9,25,16,45,632.5,52.0,0.85,20.6,208.0,616.69,481.69
2018,9,25,17,0,570.0,46.0,0.8,19.7,156.0,541.66,425.78
2018,9,25,17,15,466.0,38.0,0.8,18.45,109.5,430.65,339.18
2018,9,25,17,30,362.0,30.0,0.8,17.2,63.0,327.94,243.31
2018,9,25,17,45,207.5,18.5,0.8,15.95,34.5,145.78,0.0
2018,9,25,18,0,53.0,7.0,0.8,14.7,6.0,0.0,0.0
2018,9,25,18,15,26.5,3.5,0.75,14.3,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,26,5,45,11.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,9,26,6,0,23.0,5.0,0.6,10.0,5.0,3.93,0.0
2018,9,26,6,15,98.5,19.0,0.55,10.5,27.5,14.38,0.0
2018,9,26,6,30,174.0,33.0,0.5,11.0,50.0,24.88,15.25
2018,9,26,6,45,219.5,50.0,0.45,11.5,84.5,37.23,27.39
2018,9,26,7,0,265.0,67.0,0.4,12.0,119.0,49.27,38.6
2018,9,26,7,15,290.0,83.5,0.35,12.75,156.0,60.47,48.74
2018,9,26,7,30,315.0,100.0,0.3,13.5,193.0,71.28,58.23
2018,9,26,7,45,328.5,120.0,0.3,14.2,233.0,85.44,70.39
2018,9,26,8,0,342.0,140.0,0.3,14.9,273.0,97.92,80.81
2018,9,26,8,15,464.0,135.0,0.3,16.0,340.5,93.91,76.7
2018,9,26,8,30,586.0,130.0,0.3,17.1,408.0,122.14,80.45
2018,9,26,8,45,693.5,114.0,0.3,18.2,474.0,168.33,102.71
2018,9,26,9,0,801.0,98.0,0.3,19.3,540.0,231.84,146.93
2018,9,26,9,15,844.5,91.5,0.3,20.3,588.0,293.66,196.69
2018,9,26,9,30,888.0,85.0,0.3,21.3,636.0,362.17,252.45
2018,9,26,9,45,880.0,94.0,0.35,22.25,665.0,424.22,303.78
2018,9,26,10,0,872.0,103.0,0.4,23.2,694.0,484.01,351.45
2018,9,26,10,15,885.5,103.0,0.4,24.0,723.5,544.82,397.42
2018,9,26,10,30,899.0,103.0,0.4,24.8,753.0,605.22,441.1
2018,9,26,10,45,914.0,100.0,0.45,25.55,776.0,663.23,482.13
2018,9,26,11,0,929.0,97.0,0.5,26.3,799.0,720.27,521.09
2018,9,26,11,15,863.0,128.5,0.55,26.9,788.5,757.08,544.65
2018,9,26,11,30,797.0,160.0,0.6,27.5,778.0,779.68,558.51
2018,9,26,11,45,658.5,221.5,0.65,28.15,734.0,769.9,549.58
2018,9,26,12,0,520.0,283.0,0.7,28.8,690.0,736.31,525.33
2018,9,26,12,15,563.0,263.5,0.7,29.1,701.5,781.36,555.63
2018,9,26,12,30,606.0,244.0,0.7,29.4,713.0,831.75,587.79
2018,9,26,12,45,641.0,224.0,0.75,29.7,713.0,869.27,612.31
2018,9,26,13,0,676.0,204.0,0.8,30.0,713.0,904.42,635.1
2018,9,26,13,15,707.0,186.0,0.85,29.85,706.0,934.83,655.27
2018,9,26,13,30,738.0,168.0,0.9,29.7,699.0,961.96,673.6
2018,9,26,13,45,749.0,155.5,0.95,29.6,676.5,971.37,681.16
2018,9,26,14,0,760.0,143.0,1.0,29.5,654.0,976.89,686.75
2018,9,26,14,15,734.5,141.0,1.05,29.15,614.5,953.59,675.44
2018,9,26,14,30,709.0,139.0,1.1,28.8,575.0,926.7,662.16
2018,9,26,14,45,668.0,138.5,1.15,28.45,527.5,882.54,637.69
2018,9,26,15,0,627.0,138.0,1.2,28.1,480.0,835.62,611.06
2018,9,26,15,15,678.5,114.5,1.2,28.1,456.0,851.36,623.72
2018,9,26,15,30,730.0,91.0,1.2,28.1,432.0,860.34,631.34
2018,9,26,15,45,714.0,86.0,1.25,26.9,389.0,823.58,612.49
2018,9,26,16,0,698.0,81.0,1.3,25.7,346.0,784.53,591.77
2018,9,26,16,15,641.0,76.0,1.3,24.6,292.0,706.89,542.22
2018,9,26,16,30,584.0,71.0,1.3,23.5,238.0,630.18,491.03
2018,9,26,16,45,492.5,64.0,1.25,22.4,185.0,524.29,414.68
2018,9,26,17,0,401.0,57.0,1.2,21.3,132.0,423.07,337.51
2018,9,26,17,15,323.0,44.0,1.15,20.2,92.0,331.99,262.78
2018,9,26,17,30,245.0,31.0,1.1,19.1,52.0,249.11,179.86
2018,9,26,17,45,136.5,18.0,1.05,18.0,28.0,100.45,0.0
2018,9,26,18,0,28.0,5.0,1.0,16.9,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,0.9,16.3,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,0.7,10.45,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,0.7,10.5,5.0,3.93,0.0
2018,9,27,6,15,157.0,19.0,0.65,10.95,32.0,14.95,0.0
2018,9,27,6,30,280.0,33.0,0.6,11.4,59.0,27.21,16.95
2018,9,27,6,45,382.0,43.5,0.6,11.85,103.5,35.61,25.86
2018,9,27,7,0,484.0,54.0,0.6,12.3,148.0,44.07,33.88
2018,9,27,7,15,540.5,62.5,0.55,13.0,196.5,50.56,39.85
2018,9,27,7,30,597.0,71.0,0.5,13.7,245.0,56.98,45.53
2018,9,27,7,45,617.0,80.0,0.45,14.4,289.5,63.17,50.81
2018,9,27,8,0,637.0,89.0,0.4,15.1,334.0,69.11,55.73
2018,9,27,8,15,587.5,114.0,0.45,15.85,363.0,84.71,68.94
2018,9,27,8,30,538.0,139.0,0.5,16.6,392.0,124.66,83.51
2018,9,27,8,45,610.0,134.0,0.5,17.35,447.5,173.87,111.09
2018,9,27,9,0,682.0,129.0,0.5,18.1,503.0,229.63,151.31
2018,9,27,9,15,646.5,151.0,0.5,18.8,526.5,286.5,199.96
2018,9,27,9,30,611.0,173.0,0.5,19.5,550.0,338.71,244.68
2018,9,27,9,45,733.5,138.5,0.55,20.15,615.5,403.16,294.82
2018,9,27,10,0,856.0,104.0,0.6,20.8,681.0,480.23,354.21
2018,9,27,10,15,863.5,106.0,0.6,21.3,708.0,538.15,399.17
2018,9,27,10,30,871.0,108.0,0.6,21.8,735.0,595.68,442.17
2018,9,27,10,45,875.0,110.0,0.65,22.3,754.0,649.84,481.74
2018,9,27,11,0,879.0,112.0,0.7,22.8,773.0,702.19,518.78
2018,9,27,11,15,856.0,124.0,0.7,23.0,776.0,749.65,550.83
2018,9,27,11,30,833.0,136.0,0.7,23.2,779.0,786.88,575.36
2018,9,27,11,45,745.5,179.5,0.75,23.4,757.0,803.01,584.92
2018,9,27,12,0,658.0,223.0,0.8,23.6,735.0,804.83,585.12
2018,9,27,12,15,743.0,181.5,0.8,23.55,756.5,869.94,629.43
2018,9,27,12,30,828.0,140.0,0.8,23.5,778.0,927.19,665.24
2018,9,27,12,45,854.0,124.5,0.8,23.4,773.0,962.44,687.12
2018,9,27,13,0,880.0,109.0,0.8,23.3,768.0,981.5,699.25
2018,9,27,13,15,729.0,169.0,0.85,23.1,705.0,939.65,675.0
2018,9,27,13,30,578.0,229.0,0.9,22.9,642.0,857.25,624.01
2018,9,27,13,45,585.0,215.0,0.9,22.7,619.5,859.95,628.85
2018,9,27,14,0,592.0,201.0,0.9,22.5,597.0,868.68,636.36
2018,9,27,14,15,556.5,199.5,0.9,22.2,556.5,826.55,610.41
2018,9,27,14,30,521.0,198.0,0.9,21.9,516.0,790.87,588.77
2018,9,27,14,45,594.0,161.5,0.95,21.6,500.5,833.37,621.31
2018,9,27,15,0,667.0,125.0,1.0,21.3,485.0,861.23,642.46
2018,9,27,15,15,668.5,112.5,1.0,21.3,447.0,839.48,629.47
2018,9,27,15,30,670.0,100.0,1.0,21.3,409.0,814.26,614.71
2018,9,27,15,45,669.5,89.0,1.05,20.3,368.5,785.72,600.45
2018,9,27,16,0,669.0,78.0,1.1,19.3,328.0,754.1,583.41
2018,9,27,16,15,605.0,73.0,1.1,18.55,274.0,671.14,527.56
2018,9,27,16,30,541.0,68.0,1.1,17.8,220.0,589.79,470.59
2018,9,27,16,45,472.5,59.5,1.15,17.05,172.5,502.72,406.26
2018,9,27,17,0,404.0,51.0,1.2,16.3,125.0,419.21,340.65
2018,9,27,17,15,320.5,40.0,1.2,15.6,86.5,326.48,262.45
2018,9,27,17,30,237.0,29.0,1.2,14.9,48.0,237.23,167.95
2018,9,27,17,45,128.0,15.5,1.2,14.25,25.0,93.08,0.0
2018,9,27,18,0,19.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,1.2,13.25,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,0.8,10.15,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,0.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,10.0,13.0,0.8,10.6,13.5,10.23,0.0
2018,9,28,6,30,12.0,24.0,0.8,10.9,25.0,18.48,9.56
2018,9,28,6,45,19.5,39.0,0.8,11.25,42.0,29.55,20.53
2018,9,28,7,0,27.0,54.0,0.8,11.6,59.0,40.5,30.76
2018,9,28,7,15,37.5,72.5,0.8,11.9,82.0,53.58,42.71
2018,9,28,7,30,48.0,91.0,0.8,12.2,105.0,66.44,54.24
2018,9,28,7,45,39.0,103.5,0.75,12.5,116.0,75.18,61.87
2018,9,28,8,0,30.0,116.0,0.7,12.8,127.0,83.73,69.16
2018,9,28,8,15,70.0,145.0,0.7,13.3,176.0,102.76,85.43
2018,9,28,8,30,110.0,174.0,0.7,13.8,225.0,126.06,97.24
2018,9,28,8,45,268.5,185.5,0.65,14.3,327.5,164.07,119.15
2018,9,28,9,0,427.0,197.0,0.6,14.8,430.0,226.41,161.68
2018,9,28,9,15,499.0,189.0,0.65,15.4,480.5,274.28,198.75
2018,9,28,9,30,571.0,181.0,0.7,16.0,531.0,330.17,243.54
2018,9,28,9,45,606.5,180.5,0.75,16.55,570.5,388.87,291.4
2018,9,28,10,0,642.0,180.0,0.8,17.1,610.0,447.64,338.39
2018,9,28,10,15,732.5,152.5,0.85,17.5,662.0,514.97,390.79
2018,9,28,10,30,823.0,125.0,0.9,17.9,714.0,588.76,446.91
2018,9,28,10,45,872.5,108.5,0.95,18.35,748.0,648.83,491.92
2018,9,28,11,0,922.0,92.0,1.0,18.8,782.0,714.65,539.8
2018,9,28,11,15,913.0,97.5,1.0,19.0,789.5,760.63,572.0
2018,9,28,11,30,904.0,103.0,1.0,19.2,797.0,803.14,599.82
2018,9,28,11,45,905.0,103.0,1.05,19.4,800.5,844.87,627.16
2018,9,28,12,0,906.0,103.0,1.1,19.6,804.0,883.59,652.34
2018,9,28,12,15,915.5,99.0,1.15,19.65,803.5,922.56,678.0
2018,9,28,12,30,925.0,95.0,1.2,19.7,803.0,958.54,701.64
2018,9,28,12,45,920.5,95.0,1.2,19.75,790.0,982.41,716.72
2018,9,28,13,0,916.0,95.0,1.2,19.8,777.0,1002.37,729.53
2018,9,28,13,15,911.5,93.5,1.25,19.75,756.5,1016.68,740.1
2018,9,28,13,30,907.0,92.0,1.3,19.7,736.0,1026.94,748.35
2018,9,28,13,45,899.5,90.0,1.35,19.65,708.0,1029.52,751.96
2018,9,28,14,0,892.0,88.0,1.4,19.6,680.0,1027.99,753.24
2018,9,28,14,15,881.5,86.5,1.45,19.3,646.0,1019.98,751.28
2018,9,28,14,30,871.0,85.0,1.5,19.0,612.0,1008.07,747.01
2018,9,28,14,45,857.0,82.5,1.55,18.75,571.5,987.6,737.11
2018,9,28,15,0,843.0,80.0,1.6,18.5,531.0,975.87,733.07
2018,9,28,15,15,821.5,77.0,1.6,18.5,485.0,940.06,711.47
2018,9,28,15,30,800.0,74.0,1.6,18.5,439.0,901.32,687.89
2018,9,28,15,45,772.0,70.0,1.55,17.6,390.0,852.51,658.54
2018,9,28,16,0,744.0,66.0,1.5,16.7,341.0,801.77,626.96
2018,9,28,16,15,704.0,61.5,1.45,16.05,290.5,738.14,584.23
2018,9,28,16,30,664.0,57.0,1.4,15.4,240.0,674.09,539.23
2018,9,28,16,45,599.5,50.5,1.4,14.75,189.5,594.83,480.44
2018,9,28,17,0,535.0,44.0,1.4,14.1,139.0,512.43,415.34
2018,9,28,17,15,423.5,35.5,1.3,13.45,95.0,397.03,318.98
2018,9,28,17,30,312.0,27.0,1.2,12.8,51.0,283.78,191.8
2018,9,28,17,45,167.0,15.0,1.15,12.2,26.5,117.29,0.0
2018,9,28,18,0,22.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.05,11.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,0.85,9.05,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,9,29,6,15,30.0,17.5,0.8,10.0,19.0,13.77,0.0
2018,9,29,6,30,38.0,31.0,0.8,10.8,34.0,23.09,13.08
2018,9,29,6,45,265.5,40.0,0.8,11.65,88.0,30.45,21.24
2018,9,29,7,0,493.0,49.0,0.8,12.5,142.0,40.23,30.38
2018,9,29,7,15,413.0,70.5,0.8,13.05,164.5,53.0,41.98
2018,9,29,7,30,333.0,92.0,0.8,13.6,187.0,66.32,53.83
2018,9,29,7,45,293.5,118.0,0.75,14.15,213.5,83.64,68.92
2018,9,29,8,0,254.0,144.0,0.7,14.7,240.0,98.77,81.77
2018,9,29,8,15,202.5,166.5,0.7,15.25,249.5,114.15,94.6
2018,9,29,8,30,151.0,189.0,0.7,15.8,259.0,137.73,104.71
2018,9,29,8,45,243.5,204.0,0.7,16.35,330.0,173.32,126.69
2018,9,29,9,0,336.0,219.0,0.7,16.9,401.0,224.04,162.5
2018,9,29,9,15,379.5,223.5,0.75,17.35,443.5,266.84,195.95
2018,9,29,9,30,423.0,228.0,0.8,17.8,486.0,317.52,236.37
2018,9,29,9,45,571.5,190.5,0.85,18.25,559.5,381.04,284.98
2018,9,29,10,0,720.0,153.0,0.9,18.7,633.0,462.86,347.91
2018,9,29,10,15,739.0,152.5,0.95,18.95,662.0,520.17,393.17
2018,9,29,10,30,758.0,152.0,1.0,19.2,691.0,578.02,437.67
2018,9,29,10,45,803.0,138.0,1.05,19.45,723.0,638.62,483.18
2018,9,29,11,0,848.0,124.0,1.1,19.7,755.0,701.98,529.49
2018,9,29,11,15,884.5,110.0,1.1,19.8,777.0,753.41,566.49
2018,9,29,11,30,921.0,96.0,1.1,19.9,799.0,811.09,605.14
2018,9,29,11,45,852.0,125.0,1.15,20.0,777.5,834.44,620.28
2018,9,29,12,0,783.0,154.0,1.2,20.1,756.0,841.48,625.07
2018,9,29,12,15,769.5,156.5,1.25,20.15,745.5,864.02,640.58
2018,9,29,12,30,756.0,159.0,1.3,20.2,735.0,890.26,658.4
2018,9,29,12,45,818.0,132.5,1.3,20.3,746.0,939.53,690.37
2018,9,29,13,0,880.0,106.0,1.3,20.4,757.0,980.64,716.51
2018,9,29,13,15,877.5,103.5,1.35,20.3,737.5,995.28,727.16
2018,9,29,13,30,875.0,101.0,1.4,20.2,718.0,1006.04,735.84
2018,9,29,13,45,729.0,143.0,1.4,20.15,643.5,939.59,693.93
2018,9,29,14,0,583.0,185.0,1.4,20.1,569.0,844.85,633.22
2018,9,29,14,15,734.5,131.5,1.4,19.9,589.0,944.61,702.49
2018,9,29,14,30,886.0,78.0,1.4,19.7,609.0,1015.19,749.28
2018,9,29,14,45,870.5,76.5,1.45,19.5,568.5,994.15,737.93
2018,9,29,15,0,855.0,75.0,1.5,19.3,528.0,969.59,725.43
2018,9,29,15,15,812.5,77.5,1.5,19.3,477.5,932.16,703.0
2018,9,29,15,30,770.0,80.0,1.5,19.3,427.0,880.18,670.51
2018,9,29,15,45,699.0,81.0,1.45,18.6,369.0,803.65,621.44
2018,9,29,16,0,628.0,82.0,1.4,17.9,311.0,722.19,567.28
2018,9,29,16,15,635.5,69.5,1.35,17.4,271.0,694.08,549.46
2018,9,29,16,30,643.0,57.0,1.3,16.9,231.0,662.63,527.33
2018,9,29,16,45,583.0,50.5,1.25,16.4,182.5,581.57,466.3
2018,9,29,17,0,523.0,44.0,1.2,15.9,134.0,503.28,403.97
2018,9,29,17,15,409.5,35.0,1.1,15.15,90.5,386.32,306.69
2018,9,29,17,30,296.0,26.0,1.0,14.4,47.0,268.7,165.61
2018,9,29,17,45,158.0,14.5,0.9,13.7,24.5,111.18,0.0
2018,9,29,18,0,20.0,3.0,0.8,13.0,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,0.8,12.6,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,0.25,12.5,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,0.2,12.6,5.0,0.0,0.0
2018,9,30,6,15,157.0,18.5,0.2,12.85,30.0,14.56,0.0
2018,9,30,6,30,282.0,31.0,0.2,13.1,55.0,25.67,14.7
2018,9,30,6,45,376.5,41.5,0.15,13.4,97.0,34.07,24.25
2018,9,30,7,0,471.0,52.0,0.1,13.7,139.0,42.5,32.28
2018,9,30,7,15,552.5,58.0,0.15,14.3,191.0,47.32,36.77
2018,9,30,7,30,634.0,64.0,0.2,14.9,243.0,52.3,41.18
2018,9,30,7,45,682.0,67.5,0.2,15.55,294.0,55.15,43.55
2018,9,30,8,0,730.0,71.0,0.2,16.2,345.0,62.81,50.03
2018,9,30,8,15,759.5,74.5,0.2,16.85,393.5,65.63,52.17
2018,9,30,8,30,789.0,78.0,0.2,17.5,442.0,110.77,62.98
2018,9,30,8,45,810.5,81.0,0.2,18.1,487.0,171.72,100.08
2018,9,30,9,0,832.0,84.0,0.2,18.7,532.0,235.1,149.04
2018,9,30,9,15,847.5,86.0,0.25,19.15,571.5,298.23,201.98
2018,9,30,9,30,863.0,88.0,0.3,19.6,611.0,364.37,257.71
2018,9,30,9,45,823.0,108.5,0.35,20.0,629.5,421.35,306.52
2018,9,30,10,0,783.0,129.0,0.4,20.4,648.0,474.36,350.23
2018,9,30,10,15,711.0,166.0,0.45,20.7,651.5,519.07,385.97
2018,9,30,10,30,639.0,203.0,0.5,21.0,655.0,555.28,413.73
2018,9,30,10,45,740.5,165.0,0.55,21.25,702.5,627.27,466.69
2018,9,30,11,0,842.0,127.0,0.6,21.5,750.0,702.47,520.58
2018,9,30,11,15,822.5,139.0,0.65,21.65,755.5,744.75,549.78
2018,9,30,11,30,803.0,151.0,0.7,21.8,761.0,782.81,575.86
2018,9,30,11,45,667.5,212.5,0.75,21.95,721.0,775.29,569.02
2018,9,30,12,0,532.0,274.0,0.8,22.1,681.0,743.68,546.43
2018,9,30,12,15,451.5,300.0,0.8,21.9,644.0,722.47,531.92
2018,9,30,12,30,371.0,326.0,0.8,21.7,607.0,676.67,500.69
2018,9,30,12,45,351.0,325.0,0.8,21.5,587.0,673.37,499.52
2018,9,30,13,0,331.0,324.0,0.8,21.3,567.0,667.45,496.08
2018,9,30,13,15,308.0,321.0,0.85,21.0,542.5,654.02,488.25
2018,9,30,13,30,285.0,318.0,0.9,20.7,518.0,638.31,478.84
