Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,14,30,864.0,77.0,1.1,19.6,547.0,995.05,734.38
2018,10,10,14,45,844.0,74.5,1.2,19.4,505.0,967.58,720.04
2018,10,10,15,0,824.0,72.0,1.3,19.2,463.0,948.81,712.27
2018,10,10,15,15,798.5,69.5,1.3,19.2,417.5,909.23,688.15
2018,10,10,15,30,773.0,67.0,1.3,19.2,372.0,867.05,662.02
2018,10,10,15,45,733.0,64.0,1.4,18.35,323.0,808.23,626.84
2018,10,10,16,0,693.0,61.0,1.5,17.5,274.0,748.19,588.9
2018,10,10,16,15,631.5,56.0,1.5,16.85,223.5,673.08,536.08
2018,10,10,16,30,570.0,51.0,1.5,16.2,173.0,593.41,476.67
2018,10,10,16,45,472.5,44.0,1.5,15.5,126.5,484.18,390.66
2018,10,10,17,0,375.0,37.0,1.5,14.8,80.0,380.52,302.41
2018,10,10,17,15,234.0,24.5,1.5,14.15,47.0,234.77,128.9
2018,10,10,17,30,93.0,12.0,1.5,13.5,14.0,72.2,0.0
2018,10,10,17,45,46.5,6.0,1.45,12.85,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,6,15,48.5,11.5,0.45,10.75,14.0,9.05,0.0
2018,10,11,6,30,97.0,23.0,0.4,11.0,28.0,17.16,0.0
2018,10,11,6,45,204.5,39.5,0.3,11.2,65.5,29.66,19.58
2018,10,11,7,0,312.0,56.0,0.2,11.4,103.0,42.01,31.71
2018,10,11,7,15,392.5,66.5,0.15,11.7,148.5,50.01,39.36
2018,10,11,7,30,473.0,77.0,0.1,12.0,194.0,61.17,49.55
2018,10,11,7,45,528.0,85.0,0.1,12.35,242.0,66.74,54.47
2018,10,11,8,0,583.0,93.0,0.1,12.7,290.0,72.3,59.22
2018,10,11,8,15,624.0,98.5,0.15,13.25,337.5,80.48,66.12
2018,10,11,8,30,665.0,104.0,0.2,13.8,385.0,134.14,82.49
2018,10,11,8,45,695.5,107.0,0.25,14.35,428.5,189.65,120.87
2018,10,11,9,0,726.0,110.0,0.3,14.9,472.0,248.81,168.59
2018,10,11,9,15,729.0,117.5,0.3,15.5,505.0,307.13,218.57
2018,10,11,9,30,732.0,125.0,0.3,16.1,538.0,365.25,267.96
2018,10,11,9,45,748.5,126.5,0.35,16.65,570.0,423.45,316.17
2018,10,11,10,0,765.0,128.0,0.4,17.2,602.0,482.4,363.43
2018,10,11,10,15,592.0,186.5,0.35,17.6,562.5,490.89,371.85
2018,10,11,10,30,419.0,245.0,0.3,18.0,523.0,473.81,359.82
2018,10,11,10,45,269.0,278.0,0.3,18.4,458.5,425.08,324.11
2018,10,11,11,0,119.0,311.0,0.3,18.8,394.0,358.88,273.89
2018,10,11,11,15,125.0,321.5,0.3,19.1,409.5,384.1,292.93
2018,10,11,11,30,131.0,332.0,0.3,19.4,425.0,409.92,311.37
2018,10,11,11,45,147.5,335.5,0.25,19.75,440.5,438.05,331.18
2018,10,11,12,0,164.0,339.0,0.2,20.1,456.0,467.12,351.38
2018,10,11,12,15,270.5,304.5,0.2,20.25,496.0,558.52,418.05
2018,10,11,12,30,377.0,270.0,0.2,20.4,536.0,635.2,472.59
2018,10,11,12,45,356.0,265.5,0.15,20.6,513.0,625.74,464.44
2018,10,11,13,0,335.0,261.0,0.1,20.8,490.0,613.55,455.68
2018,10,11,13,15,239.5,281.0,0.15,20.85,442.0,552.36,412.12
2018,10,11,13,30,144.0,301.0,0.2,20.9,394.0,463.71,348.9
2018,10,11,13,45,249.5,257.5,0.25,20.95,410.5,552.07,416.68
2018,10,11,14,0,355.0,214.0,0.3,21.0,427.0,614.9,464.07
2018,10,11,14,15,588.0,152.0,0.35,20.9,480.0,823.66,609.29
2018,10,11,14,30,821.0,90.0,0.4,20.8,533.0,980.69,709.29
2018,10,11,14,45,801.5,87.0,0.45,20.65,492.0,953.21,692.7
2018,10,11,15,0,782.0,84.0,0.5,20.5,451.0,922.42,676.89
2018,10,11,15,15,754.0,81.0,0.5,20.5,406.0,880.17,651.91
2018,10,11,15,30,726.0,78.0,0.5,20.5,361.0,842.29,629.41
2018,10,11,15,45,683.0,73.5,0.65,19.85,312.0,780.13,593.76
2018,10,11,16,0,640.0,69.0,0.8,19.2,263.0,717.28,555.46
2018,10,11,16,15,575.5,63.0,0.9,18.4,213.5,633.23,498.54
2018,10,11,16,30,511.0,57.0,1.0,17.6,164.0,550.89,438.89
2018,10,11,16,45,413.5,48.0,1.05,16.85,119.0,440.69,352.98
2018,10,11,17,0,316.0,39.0,1.1,16.1,74.0,335.84,264.0
2018,10,11,17,15,188.0,24.5,1.2,15.4,42.5,200.69,87.93
2018,10,11,17,30,60.0,10.0,1.3,14.7,11.0,48.34,0.0
2018,10,11,17,45,30.0,5.0,1.35,14.05,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.15,9.8,14.0,7.87,0.0
2018,10,12,6,30,163.0,20.0,1.1,10.5,28.0,15.25,0.0
2018,10,12,6,45,295.0,31.5,1.05,11.2,67.0,25.9,16.17
2018,10,12,7,0,427.0,43.0,1.0,11.9,106.0,35.42,25.72
2018,10,12,7,15,505.0,50.5,0.95,12.65,153.0,41.44,31.48
2018,10,12,7,30,583.0,58.0,0.9,13.4,200.0,47.53,37.07
2018,10,12,7,45,633.0,64.0,0.85,14.1,249.0,52.23,41.22
2018,10,12,8,0,683.0,70.0,0.8,14.8,298.0,56.93,45.22
2018,10,12,8,15,717.0,74.0,0.75,15.85,345.0,71.46,57.67
2018,10,12,8,30,751.0,78.0,0.7,16.9,392.0,128.51,73.65
2018,10,12,8,45,775.5,80.5,0.7,17.9,435.5,187.18,114.35
2018,10,12,9,0,800.0,83.0,0.7,18.9,479.0,248.59,164.05
2018,10,12,9,15,824.0,83.5,0.65,19.75,519.0,310.65,216.39
2018,10,12,9,30,848.0,84.0,0.6,20.6,559.0,374.73,269.89
2018,10,12,9,45,868.0,82.5,0.55,21.5,593.0,437.3,320.67
2018,10,12,10,0,888.0,81.0,0.5,22.4,627.0,499.52,369.08
2018,10,12,10,15,897.0,81.5,0.5,23.0,653.0,558.22,413.78
2018,10,12,10,30,906.0,82.0,0.5,23.6,679.0,615.95,455.95
2018,10,12,10,45,912.0,83.0,0.45,24.25,698.0,671.0,493.85
2018,10,12,11,0,918.0,84.0,0.4,24.9,717.0,724.27,528.93
2018,10,12,11,15,921.0,84.5,0.45,25.1,727.5,772.81,561.3
2018,10,12,11,30,924.0,85.0,0.5,25.3,738.0,818.8,590.44
2018,10,12,11,45,925.0,85.5,0.6,25.55,741.0,860.41,617.37
2018,10,12,12,0,926.0,86.0,0.7,25.8,744.0,898.94,642.34
2018,10,12,12,15,924.5,85.5,0.75,25.8,738.0,930.89,662.88
2018,10,12,12,30,923.0,85.0,0.8,25.8,732.0,959.25,681.33
2018,10,12,12,45,919.0,84.5,0.9,25.8,718.5,981.55,697.15
2018,10,12,13,0,915.0,84.0,1.0,25.8,705.0,999.96,710.78
2018,10,12,13,15,908.5,83.5,1.05,25.65,683.5,1011.96,720.12
2018,10,12,13,30,902.0,83.0,1.1,25.5,662.0,1019.95,727.26
2018,10,12,13,45,892.0,81.5,1.15,25.4,633.0,1019.16,729.05
2018,10,12,14,0,882.0,80.0,1.2,25.3,604.0,1014.35,728.62
2018,10,12,14,15,868.5,78.5,1.25,25.05,569.0,1002.05,724.09
2018,10,12,14,30,855.0,77.0,1.3,24.8,534.0,986.02,717.34
2018,10,12,14,45,836.0,75.0,1.35,24.55,493.0,972.49,712.24
2018,10,12,15,0,817.0,73.0,1.4,24.3,452.0,943.12,696.78
2018,10,12,15,15,791.0,70.0,1.4,24.3,406.5,902.39,672.32
2018,10,12,15,30,765.0,67.0,1.4,24.3,361.0,859.11,645.72
2018,10,12,15,45,728.0,62.5,1.45,23.45,312.5,801.27,610.93
2018,10,12,16,0,691.0,58.0,1.5,22.6,264.0,742.2,573.53
2018,10,12,16,15,635.0,53.0,1.4,21.7,215.0,664.89,519.39
2018,10,12,16,30,579.0,48.0,1.3,20.8,166.0,596.94,468.96
2018,10,12,16,45,485.5,40.0,1.25,19.9,120.0,489.62,385.63
2018,10,12,17,0,392.0,32.0,1.2,19.0,74.0,388.59,298.61
2018,10,12,17,15,239.0,20.5,1.15,18.1,42.0,229.62,65.86
2018,10,12,17,30,86.0,9.0,1.1,17.2,10.0,65.07,0.0
2018,10,12,17,45,43.0,4.5,1.05,16.3,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.05,11.55,14.5,7.47,0.0
2018,10,13,6,30,220.0,19.0,1.0,12.0,29.0,15.76,0.0
2018,10,13,6,45,367.5,28.0,0.9,12.5,70.0,23.29,13.71
2018,10,13,7,0,515.0,37.0,0.8,13.0,111.0,31.11,21.77
2018,10,13,7,15,591.5,43.0,0.8,13.7,160.0,39.34,29.46
2018,10,13,7,30,668.0,49.0,0.8,14.4,209.0,45.0,34.65
2018,10,13,7,45,716.0,52.5,0.8,15.1,259.0,48.39,37.64
2018,10,13,8,0,764.0,56.0,0.8,15.8,309.0,51.87,40.57
2018,10,13,8,15,796.0,59.5,0.8,16.55,357.5,63.86,41.85
2018,10,13,8,30,828.0,63.0,0.8,17.3,406.0,125.31,67.75
2018,10,13,8,45,850.5,65.0,0.8,18.0,450.5,191.93,115.01
2018,10,13,9,0,873.0,67.0,0.8,18.7,495.0,256.22,167.69
2018,10,13,9,15,889.0,68.5,0.85,19.35,534.5,320.23,222.89
2018,10,13,9,30,905.0,70.0,0.9,20.0,574.0,385.14,278.56
2018,10,13,9,45,918.0,71.0,0.95,20.65,607.5,449.0,332.08
2018,10,13,10,0,931.0,72.0,1.0,21.3,641.0,512.83,383.66
2018,10,13,10,15,939.0,73.0,1.0,21.7,667.5,573.69,431.2
2018,10,13,10,30,947.0,74.0,1.0,22.1,694.0,633.39,476.03
2018,10,13,10,45,952.5,75.0,1.05,22.5,713.0,690.07,517.59
2018,10,13,11,0,958.0,76.0,1.1,22.9,732.0,744.81,556.51
2018,10,13,11,15,961.5,76.0,1.15,23.1,743.0,794.85,590.31
2018,10,13,11,30,965.0,76.0,1.2,23.3,754.0,842.25,621.08
2018,10,13,11,45,966.0,76.5,1.2,23.45,757.0,885.28,648.16
2018,10,13,12,0,967.0,77.0,1.2,23.6,760.0,925.08,672.95
2018,10,13,12,15,965.5,77.0,1.25,23.6,754.0,958.7,694.87
2018,10,13,12,30,964.0,77.0,1.3,23.6,748.0,988.6,714.54
2018,10,13,12,45,961.0,76.0,1.3,23.6,734.0,1012.08,729.44
2018,10,13,13,0,958.0,75.0,1.3,23.6,720.0,1031.54,741.99
2018,10,13,13,15,951.5,74.5,1.35,23.45,698.0,1044.06,751.72
2018,10,13,13,30,945.0,74.0,1.4,23.3,676.0,1052.38,759.12
2018,10,13,13,45,936.5,72.5,1.4,23.2,647.0,1053.25,761.07
2018,10,13,14,0,928.0,71.0,1.4,23.1,618.0,1049.94,760.69
2018,10,13,14,15,916.0,69.0,1.4,22.8,582.0,1038.3,755.87
2018,10,13,14,30,904.0,67.0,1.4,22.5,546.0,1022.7,748.75
2018,10,13,14,45,887.0,65.0,1.4,22.25,504.5,998.27,735.9
2018,10,13,15,0,870.0,63.0,1.4,22.0,463.0,970.39,720.81
2018,10,13,15,15,845.0,61.0,1.4,22.0,416.5,931.49,697.57
2018,10,13,15,30,820.0,59.0,1.4,22.0,370.0,901.05,679.58
2018,10,13,15,45,784.0,55.5,1.35,21.1,320.5,844.29,644.53
2018,10,13,16,0,748.0,52.0,1.3,20.2,271.0,786.16,607.12
2018,10,13,16,15,691.5,47.5,1.2,19.2,220.0,707.63,552.53
2018,10,13,16,30,635.0,43.0,1.1,18.2,169.0,629.91,495.17
2018,10,13,16,45,538.0,36.5,1.0,17.2,122.0,518.38,408.36
2018,10,13,17,0,441.0,30.0,0.9,16.2,75.0,423.99,323.43
2018,10,13,17,15,271.5,19.5,0.9,15.3,42.5,249.43,19.37
2018,10,13,17,30,102.0,9.0,0.9,14.4,10.0,75.85,0.0
2018,10,13,17,45,51.0,4.5,0.9,13.45,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,6,15,83.0,8.5,1.1,9.7,12.0,6.69,0.0
2018,10,14,6,30,166.0,17.0,1.0,10.2,24.0,13.38,0.0
2018,10,14,6,45,335.5,27.5,0.85,10.75,66.5,22.78,13.19
2018,10,14,7,0,505.0,38.0,0.7,11.3,109.0,31.88,22.58
2018,10,14,7,15,457.0,49.5,0.65,11.8,133.5,40.33,30.57
2018,10,14,7,30,409.0,61.0,0.6,12.3,158.0,48.17,37.8
2018,10,14,7,45,514.0,69.0,0.55,12.85,219.0,54.61,43.56
2018,10,14,8,0,619.0,77.0,0.5,13.4,280.0,61.19,49.29
2018,10,14,8,15,725.5,70.5,0.45,13.95,343.0,71.89,48.73
2018,10,14,8,30,832.0,64.0,0.4,14.5,406.0,128.0,70.18
2018,10,14,8,45,854.0,66.5,0.35,15.05,450.5,195.1,118.36
2018,10,14,9,0,876.0,69.0,0.3,15.6,495.0,259.95,171.68
2018,10,14,9,15,891.0,71.5,0.3,16.25,534.5,324.74,227.35
2018,10,14,9,30,906.0,74.0,0.3,16.9,574.0,390.34,283.12
2018,10,14,9,45,916.5,75.5,0.25,17.5,607.0,453.73,335.32
2018,10,14,10,0,927.0,77.0,0.2,18.1,640.0,516.8,385.02
2018,10,14,10,15,935.0,78.0,0.2,18.7,666.0,577.49,431.25
2018,10,14,10,30,943.0,79.0,0.2,19.3,692.0,637.01,474.68
2018,10,14,10,45,948.0,80.5,0.2,19.95,711.0,693.69,514.28
2018,10,14,11,0,953.0,82.0,0.2,20.6,730.0,748.4,551.04
2018,10,14,11,15,957.0,82.0,0.25,21.1,741.0,798.63,583.58
2018,10,14,11,30,961.0,82.0,0.3,21.6,752.0,846.27,613.0
2018,10,14,11,45,963.0,81.5,0.35,22.1,755.0,888.93,638.98
2018,10,14,12,0,965.0,81.0,0.4,22.6,758.0,928.41,662.84
2018,10,14,12,15,964.0,81.0,0.45,22.85,752.5,962.42,683.88
2018,10,14,12,30,963.0,81.0,0.5,23.1,747.0,992.75,702.75
2018,10,14,12,45,959.5,80.5,0.55,23.4,733.0,1016.33,717.48
2018,10,14,13,0,956.0,80.0,0.6,23.7,719.0,1035.89,729.98
2018,10,14,13,15,950.5,78.5,0.65,23.75,697.0,1048.19,739.01
2018,10,14,13,30,945.0,77.0,0.7,23.8,675.0,1056.29,745.8
2018,10,14,13,45,937.5,75.5,0.75,23.85,646.0,1058.18,749.08
2018,10,14,14,0,930.0,74.0,0.8,23.9,617.0,1055.92,750.1
2018,10,14,14,15,918.0,72.5,0.85,23.75,581.5,1044.97,746.59
2018,10,14,14,30,906.0,71.0,0.9,23.6,546.0,1030.09,740.84
2018,10,14,14,45,888.5,68.5,0.9,23.45,504.0,1004.53,727.4
2018,10,14,15,0,871.0,66.0,0.9,23.3,462.0,975.51,711.8
2018,10,14,15,15,845.0,63.5,0.9,23.3,415.0,934.98,688.17
2018,10,14,15,30,819.0,61.0,0.9,23.3,368.0,902.75,669.54
2018,10,14,15,45,782.5,57.0,0.95,22.45,318.0,844.8,635.88
2018,10,14,16,0,746.0,53.0,1.0,21.6,268.0,785.48,599.54
2018,10,14,16,15,689.0,48.5,1.15,20.25,217.5,706.47,548.78
2018,10,14,16,30,632.0,44.0,1.3,18.9,167.0,628.12,493.82
2018,10,14,16,45,531.0,37.0,1.4,17.55,119.5,512.59,405.12
2018,10,14,17,0,430.0,30.0,1.5,16.2,72.0,415.53,315.85
2018,10,14,17,15,251.0,18.5,1.5,15.45,39.5,231.13,0.0
2018,10,14,17,30,72.0,7.0,1.5,14.7,7.0,54.04,0.0
2018,10,14,17,45,36.0,3.5,1.5,13.9,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,15,6,15,116.0,9.5,1.15,8.5,14.0,0.0,0.0
2018,10,15,6,30,232.0,19.0,1.2,9.4,28.0,14.95,0.0
2018,10,15,6,45,387.5,27.5,1.25,10.3,69.0,23.01,13.12
2018,10,15,7,0,543.0,36.0,1.3,11.2,110.0,33.12,23.6
2018,10,15,7,15,621.5,41.5,1.25,12.05,160.0,38.31,28.68
2018,10,15,7,30,700.0,47.0,1.2,12.9,210.0,43.66,33.63
2018,10,15,7,45,748.0,50.5,1.15,13.7,261.0,47.16,36.75
2018,10,15,8,0,796.0,54.0,1.1,14.5,312.0,50.74,39.79
2018,10,15,8,15,827.5,57.0,1.05,15.5,361.0,70.84,45.54
2018,10,15,8,30,859.0,60.0,1.0,16.5,410.0,133.38,72.9
2018,10,15,8,45,882.0,62.0,0.9,17.45,455.5,197.42,118.47
2018,10,15,9,0,905.0,64.0,0.8,18.4,501.0,263.75,172.96
2018,10,15,9,15,920.5,66.0,0.8,19.1,541.0,329.94,229.96
2018,10,15,9,30,936.0,68.0,0.8,19.8,581.0,396.95,287.07
2018,10,15,9,45,947.0,69.5,0.8,20.55,615.0,462.19,341.15
2018,10,15,10,0,958.0,71.0,0.8,21.3,649.0,527.12,392.79
2018,10,15,10,15,965.5,72.0,0.8,21.75,675.0,589.13,440.63
2018,10,15,10,30,973.0,73.0,0.8,22.2,701.0,649.85,485.6
2018,10,15,10,45,977.5,73.5,0.8,22.65,719.5,706.6,526.1
2018,10,15,11,0,982.0,74.0,0.8,23.1,738.0,761.21,563.7
2018,10,15,11,15,983.5,74.5,0.85,23.25,748.0,811.23,596.9
2018,10,15,11,30,985.0,75.0,0.9,23.4,758.0,858.37,627.19
2018,10,15,11,45,984.0,75.5,0.95,23.55,759.5,900.39,653.97
2018,10,15,12,0,983.0,76.0,1.0,23.7,761.0,938.97,678.49
2018,10,15,12,15,981.5,75.5,1.0,23.7,754.5,972.37,699.2
2018,10,15,12,30,980.0,75.0,1.0,23.7,748.0,1001.98,717.58
2018,10,15,12,45,975.0,75.0,1.05,23.75,733.5,1024.95,732.76
2018,10,15,13,0,970.0,75.0,1.1,23.8,719.0,1043.8,745.62
2018,10,15,13,15,964.0,74.0,1.1,23.65,696.5,1056.27,754.34
2018,10,15,13,30,958.0,73.0,1.1,23.5,674.0,1064.5,760.73
2018,10,15,13,45,948.5,72.0,1.15,23.4,644.5,1064.96,763.45
2018,10,15,14,0,939.0,71.0,1.2,23.3,615.0,1061.22,763.85
2018,10,15,14,15,925.5,69.5,1.2,23.1,578.5,1048.62,758.25
2018,10,15,14,30,912.0,68.0,1.2,22.9,542.0,1032.08,750.39
2018,10,15,14,45,893.0,66.0,1.2,22.65,499.5,1005.52,736.39
2018,10,15,15,0,874.0,64.0,1.2,22.4,457.0,975.57,720.18
2018,10,15,15,15,848.5,61.5,1.2,22.4,410.0,935.41,696.37
2018,10,15,15,30,823.0,59.0,1.2,22.4,363.0,903.59,677.62
2018,10,15,15,45,784.5,55.5,1.15,21.6,313.0,844.38,640.8
2018,10,15,16,0,746.0,52.0,1.1,20.8,263.0,783.9,601.61
2018,10,15,16,15,685.5,47.5,1.05,19.65,212.0,701.84,545.41
2018,10,15,16,30,625.0,43.0,1.0,18.5,161.0,620.71,486.04
2018,10,15,16,45,522.0,36.0,0.95,17.4,114.5,503.92,395.22
2018,10,15,17,0,419.0,29.0,0.9,16.3,68.0,406.09,301.67
2018,10,15,17,15,243.5,18.0,0.9,15.5,37.5,188.79,0.0
2018,10,15,17,30,68.0,7.0,0.9,14.7,7.0,5.51,0.0
2018,10,15,17,45,34.0,3.5,0.9,13.85,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,16,6,15,116.0,9.5,0.4,11.25,13.5,0.0,0.0
2018,10,16,6,30,232.0,19.0,0.4,11.5,27.0,14.95,0.0
2018,10,16,6,45,389.5,27.0,0.35,11.75,67.5,22.62,12.44
2018,10,16,7,0,547.0,35.0,0.3,12.0,108.0,32.26,22.78
2018,10,16,7,15,626.0,40.5,0.25,12.6,158.0,37.49,27.93
2018,10,16,7,30,705.0,46.0,0.2,13.2,208.0,42.87,32.95
2018,10,16,7,45,753.0,50.0,0.15,13.85,259.0,46.81,36.48
2018,10,16,8,0,801.0,54.0,0.1,14.5,310.0,50.79,39.91
2018,10,16,8,15,832.0,57.0,0.15,15.55,359.0,72.36,45.73
2018,10,16,8,30,863.0,60.0,0.2,16.6,408.0,135.16,73.65
2018,10,16,8,45,884.5,62.0,0.25,17.65,453.0,199.21,119.08
2018,10,16,9,0,906.0,64.0,0.3,18.7,498.0,265.33,173.08
2018,10,16,9,15,921.5,65.5,0.3,19.4,537.5,331.11,229.06
2018,10,16,9,30,937.0,67.0,0.3,20.1,577.0,397.69,285.01
2018,10,16,9,45,946.5,68.0,0.35,20.8,609.5,461.82,337.85
2018,10,16,10,0,956.0,69.0,0.4,21.5,642.0,525.45,388.29
2018,10,16,10,15,962.5,70.0,0.45,21.9,667.5,586.69,435.51
2018,10,16,10,30,969.0,71.0,0.5,22.3,693.0,646.54,479.99
2018,10,16,10,45,973.5,72.0,0.55,22.7,711.5,703.46,520.91
2018,10,16,11,0,978.0,73.0,0.6,23.1,730.0,758.27,559.11
2018,10,16,11,15,980.0,73.5,0.65,23.3,740.0,808.36,591.99
2018,10,16,11,30,982.0,74.0,0.7,23.5,750.0,855.64,622.07
2018,10,16,11,45,982.5,74.0,0.8,23.7,752.0,898.12,649.77
2018,10,16,12,0,983.0,74.0,0.9,23.9,754.0,937.25,675.33
2018,10,16,12,15,981.0,74.0,0.9,23.95,748.0,970.65,695.8
2018,10,16,12,30,979.0,74.0,0.9,24.0,742.0,1000.25,713.94
2018,10,16,12,45,974.5,74.0,0.95,24.05,727.5,1023.57,729.31
2018,10,16,13,0,970.0,74.0,1.0,24.1,713.0,1042.79,742.38
2018,10,16,13,15,963.0,73.0,1.05,24.05,690.5,1054.17,751.13
2018,10,16,13,30,956.0,72.0,1.1,24.0,668.0,1061.29,757.58
2018,10,16,13,45,945.5,71.0,1.15,23.9,637.5,1060.63,759.61
2018,10,16,14,0,935.0,70.0,1.2,23.8,607.0,1055.77,759.32
2018,10,16,14,15,921.5,68.5,1.2,23.6,570.5,1043.11,753.69
2018,10,16,14,30,908.0,67.0,1.2,23.4,534.0,1026.51,745.79
2018,10,16,14,45,889.0,65.0,1.25,23.2,492.0,999.93,732.51
2018,10,16,15,0,870.0,63.0,1.3,23.0,450.0,969.98,716.94
2018,10,16,15,15,844.0,60.5,1.3,23.0,403.5,929.37,692.68
2018,10,16,15,30,818.0,58.0,1.3,23.0,357.0,897.13,673.52
2018,10,16,15,45,778.5,55.0,1.3,22.15,307.0,837.81,637.23
2018,10,16,16,0,739.0,52.0,1.3,21.3,257.0,777.26,598.37
2018,10,16,16,15,678.0,47.0,1.25,20.1,206.5,694.32,541.09
2018,10,16,16,30,617.0,42.0,1.2,18.9,156.0,612.46,480.63
2018,10,16,16,45,512.0,34.5,1.15,17.7,109.5,494.08,387.82
2018,10,16,17,0,407.0,27.0,1.1,16.5,63.0,395.01,288.2
2018,10,16,17,15,235.5,17.0,1.1,15.7,34.5,182.16,0.0
2018,10,16,17,30,64.0,7.0,1.1,14.9,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,1.15,14.15,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,17,6,15,95.5,8.5,0.65,9.05,11.5,0.0,0.0
2018,10,17,6,30,191.0,17.0,0.6,9.3,23.0,13.38,0.0
2018,10,17,6,45,342.0,26.5,0.6,9.55,61.5,22.06,11.72
2018,10,17,7,0,493.0,36.0,0.6,9.8,100.0,30.24,21.13
2018,10,17,7,15,575.0,42.5,0.55,10.45,148.5,38.83,29.33
2018,10,17,7,30,657.0,49.0,0.5,11.1,197.0,44.91,35.02
2018,10,17,7,45,707.5,53.0,0.5,11.75,247.0,48.69,38.45
2018,10,17,8,0,758.0,57.0,0.5,12.4,297.0,52.54,41.78
2018,10,17,8,15,791.5,60.0,0.45,13.35,345.0,69.94,43.62
2018,10,17,8,30,825.0,63.0,0.4,14.3,393.0,130.88,72.13
2018,10,17,8,45,848.0,65.5,0.4,15.25,437.5,197.37,120.61
2018,10,17,9,0,871.0,68.0,0.4,16.2,482.0,261.98,173.94
2018,10,17,9,15,887.5,70.0,0.4,17.0,521.0,326.32,229.21
2018,10,17,9,30,904.0,72.0,0.4,17.8,560.0,391.64,284.56
2018,10,17,9,45,916.0,73.0,0.4,18.55,593.0,454.86,336.75
2018,10,17,10,0,928.0,74.0,0.4,19.3,626.0,517.92,386.66
2018,10,17,10,15,936.0,75.5,0.45,19.9,652.0,578.87,433.69
2018,10,17,10,30,944.0,77.0,0.5,20.5,678.0,638.68,478.09
2018,10,17,10,45,949.5,77.5,0.55,21.1,696.5,694.47,518.15
2018,10,17,11,0,955.0,78.0,0.6,21.7,715.0,748.3,555.59
2018,10,17,11,15,957.5,78.0,0.65,21.9,725.0,797.18,588.13
2018,10,17,11,30,960.0,78.0,0.7,22.1,735.0,843.33,617.79
2018,10,17,11,45,960.5,78.5,0.75,22.35,737.5,885.46,644.51
2018,10,17,12,0,961.0,79.0,0.8,22.6,740.0,924.35,669.05
2018,10,17,12,15,959.0,79.0,0.85,22.65,733.5,957.03,690.16
2018,10,17,12,30,957.0,79.0,0.9,22.7,727.0,986.01,709.06
2018,10,17,12,45,952.0,78.5,0.95,22.75,712.5,1007.72,723.56
2018,10,17,13,0,947.0,78.0,1.0,22.8,698.0,1025.39,735.79
2018,10,17,13,15,940.0,77.0,1.05,22.7,675.5,1036.38,744.53
2018,10,17,13,30,933.0,76.0,1.1,22.6,653.0,1043.22,750.97
2018,10,17,13,45,922.5,75.0,1.1,22.5,623.5,1042.38,751.88
2018,10,17,14,0,912.0,74.0,1.1,22.4,594.0,1037.45,750.52
2018,10,17,14,15,898.0,72.0,1.1,22.1,557.5,1023.64,744.37
2018,10,17,14,30,884.0,70.0,1.1,21.8,521.0,1005.99,735.99
2018,10,17,14,45,864.5,68.5,1.1,21.55,479.5,979.85,722.06
2018,10,17,15,0,845.0,67.0,1.1,21.3,438.0,962.23,713.65
2018,10,17,15,15,818.0,64.0,1.1,21.3,392.0,919.94,688.06
2018,10,17,15,30,791.0,61.0,1.1,21.3,346.0,875.11,660.41
2018,10,17,15,45,751.0,57.0,1.1,20.4,296.5,814.51,623.12
2018,10,17,16,0,711.0,53.0,1.1,19.5,247.0,752.79,583.1
2018,10,17,16,15,647.5,48.0,1.05,18.35,197.5,668.42,523.97
2018,10,17,16,30,584.0,43.0,1.0,17.2,148.0,585.15,461.66
2018,10,17,16,45,475.5,35.5,0.95,16.05,103.0,475.93,374.55
2018,10,17,17,0,367.0,28.0,0.9,14.9,58.0,362.06,258.31
2018,10,17,17,15,209.5,17.0,0.9,14.1,31.5,163.44,0.0
2018,10,17,17,30,52.0,6.0,0.9,13.3,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,0.9,12.5,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,18,6,15,80.0,7.5,1.0,8.7,10.0,0.0,0.0
2018,10,18,6,30,160.0,15.0,0.9,9.1,20.0,11.8,0.0
2018,10,18,6,45,318.0,25.5,0.85,9.45,58.0,21.17,10.54
2018,10,18,7,0,476.0,36.0,0.8,9.8,96.0,30.17,20.99
2018,10,18,7,15,559.5,42.5,0.8,10.4,144.0,35.68,26.46
2018,10,18,7,30,643.0,49.0,0.8,11.0,192.0,44.79,34.89
2018,10,18,7,45,695.0,53.0,0.8,11.6,241.5,48.55,38.32
2018,10,18,8,0,747.0,57.0,0.8,12.2,291.0,52.39,41.67
2018,10,18,8,15,781.5,60.5,0.75,13.15,339.0,71.35,44.14
2018,10,18,8,30,816.0,64.0,0.7,14.1,387.0,132.14,73.45
2018,10,18,8,45,840.0,66.0,0.65,15.1,431.0,194.2,118.78
2018,10,18,9,0,864.0,68.0,0.6,16.1,475.0,261.59,174.64
2018,10,18,9,15,880.5,70.0,0.55,17.0,514.0,325.46,229.56
2018,10,18,9,30,897.0,72.0,0.5,17.9,553.0,390.28,284.4
2018,10,18,9,45,909.0,73.5,0.45,18.8,586.0,453.48,336.14
2018,10,18,10,0,921.0,75.0,0.4,19.7,619.0,516.54,385.39
2018,10,18,10,15,929.5,76.0,0.35,20.45,645.0,576.83,430.54
2018,10,18,10,30,938.0,77.0,0.3,21.2,671.0,636.03,472.76
2018,10,18,10,45,943.5,77.5,0.25,21.95,689.0,691.43,510.48
2018,10,18,11,0,949.0,78.0,0.2,22.7,707.0,744.87,545.3
2018,10,18,11,15,951.5,79.0,0.15,23.05,717.5,794.44,575.75
2018,10,18,11,30,954.0,80.0,0.1,23.4,728.0,841.34,603.22
2018,10,18,11,45,954.5,80.0,0.1,23.8,730.0,882.64,627.34
2018,10,18,12,0,955.0,80.0,0.1,24.2,732.0,920.7,649.26
2018,10,18,12,15,953.5,80.0,0.1,24.4,726.0,953.58,668.37
2018,10,18,12,30,952.0,80.0,0.1,24.6,720.0,982.79,685.29
2018,10,18,12,45,947.5,79.5,0.15,24.75,705.5,1004.81,698.92
2018,10,18,13,0,943.0,79.0,0.2,24.9,691.0,1022.81,710.53
2018,10,18,13,15,936.0,78.0,0.2,24.95,669.0,1033.7,717.4
2018,10,18,13,30,929.0,77.0,0.2,25.0,647.0,1040.44,722.09
2018,10,18,13,45,919.0,76.0,0.25,25.0,617.5,1040.05,724.04
2018,10,18,14,0,909.0,75.0,0.3,25.0,588.0,1035.58,723.91
2018,10,18,14,15,895.0,73.0,0.35,24.75,552.0,1021.77,719.11
2018,10,18,14,30,881.0,71.0,0.4,24.5,516.0,1004.12,712.19
2018,10,18,14,45,861.0,68.5,0.45,24.3,474.0,976.13,698.76
2018,10,18,15,0,841.0,66.0,0.5,24.1,432.0,956.61,690.55
2018,10,18,15,15,813.5,63.5,0.5,24.1,386.0,914.58,666.05
2018,10,18,15,30,786.0,61.0,0.5,24.1,340.0,870.04,639.55
2018,10,18,15,45,744.0,57.5,0.65,23.0,291.0,808.34,605.91
2018,10,18,16,0,702.0,54.0,0.8,21.9,242.0,745.55,568.8
2018,10,18,16,15,636.0,48.0,0.9,20.5,192.0,657.96,510.44
2018,10,18,16,30,570.0,42.0,1.0,19.1,142.0,571.87,448.21
2018,10,18,16,45,458.5,34.5,1.15,17.65,98.0,461.02,361.3
2018,10,18,17,0,347.0,27.0,1.3,16.2,54.0,342.64,235.19
2018,10,18,17,15,187.0,15.5,1.25,15.45,28.5,146.07,0.0
2018,10,18,17,30,27.0,4.0,1.2,14.7,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.15,13.9,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.3,10.35,9.0,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.2,11.0,18.0,11.02,0.0
2018,10,19,6,45,290.0,25.0,1.1,11.6,54.5,20.69,9.47
2018,10,19,7,0,441.0,36.0,1.0,12.2,91.0,30.01,20.54
2018,10,19,7,15,526.0,43.5,1.0,13.1,138.0,36.24,26.6
2018,10,19,7,30,611.0,51.0,1.0,14.0,185.0,42.59,32.47
2018,10,19,7,45,663.5,56.5,1.0,14.85,234.0,51.06,40.02
2018,10,19,8,0,716.0,62.0,1.0,15.7,283.0,55.95,44.21
2018,10,19,8,15,751.0,66.0,0.9,16.6,330.5,75.89,47.04
2018,10,19,8,30,786.0,70.0,0.8,17.5,378.0,135.23,76.01
2018,10,19,8,45,810.5,73.0,0.75,18.4,422.0,196.36,120.41
2018,10,19,9,0,835.0,76.0,0.7,19.3,466.0,260.17,172.84
2018,10,19,9,15,854.5,77.5,0.7,20.25,505.0,323.62,226.79
2018,10,19,9,30,874.0,79.0,0.7,21.2,544.0,389.27,281.72
2018,10,19,9,45,889.0,79.5,0.7,22.1,577.0,451.56,332.59
2018,10,19,10,0,904.0,80.0,0.7,23.0,610.0,514.02,381.54
2018,10,19,10,15,912.5,81.0,0.7,23.65,635.5,573.4,426.62
2018,10,19,10,30,921.0,82.0,0.7,24.3,661.0,631.69,469.06
2018,10,19,10,45,926.5,82.5,0.65,24.9,679.0,686.24,506.75
2018,10,19,11,0,932.0,83.0,0.6,25.5,697.0,738.87,541.59
2018,10,19,11,15,935.0,84.0,0.55,25.9,707.5,788.04,572.05
2018,10,19,11,30,938.0,85.0,0.5,26.3,718.0,834.63,599.28
2018,10,19,11,45,938.5,85.0,0.45,26.65,720.0,875.31,622.39
2018,10,19,12,0,939.0,85.0,0.4,27.0,722.0,912.81,643.22
2018,10,19,12,15,936.0,85.5,0.35,27.15,715.5,944.4,660.72
2018,10,19,12,30,933.0,86.0,0.3,27.3,709.0,972.33,675.97
2018,10,19,12,45,927.0,86.0,0.25,27.45,694.5,993.07,686.96
2018,10,19,13,0,921.0,86.0,0.2,27.6,680.0,1009.84,695.79
2018,10,19,13,15,914.0,85.0,0.25,27.5,658.0,1020.44,703.94
2018,10,19,13,30,907.0,84.0,0.3,27.4,636.0,1026.99,710.05
2018,10,19,13,45,896.5,82.5,0.35,27.35,606.5,1025.37,711.47
2018,10,19,14,0,886.0,81.0,0.4,27.3,577.0,1019.74,710.82
2018,10,19,14,15,871.0,79.0,0.45,27.05,541.0,1005.01,705.44
2018,10,19,14,30,856.0,77.0,0.5,26.8,505.0,998.94,705.54
2018,10,19,14,45,835.0,74.5,0.55,26.5,463.5,969.94,691.57
2018,10,19,15,0,814.0,72.0,0.6,26.2,422.0,937.65,675.57
2018,10,19,15,15,785.0,68.5,0.6,26.2,376.0,893.15,649.53
2018,10,19,15,30,756.0,65.0,0.6,26.2,330.0,846.24,621.33
2018,10,19,15,45,713.5,60.5,0.75,24.95,281.5,783.32,586.67
2018,10,19,16,0,671.0,56.0,0.9,23.7,233.0,719.41,548.45
2018,10,19,16,15,604.0,49.5,0.9,22.2,184.0,639.49,494.03
2018,10,19,16,30,537.0,43.0,0.9,20.7,135.0,554.56,431.67
2018,10,19,16,45,424.0,35.0,0.9,19.2,92.5,433.92,336.64
2018,10,19,17,0,311.0,27.0,0.9,17.7,50.0,311.6,200.42
2018,10,19,17,15,166.5,15.0,0.95,17.1,26.0,130.94,0.0
2018,10,19,17,30,22.0,3.0,1.0,16.5,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.0,15.85,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,20,6,15,71.0,7.5,1.2,11.1,9.0,0.0,0.0
2018,10,20,6,30,142.0,15.0,1.1,11.7,18.0,11.8,0.0
2018,10,20,6,45,297.0,25.5,1.0,12.25,54.0,21.19,9.06
2018,10,20,7,0,452.0,36.0,0.9,12.8,90.0,30.1,20.49
2018,10,20,7,15,538.5,42.5,0.9,13.7,137.0,35.56,25.9
2018,10,20,7,30,625.0,49.0,0.9,14.6,184.0,44.65,34.2
2018,10,20,7,45,678.5,53.5,0.9,15.5,233.0,48.78,37.89
2018,10,20,8,0,732.0,58.0,0.9,16.4,282.0,52.98,41.48
2018,10,20,8,15,767.0,61.5,0.85,17.3,329.5,74.16,44.53
2018,10,20,8,30,802.0,65.0,0.8,18.2,377.0,134.06,74.03
2018,10,20,8,45,826.0,68.0,0.75,19.1,421.0,196.02,119.22
2018,10,20,9,0,850.0,71.0,0.7,20.0,465.0,260.57,172.32
2018,10,20,9,15,867.5,73.0,0.6,21.0,503.5,326.37,227.77
2018,10,20,9,30,885.0,75.0,0.5,22.0,542.0,390.73,281.01
2018,10,20,9,45,897.0,76.5,0.45,22.95,574.5,453.17,331.2
2018,10,20,10,0,909.0,78.0,0.4,23.9,607.0,515.46,378.97
2018,10,20,10,15,918.0,79.0,0.35,24.45,633.0,575.27,423.32
2018,10,20,10,30,927.0,80.0,0.3,25.0,659.0,634.05,464.92
2018,10,20,10,45,933.0,81.0,0.25,25.5,677.5,689.61,502.64
2018,10,20,11,0,939.0,82.0,0.2,26.0,696.0,743.32,537.64
2018,10,20,11,15,942.0,82.0,0.3,26.15,706.0,791.67,569.78
2018,10,20,11,30,945.0,82.0,0.4,26.3,716.0,837.39,599.36
2018,10,20,11,45,946.0,82.0,0.5,26.5,718.0,878.63,625.94
2018,10,20,12,0,947.0,82.0,0.6,26.7,720.0,916.7,650.58
