Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,11,15,968.0,69.5,1.7,18.3,667.5,799.39,613.53
2018,10,30,11,30,970.0,70.0,1.7,18.6,677.0,844.99,643.49
2018,10,30,11,45,970.5,70.0,1.7,18.9,678.5,885.83,669.9
2018,10,30,12,0,971.0,70.0,1.7,19.2,680.0,923.41,693.94
2018,10,30,12,15,968.0,70.0,1.75,19.35,673.0,954.46,714.59
2018,10,30,12,30,965.0,70.0,1.8,19.5,666.0,981.76,732.87
2018,10,30,12,45,959.5,70.5,1.8,19.7,652.0,1003.47,746.79
2018,10,30,13,0,954.0,71.0,1.8,19.9,638.0,1021.2,758.28
2018,10,30,13,15,948.0,69.5,1.8,19.95,616.0,1031.87,765.8
2018,10,30,13,30,942.0,68.0,1.8,20.0,594.0,1038.43,770.92
2018,10,30,13,45,932.0,67.0,1.85,20.0,565.0,1037.57,772.33
2018,10,30,14,0,922.0,66.0,1.9,20.0,536.0,1032.68,771.35
2018,10,30,14,15,906.5,64.5,1.85,19.9,500.0,1017.63,762.77
2018,10,30,14,30,891.0,63.0,1.8,19.8,464.0,998.85,751.9
2018,10,30,14,45,856.0,62.5,1.8,19.7,419.0,958.53,727.27
2018,10,30,15,0,821.0,62.0,1.8,19.6,374.0,926.73,708.17
2018,10,30,15,15,790.0,58.0,1.8,19.6,328.5,879.6,677.59
2018,10,30,15,30,759.0,54.0,1.8,19.6,283.0,830.27,644.5
2018,10,30,15,45,723.0,50.0,1.65,18.85,238.5,774.48,605.47
2018,10,30,16,0,687.0,46.0,1.5,18.1,194.0,717.36,563.09
2018,10,30,16,15,597.0,39.5,1.4,17.05,145.0,609.39,481.21
2018,10,30,16,30,507.0,33.0,1.3,16.0,96.0,504.47,395.65
2018,10,30,16,45,346.0,24.0,1.2,14.9,58.5,352.81,240.2
2018,10,30,17,0,185.0,15.0,1.1,13.8,21.0,151.04,0.0
2018,10,30,17,15,92.5,7.5,1.1,13.15,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.1,8.15,3.0,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.0,8.5,6.0,0.0,0.0
2018,10,31,6,45,216.5,16.5,0.95,8.85,31.0,12.98,0.0
2018,10,31,7,0,366.0,26.0,0.9,9.2,56.0,21.71,11.64
2018,10,31,7,15,391.5,39.0,0.85,10.25,90.5,32.15,22.74
2018,10,31,7,30,417.0,52.0,0.8,11.3,125.0,42.23,32.2
2018,10,31,7,45,437.0,63.5,0.8,12.3,160.5,50.73,39.99
2018,10,31,8,0,457.0,75.0,0.8,13.3,196.0,58.93,47.29
2018,10,31,8,15,462.0,90.0,0.75,14.05,231.5,85.44,56.53
2018,10,31,8,30,467.0,105.0,0.7,14.8,267.0,131.44,85.71
2018,10,31,8,45,647.5,84.5,0.65,15.5,339.0,185.02,120.42
2018,10,31,9,0,828.0,64.0,0.6,16.2,411.0,258.4,175.55
2018,10,31,9,15,859.0,63.0,0.7,16.9,451.5,322.88,231.34
2018,10,31,9,30,890.0,62.0,0.8,17.6,492.0,387.93,287.22
2018,10,31,9,45,898.5,65.5,0.85,18.3,523.5,450.06,339.59
2018,10,31,10,0,907.0,69.0,0.9,19.0,555.0,511.71,389.64
2018,10,31,10,15,916.5,70.5,0.95,19.5,580.5,571.18,436.5
2018,10,31,10,30,926.0,72.0,1.0,20.0,606.0,629.7,480.98
2018,10,31,10,45,932.0,72.5,1.1,20.45,623.5,683.71,521.43
2018,10,31,11,0,938.0,73.0,1.2,20.9,641.0,735.85,559.48
2018,10,31,11,15,940.5,73.0,1.25,21.2,650.0,782.76,591.06
2018,10,31,11,30,943.0,73.0,1.3,21.5,659.0,827.02,620.12
2018,10,31,11,45,943.0,73.5,1.35,21.8,660.5,866.96,646.09
2018,10,31,12,0,943.0,74.0,1.4,22.1,662.0,903.72,669.86
2018,10,31,12,15,941.5,73.5,1.4,22.3,655.5,934.63,689.33
2018,10,31,12,30,940.0,73.0,1.4,22.5,649.0,961.96,706.5
2018,10,31,12,45,870.5,91.0,1.4,22.65,615.0,943.63,694.39
2018,10,31,13,0,801.0,109.0,1.4,22.8,581.0,930.54,686.37
2018,10,31,13,15,762.0,113.5,1.4,22.8,549.5,920.89,681.06
2018,10,31,13,30,723.0,118.0,1.4,22.8,518.0,900.96,669.07
2018,10,31,13,45,743.0,104.5,1.35,22.75,497.5,913.61,678.24
2018,10,31,14,0,763.0,91.0,1.3,22.7,477.0,916.45,680.68
2018,10,31,14,15,683.0,103.0,1.35,22.55,430.5,860.65,646.1
2018,10,31,14,30,603.0,115.0,1.4,22.4,384.0,794.5,604.27
2018,10,31,14,45,490.0,124.0,1.4,22.25,329.5,679.38,526.14
2018,10,31,15,0,377.0,133.0,1.4,22.1,275.0,576.64,453.27
2018,10,31,15,15,339.0,120.0,1.4,22.1,236.0,520.19,412.82
2018,10,31,15,30,301.0,107.0,1.4,22.1,197.0,441.0,353.99
2018,10,31,15,45,272.0,91.0,1.25,21.25,162.0,389.75,315.09
2018,10,31,16,0,243.0,75.0,1.1,20.4,127.0,338.88,274.67
2018,10,31,16,15,200.5,59.0,1.05,19.1,94.5,277.11,224.15
2018,10,31,16,30,158.0,43.0,1.0,17.8,62.0,217.58,172.6
2018,10,31,16,45,103.0,27.0,0.9,16.55,37.0,143.42,91.56
2018,10,31,17,0,48.0,11.0,0.8,15.3,12.0,44.77,0.0
2018,10,31,17,15,24.0,5.5,0.85,15.0,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,1,6,15,18.0,2.5,0.8,10.95,2.0,0.0,0.0
2018,11,1,6,30,36.0,5.0,0.8,11.4,4.0,0.0,0.0
2018,11,1,6,45,89.5,17.5,0.8,11.8,22.5,13.77,0.0
2018,11,1,7,0,143.0,30.0,0.8,12.2,41.0,22.57,11.65
2018,11,1,7,15,202.5,44.5,0.85,13.05,72.5,33.25,23.33
2018,11,1,7,30,262.0,59.0,0.9,13.9,104.0,43.78,33.16
2018,11,1,7,45,290.0,73.5,0.95,14.8,137.5,53.86,42.32
2018,11,1,8,0,318.0,88.0,1.0,15.7,171.0,63.68,51.0
2018,11,1,8,15,286.0,109.0,1.0,16.45,194.0,90.67,64.36
2018,11,1,8,30,254.0,130.0,1.0,17.2,217.0,124.62,88.23
2018,11,1,8,45,318.5,139.5,1.0,18.0,262.5,163.92,116.57
2018,11,1,9,0,383.0,149.0,1.0,18.8,308.0,214.83,156.21
2018,11,1,9,15,460.0,147.5,1.05,19.6,355.5,266.63,197.28
2018,11,1,9,30,537.0,146.0,1.1,20.4,403.0,327.02,245.59
2018,11,1,9,45,568.5,146.5,1.15,21.2,434.5,378.1,287.13
2018,11,1,10,0,600.0,147.0,1.2,22.0,466.0,437.57,333.92
2018,11,1,10,15,637.0,143.5,1.25,22.6,496.0,493.65,377.29
2018,11,1,10,30,674.0,140.0,1.3,23.2,526.0,552.09,421.28
2018,11,1,10,45,679.0,144.0,1.3,23.75,542.5,599.06,455.44
2018,11,1,11,0,684.0,148.0,1.3,24.3,559.0,644.8,487.78
2018,11,1,11,15,655.0,161.0,1.3,24.65,559.5,672.71,506.81
2018,11,1,11,30,626.0,174.0,1.3,25.0,560.0,696.01,522.29
2018,11,1,11,45,748.0,133.5,1.3,25.4,596.0,785.31,584.06
2018,11,1,12,0,870.0,93.0,1.3,25.8,632.0,862.32,633.18
2018,11,1,12,15,879.5,89.5,1.3,26.0,629.5,897.64,654.94
2018,11,1,12,30,889.0,86.0,1.3,26.2,627.0,930.12,675.25
2018,11,1,12,45,825.0,103.0,1.3,26.35,596.0,925.91,672.25
2018,11,1,13,0,761.0,120.0,1.3,26.5,565.0,910.94,662.94
2018,11,1,13,15,807.5,102.5,1.25,26.55,559.5,945.65,685.34
2018,11,1,13,30,854.0,85.0,1.2,26.6,554.0,983.79,709.17
2018,11,1,13,45,852.0,80.5,1.2,26.6,528.0,986.1,711.34
2018,11,1,14,0,850.0,76.0,1.2,26.6,502.0,984.57,711.73
2018,11,1,14,15,847.5,71.5,1.15,26.45,471.0,978.7,709.12
2018,11,1,14,30,845.0,67.0,1.1,26.3,440.0,969.07,704.24
2018,11,1,14,45,803.0,66.5,1.1,26.15,394.5,921.91,676.15
2018,11,1,15,0,761.0,66.0,1.1,26.0,349.0,872.02,646.06
2018,11,1,15,15,650.5,70.5,1.1,26.0,291.5,767.17,577.6
2018,11,1,15,30,540.0,75.0,1.1,26.0,234.0,656.78,502.8
2018,11,1,15,45,479.5,67.5,0.95,24.45,190.5,579.01,449.42
2018,11,1,16,0,419.0,60.0,0.8,22.9,147.0,502.05,393.32
2018,11,1,16,15,359.0,49.0,0.9,21.85,110.0,423.41,333.4
2018,11,1,16,30,299.0,38.0,1.0,20.8,73.0,347.62,270.14
2018,11,1,16,45,196.0,25.5,1.1,19.75,44.0,230.01,137.53
2018,11,1,17,0,93.0,13.0,1.2,18.7,15.0,80.16,0.0
2018,11,1,17,15,46.5,6.5,1.2,18.35,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,6,15,14.5,2.0,0.85,13.8,1.5,0.0,0.0
2018,11,2,6,30,29.0,4.0,0.8,13.8,3.0,0.0,0.0
2018,11,2,6,45,196.0,15.0,0.8,13.85,28.5,11.8,0.0
2018,11,2,7,0,363.0,26.0,0.8,13.9,54.0,21.77,10.36
2018,11,2,7,15,472.5,33.5,0.75,14.5,96.5,28.12,18.69
2018,11,2,7,30,582.0,41.0,0.7,15.1,139.0,37.62,27.57
2018,11,2,7,45,646.0,45.5,0.6,15.7,185.5,41.89,31.6
2018,11,2,8,0,710.0,50.0,0.5,16.3,232.0,46.27,35.55
2018,11,2,8,15,749.5,53.0,0.5,17.1,277.5,78.12,42.54
2018,11,2,8,30,789.0,56.0,0.5,17.9,323.0,136.44,75.27
2018,11,2,8,45,815.5,59.0,0.45,18.75,365.5,197.21,121.43
2018,11,2,9,0,842.0,62.0,0.4,19.6,408.0,262.74,175.84
2018,11,2,9,15,860.5,64.0,0.45,20.45,445.5,324.86,229.05
2018,11,2,9,30,879.0,66.0,0.5,21.3,483.0,388.16,282.42
2018,11,2,9,45,891.5,67.0,0.6,22.15,514.0,448.88,332.67
2018,11,2,10,0,904.0,68.0,0.7,23.0,545.0,509.5,381.07
2018,11,2,10,15,912.5,70.0,0.75,23.5,570.0,568.61,426.74
2018,11,2,10,30,921.0,72.0,0.8,24.0,595.0,626.69,470.0
2018,11,2,10,45,915.0,76.5,0.85,24.45,609.0,676.76,506.3
2018,11,2,11,0,909.0,81.0,0.9,24.9,623.0,723.95,539.55
2018,11,2,11,15,922.5,78.5,0.95,25.05,636.0,775.02,574.0
2018,11,2,11,30,936.0,76.0,1.0,25.2,649.0,824.33,606.09
2018,11,2,11,45,918.0,81.5,1.05,25.35,645.0,854.82,625.65
2018,11,2,12,0,900.0,87.0,1.1,25.5,641.0,880.99,642.66
2018,11,2,12,15,764.5,129.0,1.15,25.45,596.0,855.18,626.56
2018,11,2,12,30,629.0,171.0,1.2,25.4,551.0,802.1,592.96
2018,11,2,12,45,716.0,138.5,1.25,25.3,562.0,869.79,639.62
2018,11,2,13,0,803.0,106.0,1.3,25.2,573.0,928.17,678.38
2018,11,2,13,15,811.5,100.0,1.35,24.9,557.0,946.15,691.64
2018,11,2,13,30,820.0,94.0,1.4,24.6,541.0,960.67,703.37
2018,11,2,13,45,787.0,93.5,1.45,24.35,504.5,936.73,690.28
2018,11,2,14,0,754.0,93.0,1.5,24.1,468.0,908.81,674.94
2018,11,2,14,15,788.5,81.0,1.5,23.6,448.5,931.23,692.86
2018,11,2,14,30,823.0,69.0,1.5,23.1,429.0,949.19,707.37
2018,11,2,14,45,777.5,69.0,1.5,22.6,384.0,899.37,677.01
2018,11,2,15,0,732.0,69.0,1.5,22.1,339.0,846.87,644.79
2018,11,2,15,15,729.0,62.5,1.5,22.1,303.0,825.12,631.55
2018,11,2,15,30,726.0,56.0,1.5,22.1,267.0,800.31,615.04
2018,11,2,15,45,666.0,51.5,1.35,21.05,219.0,722.34,560.57
2018,11,2,16,0,606.0,47.0,1.2,20.0,171.0,644.31,503.51
2018,11,2,16,15,524.5,41.0,1.1,18.8,128.0,557.3,436.67
2018,11,2,16,30,443.0,35.0,1.0,17.6,85.0,464.53,358.5
2018,11,2,16,45,285.5,24.0,0.9,16.45,50.5,296.86,163.76
2018,11,2,17,0,128.0,13.0,0.8,15.3,16.0,106.46,0.0
2018,11,2,17,15,64.0,6.5,0.8,14.85,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,0.8,9.65,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,0.8,10.1,2.0,0.0,0.0
2018,11,3,6,45,217.0,14.0,0.75,10.5,28.0,11.02,0.0
2018,11,3,7,0,400.0,25.0,0.7,10.9,54.0,22.96,10.64
2018,11,3,7,15,518.5,31.0,0.7,11.95,98.0,28.59,19.25
2018,11,3,7,30,637.0,37.0,0.7,13.0,142.0,34.55,25.06
2018,11,3,7,45,695.5,41.5,0.75,14.05,189.5,38.97,29.21
2018,11,3,8,0,754.0,46.0,0.8,15.1,237.0,43.48,33.24
2018,11,3,8,15,791.5,49.0,0.8,15.8,283.0,77.4,40.93
2018,11,3,8,30,829.0,52.0,0.8,16.5,329.0,141.21,78.03
2018,11,3,8,45,854.0,54.0,0.85,17.25,371.5,202.7,125.35
2018,11,3,9,0,879.0,56.0,0.9,18.0,414.0,266.62,179.72
2018,11,3,9,15,895.0,57.5,0.95,18.65,451.0,329.58,234.99
2018,11,3,9,30,911.0,59.0,1.0,19.3,488.0,393.36,290.19
2018,11,3,9,45,922.5,61.0,1.1,19.95,519.5,456.28,343.43
2018,11,3,10,0,934.0,63.0,1.2,20.6,551.0,518.99,394.67
2018,11,3,10,15,942.0,64.0,1.2,21.05,576.0,578.31,441.3
2018,11,3,10,30,950.0,65.0,1.2,21.5,601.0,636.44,485.28
2018,11,3,10,45,955.0,66.0,1.25,21.95,618.5,691.2,525.74
2018,11,3,11,0,960.0,67.0,1.3,22.4,636.0,743.97,563.59
2018,11,3,11,15,962.5,67.5,1.35,22.75,645.5,792.11,595.49
2018,11,3,11,30,965.0,68.0,1.4,23.1,655.0,837.57,625.06
2018,11,3,11,45,956.5,71.0,1.45,23.5,654.0,874.04,648.31
2018,11,3,12,0,948.0,74.0,1.5,23.9,653.0,906.74,669.07
2018,11,3,12,15,938.5,76.0,1.5,24.1,644.5,933.54,685.85
2018,11,3,12,30,929.0,78.0,1.5,24.3,636.0,956.41,700.16
2018,11,3,12,45,929.5,76.5,1.55,24.55,623.5,980.47,715.93
2018,11,3,13,0,930.0,75.0,1.6,24.8,611.0,1000.87,729.45
2018,11,3,13,15,879.5,83.5,1.6,24.9,575.5,980.13,716.51
2018,11,3,13,30,829.0,92.0,1.6,25.0,540.0,966.63,708.82
2018,11,3,13,45,638.0,132.0,1.6,25.05,466.0,840.59,626.97
2018,11,3,14,0,447.0,172.0,1.6,25.1,392.0,690.62,525.28
2018,11,3,14,15,345.5,175.5,1.55,24.95,338.5,571.86,441.86
2018,11,3,14,30,244.0,179.0,1.5,24.8,285.0,478.77,373.2
2018,11,3,14,45,263.0,158.0,1.5,24.65,262.5,473.14,371.74
2018,11,3,15,0,282.0,137.0,1.5,24.5,240.0,465.35,367.93
2018,11,3,15,15,292.5,118.0,1.5,24.5,213.0,449.85,357.62
2018,11,3,15,30,303.0,99.0,1.5,24.5,186.0,455.38,362.16
2018,11,3,15,45,198.0,86.5,1.25,22.95,139.5,316.02,254.11
2018,11,3,16,0,93.0,74.0,1.0,21.4,93.0,186.68,149.6
2018,11,3,16,15,71.0,56.5,1.0,20.05,68.5,146.02,115.77
2018,11,3,16,30,49.0,39.0,1.0,18.7,44.0,105.68,80.17
2018,11,3,16,45,37.0,24.0,0.95,17.4,26.5,71.05,31.0
2018,11,3,17,0,25.0,9.0,0.9,16.1,9.0,25.87,0.0
2018,11,3,17,15,12.5,4.5,0.9,15.65,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,0.55,9.8,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,0.5,9.9,2.0,0.0,0.0
2018,11,4,6,45,191.5,14.5,0.5,9.95,26.5,11.41,0.0
2018,11,4,7,0,356.0,26.0,0.5,10.0,51.0,21.84,8.95
2018,11,4,7,15,442.5,34.0,0.45,10.45,89.5,28.43,19.18
2018,11,4,7,30,529.0,42.0,0.4,10.9,128.0,35.13,25.81
2018,11,4,7,45,587.0,48.5,0.4,11.4,172.0,40.49,30.92
2018,11,4,8,0,645.0,55.0,0.4,11.9,216.0,45.86,35.86
2018,11,4,8,15,573.0,75.0,0.4,12.65,238.5,84.1,52.39
2018,11,4,8,30,501.0,95.0,0.4,13.4,261.0,129.6,83.03
2018,11,4,8,45,500.5,109.0,0.4,14.1,293.0,176.73,120.61
2018,11,4,9,0,500.0,123.0,0.4,14.8,325.0,223.96,160.98
2018,11,4,9,15,500.5,135.5,0.45,15.65,353.5,270.27,200.98
2018,11,4,9,30,501.0,148.0,0.5,16.5,382.0,316.47,240.23
2018,11,4,9,45,502.5,160.0,0.6,17.3,407.5,362.43,278.42
2018,11,4,10,0,504.0,172.0,0.7,18.1,433.0,408.13,315.24
2018,11,4,10,15,472.0,190.0,0.75,18.6,443.5,440.68,341.15
2018,11,4,10,30,440.0,208.0,0.8,19.1,454.0,469.19,363.07
2018,11,4,10,45,642.5,156.5,0.85,19.65,528.0,587.27,451.48
2018,11,4,11,0,845.0,105.0,0.9,20.2,602.0,710.19,540.15
2018,11,4,11,15,903.5,90.5,1.0,20.4,629.5,773.19,584.31
2018,11,4,11,30,962.0,76.0,1.1,20.6,657.0,843.82,631.8
2018,11,4,11,45,962.5,76.5,1.15,20.8,659.0,884.78,658.2
2018,11,4,12,0,963.0,77.0,1.2,21.0,661.0,922.54,682.76
2018,11,4,12,15,906.5,88.0,1.25,21.0,633.5,918.6,680.64
2018,11,4,12,30,850.0,99.0,1.3,21.0,606.0,919.04,682.08
2018,11,4,12,45,814.0,104.5,1.35,21.0,580.5,915.84,681.22
2018,11,4,13,0,778.0,110.0,1.4,21.0,555.0,907.58,677.18
2018,11,4,13,15,756.0,110.0,1.45,20.85,529.5,909.04,680.18
2018,11,4,13,30,734.0,110.0,1.5,20.7,504.0,900.35,676.43
2018,11,4,13,45,757.5,99.5,1.55,20.55,487.5,913.18,687.33
2018,11,4,14,0,781.0,89.0,1.6,20.4,471.0,930.07,700.89
2018,11,4,14,15,827.0,78.0,1.6,20.05,456.5,965.06,726.47
2018,11,4,14,30,873.0,67.0,1.6,19.7,442.0,983.75,741.07
2018,11,4,14,45,849.0,64.0,1.6,19.35,400.5,962.73,729.47
2018,11,4,15,0,825.0,61.0,1.6,19.0,359.0,926.76,707.95
2018,11,4,15,15,789.5,58.0,1.6,19.0,313.5,876.79,675.28
2018,11,4,15,30,754.0,55.0,1.6,19.0,268.0,824.66,639.89
2018,11,4,15,45,696.0,50.5,1.55,17.75,220.0,747.99,587.38
2018,11,4,16,0,638.0,46.0,1.5,16.5,172.0,670.98,531.27
2018,11,4,16,15,538.0,39.5,1.4,15.5,126.0,566.79,449.73
2018,11,4,16,30,438.0,33.0,1.3,14.5,80.0,458.04,355.72
2018,11,4,16,45,270.0,22.0,1.2,13.5,46.5,278.4,114.28
2018,11,4,17,0,102.0,11.0,1.1,12.5,13.0,85.3,0.0
2018,11,4,17,15,51.0,5.5,1.1,12.05,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.2,8.2,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.2,8.7,2.0,0.0,0.0
2018,11,5,6,45,186.0,13.0,1.2,9.15,24.0,10.23,0.0
2018,11,5,7,0,346.0,23.0,1.2,9.6,46.0,19.26,6.14
2018,11,5,7,15,459.5,29.5,1.2,10.35,86.5,26.99,17.78
2018,11,5,7,30,573.0,36.0,1.2,11.1,127.0,33.24,24.0
2018,11,5,7,45,639.0,40.0,1.15,11.85,172.0,37.19,27.83
2018,11,5,8,0,705.0,44.0,1.1,12.6,217.0,41.29,31.6
2018,11,5,8,15,746.0,46.5,1.1,13.35,261.5,73.98,39.18
2018,11,5,8,30,787.0,49.0,1.1,14.1,306.0,134.61,75.07
2018,11,5,8,45,815.0,51.0,1.1,14.9,348.0,193.71,121.14
2018,11,5,9,0,843.0,53.0,1.1,15.7,390.0,255.66,174.38
2018,11,5,9,15,859.0,55.5,1.2,16.4,426.5,317.08,229.07
2018,11,5,9,30,875.0,58.0,1.3,17.1,463.0,379.42,283.9
2018,11,5,9,45,885.5,61.0,1.35,17.8,494.0,440.6,336.26
2018,11,5,10,0,896.0,64.0,1.4,18.5,525.0,501.54,386.55
2018,11,5,10,15,905.5,65.5,1.45,18.95,550.0,559.94,433.49
2018,11,5,10,30,915.0,67.0,1.5,19.4,575.0,617.41,478.14
2018,11,5,10,45,921.0,68.0,1.5,19.85,592.5,670.93,518.12
2018,11,5,11,0,927.0,69.0,1.5,20.3,610.0,722.65,555.54
2018,11,5,11,15,930.0,69.0,1.5,20.6,619.5,769.02,586.71
2018,11,5,11,30,933.0,69.0,1.5,20.9,629.0,812.84,615.36
2018,11,5,11,45,933.5,69.5,1.5,21.2,631.0,852.44,640.88
2018,11,5,12,0,934.0,70.0,1.5,21.5,633.0,888.96,664.15
2018,11,5,12,15,932.5,70.0,1.5,21.6,627.0,919.88,684.14
2018,11,5,12,30,931.0,70.0,1.5,21.7,621.0,947.3,701.87
2018,11,5,12,45,926.0,69.5,1.5,21.85,607.0,967.22,714.66
2018,11,5,13,0,921.0,69.0,1.5,22.0,593.0,983.29,725.15
2018,11,5,13,15,914.5,68.0,1.5,22.0,572.0,993.4,732.4
2018,11,5,13,30,908.0,67.0,1.5,22.0,551.0,999.59,737.36
2018,11,5,13,45,896.5,66.0,1.5,21.95,522.5,996.92,736.96
2018,11,5,14,0,885.0,65.0,1.5,21.9,494.0,990.39,734.31
2018,11,5,14,15,869.5,63.0,1.45,21.75,459.5,974.73,725.36
2018,11,5,14,30,854.0,61.0,1.4,21.6,425.0,955.51,714.2
2018,11,5,14,45,831.0,59.0,1.4,21.4,385.0,925.54,696.7
2018,11,5,15,0,808.0,57.0,1.4,21.2,345.0,903.82,684.45
2018,11,5,15,15,772.5,54.0,1.4,21.2,301.0,854.26,652.08
2018,11,5,15,30,737.0,51.0,1.4,21.2,257.0,802.73,617.3
2018,11,5,15,45,684.0,47.0,1.3,20.1,211.0,732.07,568.44
2018,11,5,16,0,631.0,43.0,1.2,19.0,165.0,661.02,516.27
2018,11,5,16,15,539.5,37.0,1.15,17.65,121.0,554.33,434.69
2018,11,5,16,30,448.0,31.0,1.1,16.3,77.0,464.2,354.78
2018,11,5,16,45,279.0,21.0,1.0,15.0,44.5,282.58,85.5
2018,11,5,17,0,110.0,11.0,0.9,13.7,12.0,91.29,0.0
2018,11,5,17,15,55.0,5.5,0.95,13.2,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,6,6,15,11.5,1.5,1.05,7.35,1.0,0.0,0.0
2018,11,6,6,30,23.0,3.0,1.0,7.5,2.0,0.0,0.0
2018,11,6,6,45,182.0,14.0,0.95,7.7,24.0,11.02,0.0
2018,11,6,7,0,341.0,25.0,0.9,7.9,46.0,21.02,5.78
2018,11,6,7,15,465.0,32.0,0.85,8.9,88.0,26.93,17.76
2018,11,6,7,30,589.0,39.0,0.8,9.9,130.0,35.98,26.56
2018,11,6,7,45,658.0,43.5,0.75,10.95,177.0,40.31,30.73
2018,11,6,8,0,727.0,48.0,0.7,12.0,224.0,44.78,34.82
2018,11,6,8,15,769.5,51.5,0.75,12.75,270.5,79.58,43.3
2018,11,6,8,30,812.0,55.0,0.8,13.5,317.0,139.69,78.34
2018,11,6,8,45,840.0,57.5,0.85,14.25,360.0,203.85,128.5
2018,11,6,9,0,868.0,60.0,0.9,15.0,403.0,268.0,183.51
2018,11,6,9,15,887.5,61.5,0.9,15.65,441.0,331.26,239.32
2018,11,6,9,30,907.0,63.0,0.9,16.3,479.0,395.76,295.31
2018,11,6,9,45,920.0,65.0,0.95,17.0,511.0,458.97,348.87
2018,11,6,10,0,933.0,67.0,1.0,17.7,543.0,522.14,400.42
2018,11,6,10,15,942.0,68.0,1.0,18.25,568.0,581.83,447.35
2018,11,6,10,30,951.0,69.0,1.0,18.8,593.0,640.43,491.64
2018,11,6,10,45,956.5,69.5,1.05,19.4,610.5,694.93,531.81
2018,11,6,11,0,962.0,70.0,1.1,20.0,628.0,747.46,569.34
2018,11,6,11,15,965.0,71.0,1.1,20.45,638.0,796.51,601.26
2018,11,6,11,30,968.0,72.0,1.1,20.9,648.0,842.95,630.59
2018,11,6,11,45,968.0,72.0,1.1,21.35,649.5,882.98,655.3
2018,11,6,12,0,968.0,72.0,1.1,21.8,651.0,919.75,677.7
2018,11,6,12,15,965.5,72.0,1.15,22.0,644.5,950.9,697.86
2018,11,6,12,30,963.0,72.0,1.2,22.2,638.0,978.38,715.78
2018,11,6,12,45,956.5,72.0,1.2,22.4,623.0,998.34,728.14
2018,11,6,13,0,950.0,72.0,1.2,22.6,608.0,1014.31,738.18
2018,11,6,13,15,941.0,71.0,1.25,22.6,585.5,1022.54,745.0
2018,11,6,13,30,932.0,70.0,1.3,22.6,563.0,1026.69,749.53
2018,11,6,13,45,919.0,68.5,1.3,22.55,533.0,1022.14,748.01
2018,11,6,14,0,906.0,67.0,1.3,22.5,503.0,1013.62,744.2
2018,11,6,14,15,888.0,65.5,1.3,22.35,467.0,996.25,735.14
2018,11,6,14,30,870.0,64.0,1.3,22.2,431.0,975.31,723.83
2018,11,6,14,45,845.0,61.5,1.3,22.0,390.0,954.06,712.33
2018,11,6,15,0,820.0,59.0,1.3,21.8,349.0,917.96,690.64
2018,11,6,15,15,784.0,56.0,1.3,21.8,304.0,867.74,658.28
2018,11,6,15,30,748.0,53.0,1.3,21.8,259.0,815.42,623.22
2018,11,6,15,45,692.0,48.5,1.1,20.1,212.0,740.97,572.1
2018,11,6,16,0,636.0,44.0,0.9,18.4,165.0,666.14,517.47
2018,11,6,16,15,541.5,37.5,1.0,17.2,120.5,555.9,434.69
2018,11,6,16,30,447.0,31.0,1.1,16.0,76.0,463.26,351.95
2018,11,6,16,45,276.5,20.5,1.2,14.85,43.5,278.04,48.11
2018,11,6,17,0,106.0,10.0,1.3,13.7,11.0,87.49,0.0
2018,11,6,17,15,53.0,5.0,1.25,13.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,6,45,158.5,11.0,0.45,12.05,20.5,8.65,0.0
2018,11,7,7,0,317.0,22.0,0.4,12.1,41.0,18.4,2.47
2018,11,7,7,15,448.0,29.5,0.35,12.5,82.5,26.98,17.41
2018,11,7,7,30,579.0,37.0,0.3,12.9,124.0,34.16,24.61
2018,11,7,7,45,646.0,41.5,0.25,13.3,170.0,38.51,28.85
2018,11,7,8,0,713.0,46.0,0.2,13.7,216.0,42.98,33.01
2018,11,7,8,15,754.5,49.5,0.2,14.35,261.5,77.47,41.49
2018,11,7,8,30,796.0,53.0,0.2,15.0,307.0,136.4,75.58
2018,11,7,8,45,824.0,56.0,0.25,15.65,349.5,199.84,124.63
2018,11,7,9,0,852.0,59.0,0.3,16.3,392.0,263.31,178.29
2018,11,7,9,15,871.0,61.0,0.4,17.05,429.5,325.79,232.75
2018,11,7,9,30,890.0,63.0,0.5,17.8,467.0,389.49,287.53
2018,11,7,9,45,903.0,64.5,0.6,18.6,498.5,451.14,339.3
2018,11,7,10,0,916.0,66.0,0.7,19.4,530.0,512.74,389.22
2018,11,7,10,15,925.5,66.5,0.75,19.9,554.5,571.14,435.1
2018,11,7,10,30,935.0,67.0,0.8,20.4,579.0,628.53,478.62
2018,11,7,10,45,941.0,68.0,0.85,20.9,596.5,682.95,518.56
2018,11,7,11,0,947.0,69.0,0.9,21.4,614.0,735.53,556.01
2018,11,7,11,15,950.0,69.5,0.95,21.65,624.0,783.26,587.91
2018,11,7,11,30,953.0,70.0,1.0,21.9,634.0,828.41,617.43
2018,11,7,11,45,953.5,70.0,1.05,22.15,635.5,868.16,643.17
2018,11,7,12,0,954.0,70.0,1.1,22.4,637.0,904.75,666.79
2018,11,7,12,15,952.5,69.5,1.1,22.45,630.5,935.65,686.4
2018,11,7,12,30,951.0,69.0,1.1,22.5,624.0,962.97,703.77
2018,11,7,12,45,947.5,68.0,1.15,22.55,610.0,984.1,718.19
2018,11,7,13,0,944.0,67.0,1.2,22.6,596.0,1001.38,730.38
2018,11,7,13,15,936.5,66.0,1.25,22.5,574.0,1010.84,738.25
2018,11,7,13,30,929.0,65.0,1.3,22.4,552.0,1016.3,743.87
2018,11,7,13,45,917.5,64.0,1.3,22.3,523.5,1013.79,743.75
2018,11,7,14,0,906.0,63.0,1.3,22.2,495.0,1007.37,741.37
2018,11,7,14,15,889.5,61.0,1.3,21.95,459.5,990.72,732.97
2018,11,7,14,30,873.0,59.0,1.3,21.7,424.0,970.46,722.31
2018,11,7,14,45,850.0,56.5,1.35,21.5,383.5,939.64,705.18
2018,11,7,15,0,827.0,54.0,1.4,21.3,343.0,905.9,685.65
2018,11,7,15,15,792.0,51.5,1.4,21.3,299.0,868.55,661.64
2018,11,7,15,30,757.0,49.0,1.4,21.3,255.0,818.02,627.37
2018,11,7,15,45,703.5,44.5,1.25,20.0,208.5,745.98,577.35
2018,11,7,16,0,650.0,40.0,1.1,18.7,162.0,673.73,524.01
2018,11,7,16,15,558.5,34.5,1.05,17.35,118.0,567.6,442.59
2018,11,7,16,30,467.0,29.0,1.0,16.0,74.0,463.32,348.47
2018,11,7,16,45,292.5,19.5,0.95,14.65,42.5,287.99,3.42
2018,11,7,17,0,118.0,10.0,0.9,13.3,11.0,96.5,0.0
2018,11,7,17,15,59.0,5.0,0.9,13.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,8,6,45,94.5,12.0,1.4,6.7,17.5,9.44,0.0
2018,11,8,7,0,189.0,24.0,1.4,6.9,35.0,18.26,0.33
2018,11,8,7,15,311.5,37.0,1.4,7.65,74.5,30.59,20.69
2018,11,8,7,30,434.0,50.0,1.4,8.4,114.0,41.29,31.32
2018,11,8,7,45,512.5,59.0,1.4,9.15,160.5,48.38,38.15
2018,11,8,8,0,591.0,68.0,1.4,9.9,207.0,55.52,44.76
2018,11,8,8,15,645.5,73.5,1.4,10.65,253.5,87.87,53.74
2018,11,8,8,30,700.0,79.0,1.4,11.4,300.0,143.87,87.41
2018,11,8,8,45,742.5,82.5,1.4,12.15,345.0,202.94,133.44
2018,11,8,9,0,785.0,86.0,1.4,12.9,390.0,266.93,187.92
2018,11,8,9,15,824.0,85.5,1.35,13.65,432.0,332.8,245.19
2018,11,8,9,30,863.0,85.0,1.3,14.4,474.0,400.03,302.92
2018,11,8,9,45,897.0,82.0,1.25,15.15,510.5,466.1,358.31
2018,11,8,10,0,931.0,79.0,1.2,15.9,547.0,532.35,411.88
2018,11,8,10,15,940.0,81.0,1.2,16.4,572.5,593.08,460.04
2018,11,8,10,30,949.0,83.0,1.2,16.9,598.0,652.77,505.59
2018,11,8,10,45,955.5,84.5,1.2,17.4,617.0,709.05,547.05
2018,11,8,11,0,962.0,86.0,1.2,17.9,636.0,763.51,585.82
2018,11,8,11,15,964.5,87.0,1.25,18.25,646.0,812.44,619.3
2018,11,8,11,30,967.0,88.0,1.3,18.6,656.0,858.72,649.71
2018,11,8,11,45,966.5,88.0,1.3,18.9,657.0,898.59,675.01
2018,11,8,12,0,966.0,88.0,1.3,19.2,658.0,935.18,697.99
2018,11,8,12,15,968.0,86.5,1.3,19.4,652.5,968.82,719.22
2018,11,8,12,30,970.0,85.0,1.3,19.6,647.0,998.98,738.17
2018,11,8,12,45,971.0,82.0,1.3,19.75,633.5,1022.78,753.21
2018,11,8,13,0,972.0,79.0,1.3,19.9,620.0,1042.73,765.97
2018,11,8,13,15,962.0,78.0,1.3,19.95,596.5,1050.55,771.48
2018,11,8,13,30,952.0,77.0,1.3,20.0,573.0,1054.18,774.68
2018,11,8,13,45,938.0,76.0,1.3,20.0,542.5,1049.72,773.1
2018,11,8,14,0,924.0,75.0,1.3,20.0,512.0,1041.22,769.19
2018,11,8,14,15,904.0,73.0,1.25,19.9,475.0,1033.24,765.13
2018,11,8,14,30,884.0,71.0,1.2,19.8,438.0,1009.44,750.86
2018,11,8,14,45,854.0,69.0,1.2,19.65,395.0,972.07,728.79
2018,11,8,15,0,824.0,67.0,1.2,19.5,352.0,931.48,704.15
2018,11,8,15,15,785.5,63.0,1.2,19.5,306.0,877.27,669.0
2018,11,8,15,30,747.0,59.0,1.2,19.5,260.0,820.82,630.87
2018,11,8,15,45,679.5,54.0,1.0,17.95,211.0,734.56,570.49
2018,11,8,16,0,612.0,49.0,0.8,16.4,162.0,660.24,515.2
2018,11,8,16,15,500.5,41.0,0.9,15.3,116.0,535.6,420.66
2018,11,8,16,30,389.0,33.0,1.0,14.2,70.0,415.86,313.66
2018,11,8,16,45,231.5,21.0,1.1,13.15,39.5,237.84,0.0
2018,11,8,17,0,74.0,9.0,1.2,12.1,9.0,62.66,0.0
2018,11,8,17,15,37.0,4.5,1.2,11.75,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,9,6,45,123.5,12.0,1.1,6.35,18.5,9.44,0.0
2018,11,9,7,0,247.0,24.0,1.1,6.7,37.0,20.1,0.0
2018,11,9,7,15,384.5,33.5,1.05,7.8,77.5,27.96,18.24
2018,11,9,7,30,522.0,43.0,1.0,8.9,118.0,36.05,26.57
2018,11,9,7,45,598.0,49.5,1.0,10.0,165.0,41.47,31.8
2018,11,9,8,0,674.0,56.0,1.0,11.1,212.0,47.0,36.89
2018,11,9,8,15,721.5,61.5,0.9,11.85,259.0,86.22,50.07
2018,11,9,8,30,769.0,67.0,0.8,12.6,306.0,145.47,85.27
2018,11,9,8,45,800.5,70.5,0.7,13.4,349.5,206.07,132.39
2018,11,9,9,0,832.0,74.0,0.6,14.2,393.0,270.2,186.69
2018,11,9,9,15,846.0,78.0,0.5,15.1,429.5,332.72,240.91
2018,11,9,9,30,860.0,82.0,0.4,16.0,466.0,396.05,294.38
2018,11,9,9,45,865.0,87.5,0.25,16.85,496.5,457.53,343.98
2018,11,9,10,0,870.0,93.0,0.1,17.7,527.0,518.28,390.48
2018,11,9,10,15,881.5,95.0,0.15,18.2,552.5,578.18,436.34
2018,11,9,10,30,893.0,97.0,0.2,18.7,578.0,637.46,480.12
2018,11,9,10,45,900.5,98.0,0.3,19.2,596.0,692.26,520.1
2018,11,9,11,0,908.0,99.0,0.4,19.7,614.0,745.45,558.01
2018,11,9,11,15,911.5,99.5,0.45,19.95,624.0,793.3,590.85
2018,11,9,11,30,915.0,100.0,0.5,20.2,634.0,838.68,620.14
2018,11,9,11,45,915.0,100.5,0.55,20.45,635.5,878.52,645.63
2018,11,9,12,0,915.0,101.0,0.6,20.7,637.0,915.23,669.07
2018,11,9,12,15,910.5,101.0,0.6,20.85,630.0,944.12,686.73
2018,11,9,12,30,906.0,101.0,0.6,21.0,623.0,969.32,702.17
2018,11,9,12,45,897.0,101.0,0.65,21.15,607.5,986.52,713.83
2018,11,9,13,0,888.0,101.0,0.7,21.3,592.0,999.69,723.24
2018,11,9,13,15,876.5,100.5,0.7,21.25,569.5,1005.8,727.9
2018,11,9,13,30,865.0,100.0,0.7,21.2,547.0,1007.81,730.28
2018,11,9,13,45,848.0,98.5,0.7,21.2,517.0,999.13,726.03
2018,11,9,14,0,831.0,97.0,0.7,21.2,487.0,986.4,719.51
2018,11,9,14,15,808.5,94.0,0.7,21.0,450.5,962.56,706.54
