Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,15,45,244.0,69.0,0.55,14.05,118.0,359.63,294.51
2018,11,19,16,0,214.0,54.0,0.7,13.6,87.0,309.66,252.69
2018,11,19,16,15,160.5,39.5,0.7,13.45,59.5,241.84,191.85
2018,11,19,16,30,107.0,25.0,0.7,13.3,32.0,146.13,81.76
2018,11,19,16,45,58.5,13.5,0.75,13.1,17.0,56.64,0.0
2018,11,19,17,0,10.0,2.0,0.8,12.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,20,6,45,57.5,6.0,1.15,7.65,7.0,0.0,0.0
2018,11,20,7,0,115.0,12.0,1.1,7.8,14.0,9.44,0.0
2018,11,20,7,15,255.0,23.0,0.95,8.35,45.0,19.07,4.08
2018,11,20,7,30,395.0,34.0,0.8,8.9,76.0,28.33,18.85
2018,11,20,7,45,479.5,41.5,0.7,9.45,116.5,34.5,25.22
2018,11,20,8,0,564.0,49.0,0.6,10.0,157.0,40.77,31.23
2018,11,20,8,15,617.5,54.5,0.55,10.6,199.5,70.8,40.31
2018,11,20,8,30,671.0,60.0,0.5,11.2,242.0,123.68,71.82
2018,11,20,8,45,705.5,64.5,0.5,11.85,282.0,181.41,116.96
2018,11,20,9,0,740.0,69.0,0.5,12.5,322.0,240.25,167.12
2018,11,20,9,15,721.0,79.5,0.55,13.15,348.0,290.95,213.74
2018,11,20,9,30,702.0,90.0,0.6,13.8,374.0,340.89,258.84
2018,11,20,9,45,753.0,87.5,0.65,14.4,413.0,404.61,312.16
2018,11,20,10,0,804.0,85.0,0.7,15.0,452.0,472.81,367.49
2018,11,20,10,15,819.0,86.0,0.75,15.45,477.0,529.1,412.74
2018,11,20,10,30,834.0,87.0,0.8,15.9,502.0,585.26,456.51
2018,11,20,10,45,810.5,94.5,0.8,16.3,509.0,623.53,485.37
2018,11,20,11,0,787.0,102.0,0.8,16.7,516.0,657.53,510.26
2018,11,20,11,15,758.5,111.5,0.85,17.0,516.5,689.32,533.4
2018,11,20,11,30,730.0,121.0,0.9,17.3,517.0,714.11,551.13
2018,11,20,11,45,727.0,121.5,0.95,17.55,517.0,745.05,572.71
2018,11,20,12,0,724.0,122.0,1.0,17.8,517.0,773.29,591.99
2018,11,20,12,15,739.5,116.5,1.0,17.85,516.5,807.94,615.45
2018,11,20,12,30,755.0,111.0,1.0,17.9,516.0,840.44,637.27
2018,11,20,12,45,791.0,101.0,1.0,18.0,516.5,878.23,662.49
2018,11,20,13,0,827.0,91.0,1.0,18.1,517.0,920.19,690.26
2018,11,20,13,15,756.0,101.0,1.0,18.0,478.5,887.35,668.92
2018,11,20,13,30,685.0,111.0,1.0,17.9,440.0,843.85,641.27
2018,11,20,13,45,648.5,111.0,1.0,17.75,408.5,817.13,625.03
2018,11,20,14,0,612.0,111.0,1.0,17.6,377.0,786.86,605.97
2018,11,20,14,15,605.5,103.0,0.95,17.45,349.0,773.74,598.02
2018,11,20,14,30,599.0,95.0,0.9,17.3,321.0,757.74,587.76
2018,11,20,14,45,586.5,87.5,0.85,17.1,290.0,733.7,571.76
2018,11,20,15,0,574.0,80.0,0.8,16.9,259.0,707.17,553.63
2018,11,20,15,15,487.5,75.0,0.8,16.9,211.5,610.65,484.23
2018,11,20,15,30,401.0,70.0,0.8,16.9,164.0,508.32,408.22
2018,11,20,15,45,439.5,57.0,0.75,15.7,140.5,525.32,420.95
2018,11,20,16,0,478.0,44.0,0.7,14.5,117.0,532.72,422.27
2018,11,20,16,15,338.5,35.0,0.7,14.2,78.0,388.42,303.08
2018,11,20,16,30,199.0,26.0,0.7,13.9,39.0,239.83,127.66
2018,11,20,16,45,108.0,14.5,0.75,13.6,20.5,96.37,0.0
2018,11,20,17,0,17.0,3.0,0.8,13.3,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.5,0.65,13.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.5,11.25,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.5,11.3,2.0,1.57,0.0
2018,11,21,7,15,0.0,4.5,1.55,11.55,4.5,3.4,0.0
2018,11,21,7,30,0.0,7.0,1.6,11.8,7.0,5.3,0.0
2018,11,21,7,45,0.0,9.5,1.6,12.05,9.5,7.2,0.72
2018,11,21,8,0,0.0,12.0,1.6,12.3,12.0,9.1,2.52
2018,11,21,8,15,0.0,20.0,1.65,12.5,20.0,15.2,7.51
2018,11,21,8,30,0.0,28.0,1.7,12.7,28.0,21.33,12.83
2018,11,21,8,45,0.0,45.0,1.75,12.85,45.0,34.39,24.1
2018,11,21,9,0,0.0,62.0,1.8,13.0,62.0,47.51,35.32
2018,11,21,9,15,0.0,65.0,1.95,13.3,65.0,49.83,37.18
2018,11,21,9,30,0.0,68.0,2.1,13.6,68.0,52.16,39.03
2018,11,21,9,45,0.0,53.5,2.2,13.85,53.5,40.96,29.39
2018,11,21,10,0,0.0,39.0,2.3,14.1,39.0,29.81,19.82
2018,11,21,10,15,0.0,58.5,2.35,14.3,58.5,44.84,32.51
2018,11,21,10,30,0.0,78.0,2.4,14.5,78.0,59.93,45.14
2018,11,21,10,45,1.0,90.5,2.5,14.75,91.0,70.4,53.81
2018,11,21,11,0,2.0,103.0,2.6,15.0,104.0,81.33,62.85
2018,11,21,11,15,5.5,106.5,2.65,15.05,109.5,86.88,67.52
2018,11,21,11,30,9.0,110.0,2.7,15.1,115.0,92.78,72.51
2018,11,21,11,45,4.5,81.5,2.75,15.15,84.0,66.28,50.27
2018,11,21,12,0,0.0,53.0,2.8,15.2,53.0,40.64,28.64
2018,11,21,12,15,0.5,67.0,2.8,15.15,67.5,51.88,38.12
2018,11,21,12,30,1.0,81.0,2.8,15.1,82.0,63.18,47.63
2018,11,21,12,45,0.5,69.5,2.85,15.1,70.0,53.83,39.81
2018,11,21,13,0,0.0,58.0,2.9,15.1,58.0,44.48,31.96
2018,11,21,13,15,1.0,71.5,2.85,15.05,72.0,55.86,41.66
2018,11,21,13,30,2.0,85.0,2.8,15.0,86.0,67.44,51.51
2018,11,21,13,45,38.0,104.5,2.75,14.9,121.0,131.45,106.97
2018,11,21,14,0,74.0,124.0,2.7,14.8,156.0,210.46,173.96
2018,11,21,14,15,38.0,87.0,2.6,14.7,103.5,115.51,93.97
2018,11,21,14,30,2.0,50.0,2.5,14.6,51.0,40.22,28.85
2018,11,21,14,45,1.0,36.5,2.35,14.5,37.0,28.84,19.17
2018,11,21,15,0,0.0,23.0,2.2,14.4,23.0,17.51,9.43
2018,11,21,15,15,0.0,23.0,2.2,14.4,23.0,17.5,9.42
2018,11,21,15,30,0.0,23.0,2.2,14.4,23.0,17.5,9.38
2018,11,21,15,45,39.5,20.5,1.9,13.95,26.5,68.43,54.55
2018,11,21,16,0,79.0,18.0,1.6,13.5,30.0,117.35,96.07
2018,11,21,16,15,94.5,16.5,1.5,12.95,26.0,132.6,105.28
2018,11,21,16,30,110.0,15.0,1.4,12.4,22.0,140.03,69.42
2018,11,21,16,45,58.0,8.0,1.3,11.85,11.5,51.93,0.0
2018,11,21,17,0,6.0,1.0,1.2,11.3,1.0,0.0,0.0
2018,11,21,17,15,3.0,0.5,1.15,11.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,22,6,45,50.5,5.0,1.3,8.45,5.5,0.0,0.0
2018,11,22,7,0,101.0,10.0,1.3,8.6,11.0,7.87,0.0
2018,11,22,7,15,261.5,20.0,1.2,9.3,41.5,16.58,0.0
2018,11,22,7,30,422.0,30.0,1.1,10.0,72.0,25.15,15.72
2018,11,22,7,45,513.0,36.0,1.0,10.65,113.0,32.9,23.57
2018,11,22,8,0,604.0,42.0,0.9,11.3,154.0,38.6,29.04
2018,11,22,8,15,467.5,63.0,0.9,11.65,162.5,70.13,43.53
2018,11,22,8,30,331.0,84.0,0.9,12.0,171.0,102.36,68.17
2018,11,22,8,45,372.5,91.0,0.95,12.35,204.0,139.92,97.19
2018,11,22,9,0,414.0,98.0,1.0,12.7,237.0,182.47,132.82
2018,11,22,9,15,323.0,105.5,1.05,13.05,221.0,191.64,146.24
2018,11,22,9,30,232.0,113.0,1.1,13.4,205.0,182.52,143.24
2018,11,22,9,45,132.5,116.5,1.15,13.75,170.0,154.93,123.37
2018,11,22,10,0,33.0,120.0,1.2,14.1,135.0,113.56,90.11
2018,11,22,10,15,173.0,150.5,1.25,14.3,235.0,225.01,182.31
2018,11,22,10,30,313.0,181.0,1.3,14.5,335.0,356.57,287.95
2018,11,22,10,45,594.5,128.0,1.35,14.7,432.5,522.41,418.39
2018,11,22,11,0,876.0,75.0,1.4,14.9,530.0,681.2,539.3
2018,11,22,11,15,845.5,84.0,1.45,15.0,530.0,717.33,565.07
2018,11,22,11,30,815.0,93.0,1.5,15.1,530.0,742.86,582.98
2018,11,22,11,45,800.0,96.0,1.55,15.2,526.5,769.2,601.59
2018,11,22,12,0,785.0,99.0,1.6,15.3,523.0,791.8,617.58
2018,11,22,12,15,833.0,87.5,1.65,15.3,533.0,848.71,657.94
2018,11,22,12,30,881.0,76.0,1.7,15.3,543.0,894.4,689.83
2018,11,22,12,45,791.0,95.0,1.75,15.25,507.0,869.49,673.26
2018,11,22,13,0,701.0,114.0,1.8,15.2,471.0,833.58,649.73
2018,11,22,13,15,774.0,93.5,1.85,15.1,473.0,887.38,689.35
2018,11,22,13,30,847.0,73.0,1.9,15.0,475.0,945.61,730.84
2018,11,22,13,45,845.0,68.5,1.95,14.9,450.5,947.92,733.8
2018,11,22,14,0,843.0,64.0,2.0,14.8,426.0,935.03,727.01
2018,11,22,14,15,570.5,99.5,2.0,14.55,336.0,733.86,585.63
2018,11,22,14,30,298.0,135.0,2.0,14.3,246.0,477.09,392.04
2018,11,22,14,45,248.5,124.5,2.0,14.1,210.5,417.32,346.51
2018,11,22,15,0,199.0,114.0,2.0,13.9,175.0,357.63,298.46
2018,11,22,15,15,273.0,94.0,2.0,13.9,164.5,401.39,336.28
2018,11,22,15,30,347.0,74.0,2.0,13.9,154.0,464.18,386.08
2018,11,22,15,45,262.0,63.5,1.8,13.15,116.5,368.29,306.41
2018,11,22,16,0,177.0,53.0,1.6,12.4,79.0,255.86,211.58
2018,11,22,16,15,147.0,37.5,1.5,11.75,54.0,207.62,165.96
2018,11,22,16,30,117.0,22.0,1.4,11.1,29.0,162.85,75.17
2018,11,22,16,45,69.5,12.5,1.3,10.5,15.5,64.53,0.0
2018,11,22,17,0,22.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,11,22,17,15,11.0,1.5,1.25,9.8,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,23,6,45,0.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,11,23,7,0,1.0,2.0,1.1,10.8,2.0,1.57,0.0
2018,11,23,7,15,0.5,4.5,1.1,11.1,4.5,3.4,0.0
2018,11,23,7,30,0.0,7.0,1.1,11.4,7.0,5.3,0.0
2018,11,23,7,45,0.0,9.0,1.1,11.7,9.0,6.82,0.38
2018,11,23,8,0,0.0,11.0,1.1,12.0,11.0,8.34,1.84
2018,11,23,8,15,0.0,14.5,1.15,12.2,14.5,11.01,3.89
2018,11,23,8,30,0.0,18.0,1.2,12.4,18.0,13.68,6.23
2018,11,23,8,45,0.0,34.5,1.25,12.6,34.5,26.31,17.18
2018,11,23,9,0,0.0,51.0,1.3,12.8,51.0,39.01,28.08
2018,11,23,9,15,0.0,47.0,1.35,13.0,47.0,35.93,25.35
2018,11,23,9,30,0.0,43.0,1.4,13.2,43.0,32.86,22.64
2018,11,23,9,45,0.0,57.5,1.4,13.4,57.5,44.04,32.12
2018,11,23,10,0,0.0,72.0,1.4,13.6,72.0,55.26,41.55
2018,11,23,10,15,5.5,105.5,1.5,13.7,108.0,84.79,66.36
2018,11,23,10,30,11.0,139.0,1.6,13.8,144.0,116.15,92.46
2018,11,23,10,45,8.5,127.0,1.65,13.95,131.0,105.24,83.19
2018,11,23,11,0,6.0,115.0,1.7,14.1,118.0,94.02,73.74
2018,11,23,11,15,3.0,112.5,1.75,14.25,114.0,90.15,70.36
2018,11,23,11,30,0.0,110.0,1.8,14.4,110.0,85.99,66.74
2018,11,23,11,45,0.0,94.0,1.85,14.5,94.0,72.66,55.58
2018,11,23,12,0,0.0,78.0,1.9,14.6,78.0,59.96,44.96
2018,11,23,12,15,0.0,73.5,1.9,14.65,73.5,56.47,42.05
2018,11,23,12,30,0.0,69.0,1.9,14.7,69.0,52.99,39.14
2018,11,23,12,45,0.0,61.5,1.9,14.8,61.5,47.18,34.28
2018,11,23,13,0,0.0,54.0,1.9,14.9,54.0,41.39,29.42
2018,11,23,13,15,0.0,51.0,1.9,14.85,51.0,39.07,27.51
2018,11,23,13,30,0.0,48.0,1.9,14.8,48.0,36.75,25.6
2018,11,23,13,45,0.0,50.5,1.9,14.8,50.5,38.66,27.27
2018,11,23,14,0,0.0,53.0,1.9,14.8,53.0,40.58,28.96
2018,11,23,14,15,1.0,51.0,1.85,14.65,51.5,40.01,28.61
2018,11,23,14,30,2.0,49.0,1.8,14.5,50.0,39.45,28.27
2018,11,23,14,45,5.0,52.0,1.8,14.4,53.5,44.68,32.96
2018,11,23,15,0,8.0,55.0,1.8,14.3,57.0,49.85,37.58
2018,11,23,15,15,4.0,36.5,1.8,14.3,37.5,31.66,21.79
2018,11,23,15,30,0.0,18.0,1.8,14.3,18.0,13.68,6.1
2018,11,23,15,45,0.0,14.0,1.6,13.8,14.0,10.62,3.44
2018,11,23,16,0,0.0,10.0,1.4,13.3,10.0,7.58,0.75
2018,11,23,16,15,1.0,7.0,1.35,13.1,7.0,6.15,0.0
2018,11,23,16,30,2.0,4.0,1.3,12.9,4.0,4.77,0.0
2018,11,23,16,45,2.0,2.0,1.3,12.65,2.0,3.15,0.0
2018,11,23,17,0,2.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,17,15,1.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,6,45,38.0,4.0,1.1,11.5,4.5,0.0,0.0
2018,11,24,7,0,76.0,8.0,1.1,11.5,9.0,6.29,0.0
2018,11,24,7,15,223.5,19.0,1.1,11.85,36.5,15.72,0.0
2018,11,24,7,30,371.0,30.0,1.1,12.2,64.0,25.01,15.03
2018,11,24,7,45,471.0,36.0,1.15,12.55,104.0,30.07,20.78
2018,11,24,8,0,571.0,42.0,1.2,12.9,144.0,38.37,28.56
2018,11,24,8,15,628.0,46.5,1.25,13.1,185.5,65.98,36.33
2018,11,24,8,30,685.0,51.0,1.3,13.3,227.0,118.09,66.34
2018,11,24,8,45,694.0,54.5,1.35,13.55,258.0,168.23,106.24
2018,11,24,9,0,703.0,58.0,1.4,13.8,289.0,219.11,151.45
2018,11,24,9,15,558.0,80.0,1.45,14.05,276.5,241.43,179.54
2018,11,24,9,30,413.0,102.0,1.5,14.3,264.0,242.78,188.32
2018,11,24,9,45,391.0,123.0,1.55,14.55,286.0,280.8,222.35
2018,11,24,10,0,369.0,144.0,1.6,14.8,308.0,316.28,253.0
2018,11,24,10,15,347.5,138.0,1.65,15.05,299.0,324.6,261.44
2018,11,24,10,30,326.0,132.0,1.7,15.3,290.0,329.3,266.55
2018,11,24,10,45,260.5,141.5,1.7,15.55,270.5,304.03,246.86
2018,11,24,11,0,195.0,151.0,1.7,15.8,251.0,285.26,231.52
2018,11,24,11,15,123.5,173.5,1.7,15.95,237.5,254.73,206.03
2018,11,24,11,30,52.0,196.0,1.7,16.1,224.0,215.94,173.22
2018,11,24,11,45,47.5,194.0,1.7,16.2,219.5,214.23,171.89
2018,11,24,12,0,43.0,192.0,1.7,16.3,215.0,212.09,170.08
2018,11,24,12,15,179.0,189.5,1.7,16.3,283.5,349.06,283.16
2018,11,24,12,30,315.0,187.0,1.7,16.3,352.0,496.53,399.57
2018,11,24,12,45,474.5,151.0,1.75,16.3,393.0,636.84,507.71
2018,11,24,13,0,634.0,115.0,1.8,16.3,434.0,770.21,604.94
2018,11,24,13,15,586.0,123.5,1.8,16.2,409.5,748.56,588.98
2018,11,24,13,30,538.0,132.0,1.8,16.1,385.0,711.71,563.57
2018,11,24,13,45,478.0,137.5,1.8,15.95,352.5,668.56,533.48
2018,11,24,14,0,418.0,143.0,1.8,15.8,320.0,622.48,500.09
2018,11,24,14,15,527.0,114.5,1.8,15.55,320.0,697.69,558.56
2018,11,24,14,30,636.0,86.0,1.8,15.3,320.0,781.09,620.21
2018,11,24,14,45,665.5,74.0,1.8,15.1,296.0,791.86,628.48
2018,11,24,15,0,695.0,62.0,1.8,14.9,272.0,791.15,628.84
2018,11,24,15,15,617.0,59.5,1.8,14.9,226.0,713.04,571.63
2018,11,24,15,30,539.0,57.0,1.8,14.9,180.0,627.34,507.05
2018,11,24,15,45,454.5,51.0,1.65,13.9,139.5,531.64,432.66
2018,11,24,16,0,370.0,45.0,1.5,12.9,99.0,437.52,355.74
2018,11,24,16,15,274.0,32.5,1.45,12.1,65.0,330.86,261.55
2018,11,24,16,30,178.0,20.0,1.4,11.3,31.0,210.89,81.21
2018,11,24,16,45,89.0,10.0,1.35,10.5,15.5,77.94,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,25,6,45,39.0,4.5,1.25,6.3,4.5,0.0,0.0
2018,11,25,7,0,78.0,9.0,1.2,6.4,9.0,7.08,0.0
2018,11,25,7,15,227.0,19.0,1.15,7.05,36.0,15.77,0.0
2018,11,25,7,30,376.0,29.0,1.1,7.7,63.0,24.22,14.45
2018,11,25,7,45,473.0,36.0,1.0,8.35,103.0,30.11,21.16
2018,11,25,8,0,570.0,43.0,0.9,9.0,143.0,36.16,27.04
2018,11,25,8,15,629.5,48.0,0.9,9.55,185.5,66.77,37.78
2018,11,25,8,30,689.0,53.0,0.9,10.1,228.0,119.58,68.31
2018,11,25,8,45,728.5,55.5,0.85,10.65,268.0,174.14,110.59
2018,11,25,9,0,768.0,58.0,0.8,11.2,308.0,233.14,161.28
2018,11,25,9,15,795.0,60.5,0.8,11.95,345.0,292.7,214.31
2018,11,25,9,30,822.0,63.0,0.8,12.7,382.0,354.65,268.78
2018,11,25,9,45,842.0,64.0,0.85,13.5,413.0,414.35,320.4
2018,11,25,10,0,862.0,65.0,0.9,14.3,444.0,473.09,369.62
2018,11,25,10,15,873.0,66.5,0.85,14.7,468.5,529.35,415.14
2018,11,25,10,30,884.0,68.0,0.8,15.1,493.0,584.99,458.34
2018,11,25,10,45,890.5,69.0,0.8,15.5,510.5,636.42,497.35
2018,11,25,11,0,897.0,70.0,0.8,15.9,528.0,686.27,533.96
2018,11,25,11,15,899.5,71.0,0.8,16.15,537.5,731.47,565.7
2018,11,25,11,30,902.0,72.0,0.8,16.4,547.0,774.32,594.03
2018,11,25,11,45,901.5,72.5,0.8,16.6,549.0,811.67,618.43
2018,11,25,12,0,901.0,73.0,0.8,16.8,551.0,846.09,640.72
2018,11,25,12,15,901.0,71.5,0.85,16.9,546.0,875.43,660.67
2018,11,25,12,30,901.0,70.0,0.9,17.0,541.0,901.54,678.59
2018,11,25,12,45,898.5,69.0,0.9,17.1,529.0,922.66,692.42
2018,11,25,13,0,896.0,68.0,0.9,17.2,517.0,940.28,704.11
2018,11,25,13,15,887.0,67.0,0.9,17.15,496.5,948.15,709.97
2018,11,25,13,30,878.0,66.0,0.9,17.1,476.0,952.27,713.67
2018,11,25,13,45,864.0,64.5,0.95,17.1,449.0,947.13,712.32
2018,11,25,14,0,850.0,63.0,1.0,17.1,422.0,938.35,708.75
2018,11,25,14,15,831.5,61.0,0.95,16.9,389.5,932.29,705.71
2018,11,25,14,30,813.0,59.0,0.9,16.7,357.0,911.35,692.61
2018,11,25,14,45,786.5,56.5,0.9,16.5,319.5,878.66,672.38
2018,11,25,15,0,760.0,54.0,0.9,16.3,282.0,843.14,649.61
2018,11,25,15,15,718.0,50.5,0.9,16.3,241.0,788.93,612.24
2018,11,25,15,30,676.0,47.0,0.9,16.3,200.0,732.99,571.91
2018,11,25,15,45,610.5,41.5,0.85,14.8,157.5,651.86,513.09
2018,11,25,16,0,545.0,36.0,0.8,13.3,115.0,570.99,450.2
2018,11,25,16,15,396.5,29.5,0.95,12.7,76.0,432.62,334.05
2018,11,25,16,30,248.0,23.0,1.1,12.1,37.0,269.1,91.97
2018,11,25,16,45,124.0,11.5,1.2,11.5,18.5,106.71,0.0
2018,11,25,17,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,6,45,10.0,2.0,1.15,5.7,2.0,0.0,0.0
2018,11,26,7,0,20.0,4.0,1.1,5.7,4.0,3.15,0.0
2018,11,26,7,15,70.5,17.0,1.15,6.65,22.0,13.38,0.0
2018,11,26,7,30,121.0,30.0,1.2,7.6,40.0,22.57,12.8
2018,11,26,7,45,197.5,44.0,1.25,8.5,72.5,32.87,23.53
2018,11,26,8,0,274.0,58.0,1.3,9.4,105.0,43.17,33.23
2018,11,26,8,15,310.5,71.0,1.25,10.1,138.0,65.33,43.89
2018,11,26,8,30,347.0,84.0,1.2,10.8,171.0,102.77,68.33
2018,11,26,8,45,379.0,95.0,1.15,11.5,204.5,142.7,99.55
2018,11,26,9,0,411.0,106.0,1.1,12.2,238.0,186.64,136.53
2018,11,26,9,15,425.5,117.5,1.0,13.0,268.0,229.85,174.21
2018,11,26,9,30,440.0,129.0,0.9,13.8,298.0,274.69,212.8
2018,11,26,9,45,429.0,142.5,0.8,14.6,318.5,312.44,245.12
2018,11,26,10,0,418.0,156.0,0.7,15.4,339.0,348.66,274.88
2018,11,26,10,15,491.0,148.5,0.6,15.85,374.5,407.59,321.18
2018,11,26,10,30,564.0,141.0,0.5,16.3,410.0,472.61,370.7
2018,11,26,10,45,586.0,140.0,0.4,16.7,428.5,525.22,409.18
2018,11,26,11,0,608.0,139.0,0.3,17.1,447.0,572.11,442.43
2018,11,26,11,15,517.5,167.0,0.3,17.35,433.0,560.39,432.98
2018,11,26,11,30,427.0,195.0,0.3,17.6,419.0,547.23,422.45
2018,11,26,11,45,457.5,188.0,0.25,17.9,429.0,586.44,450.75
2018,11,26,12,0,488.0,181.0,0.2,18.2,439.0,625.93,478.09
2018,11,26,12,15,440.0,188.5,0.2,18.35,419.5,613.27,468.12
2018,11,26,12,30,392.0,196.0,0.2,18.5,400.0,575.14,441.28
2018,11,26,12,45,494.0,167.5,0.2,18.65,418.0,672.7,512.26
2018,11,26,13,0,596.0,139.0,0.2,18.8,436.0,759.93,571.53
2018,11,26,13,15,643.5,121.5,0.2,18.75,430.5,799.85,597.65
2018,11,26,13,30,691.0,104.0,0.2,18.7,425.0,836.83,622.43
2018,11,26,13,45,552.0,124.0,0.2,18.65,371.5,733.57,553.77
2018,11,26,14,0,413.0,144.0,0.2,18.6,318.0,618.25,475.46
2018,11,26,14,15,289.5,133.5,0.3,18.25,250.5,462.45,365.28
2018,11,26,14,30,166.0,123.0,0.4,17.9,183.0,308.37,248.92
2018,11,26,14,45,103.5,101.0,0.45,17.6,137.0,220.58,179.8
2018,11,26,15,0,41.0,79.0,0.5,17.3,91.0,115.39,92.87
2018,11,26,15,15,24.0,75.5,0.5,17.3,82.5,98.38,78.29
2018,11,26,15,30,7.0,72.0,0.5,17.3,74.0,72.38,55.67
2018,11,26,15,45,3.5,57.0,0.75,16.25,58.0,55.14,40.99
2018,11,26,16,0,0.0,42.0,1.0,15.2,42.0,37.56,25.74
2018,11,26,16,15,0.5,28.5,1.05,14.75,28.5,25.05,14.44
2018,11,26,16,30,1.0,15.0,1.1,14.3,15.0,12.26,0.0
2018,11,26,16,45,0.5,7.5,1.15,13.85,7.5,6.29,0.0
2018,11,26,17,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,6,45,5.5,1.5,1.05,8.9,1.5,0.0,0.0
2018,11,27,7,0,11.0,3.0,1.0,9.0,3.0,2.36,0.0
2018,11,27,7,15,9.5,15.5,0.95,9.25,16.0,12.2,0.0
2018,11,27,7,30,8.0,28.0,0.9,9.5,29.0,20.89,11.01
2018,11,27,7,45,20.5,44.5,0.8,9.75,48.0,32.7,23.2
2018,11,27,8,0,33.0,61.0,0.7,10.0,67.0,44.27,34.12
2018,11,27,8,15,51.0,79.0,0.65,10.4,90.5,59.47,44.67
2018,11,27,8,30,69.0,97.0,0.6,10.8,114.0,79.46,60.14
2018,11,27,8,45,59.5,108.0,0.55,11.25,124.5,92.59,71.48
2018,11,27,9,0,50.0,119.0,0.5,11.7,135.0,104.47,82.02
2018,11,27,9,15,28.0,122.5,0.55,11.95,131.5,105.61,83.89
2018,11,27,9,30,6.0,126.0,0.6,12.2,128.0,100.09,79.75
2018,11,27,9,45,68.5,145.5,0.6,12.45,175.0,147.11,118.14
2018,11,27,10,0,131.0,165.0,0.6,12.7,222.0,206.41,166.52
2018,11,27,10,15,106.5,185.0,0.6,12.85,233.0,222.17,179.32
2018,11,27,10,30,82.0,205.0,0.6,13.0,244.0,225.16,181.62
2018,11,27,10,45,83.0,209.0,0.6,13.15,249.5,235.83,190.26
2018,11,27,11,0,84.0,213.0,0.6,13.3,255.0,246.54,198.8
2018,11,27,11,15,46.0,187.0,0.65,13.35,210.0,198.97,160.12
2018,11,27,11,30,8.0,161.0,0.7,13.4,165.0,136.86,108.92
2018,11,27,11,45,6.0,159.0,0.7,13.45,162.0,134.31,106.96
2018,11,27,12,0,4.0,157.0,0.7,13.5,159.0,131.63,104.68
2018,11,27,12,15,8.5,169.0,0.75,13.5,173.5,147.69,118.08
2018,11,27,12,30,13.0,181.0,0.8,13.5,188.0,164.77,132.25
2018,11,27,12,45,20.0,179.5,0.85,13.5,189.5,171.47,138.1
2018,11,27,13,0,27.0,178.0,0.9,13.5,191.0,196.32,158.76
2018,11,27,13,15,62.0,178.0,0.95,13.5,207.0,233.33,190.34
2018,11,27,13,30,97.0,178.0,1.0,13.5,223.0,293.31,239.82
2018,11,27,13,45,55.0,145.0,1.0,13.5,170.0,194.75,159.24
2018,11,27,14,0,13.0,112.0,1.0,13.5,117.0,105.24,84.13
2018,11,27,14,15,13.0,119.0,1.0,13.45,124.0,114.55,92.32
2018,11,27,14,30,13.0,126.0,1.0,13.4,131.0,125.79,101.87
2018,11,27,14,45,15.0,113.5,1.0,13.3,118.5,117.09,94.86
2018,11,27,15,0,17.0,101.0,1.0,13.2,106.0,108.43,87.82
2018,11,27,15,15,26.5,92.5,1.0,13.2,99.0,126.6,103.51
2018,11,27,15,30,36.0,84.0,1.0,13.2,92.0,131.62,107.73
2018,11,27,15,45,23.5,65.0,0.95,12.75,70.0,97.86,78.37
2018,11,27,16,0,11.0,46.0,0.9,12.3,48.0,54.09,40.37
2018,11,27,16,15,8.5,31.0,0.95,12.1,32.0,36.79,24.35
2018,11,27,16,30,6.0,16.0,1.0,11.9,16.0,19.88,0.0
2018,11,27,16,45,3.0,8.0,1.0,11.65,8.0,8.66,0.0
2018,11,27,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.9,11.5,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.8,11.6,1.0,0.79,0.0
2018,11,28,7,15,0.0,2.5,0.75,11.8,2.5,1.97,0.0
2018,11,28,7,30,0.0,4.0,0.7,12.0,4.0,3.02,0.0
2018,11,28,7,45,0.0,9.5,0.6,12.15,9.5,7.2,0.65
2018,11,28,8,0,0.0,15.0,0.5,12.3,15.0,11.39,4.54
2018,11,28,8,15,0.0,12.0,0.5,12.4,12.0,9.1,2.23
2018,11,28,8,30,0.0,9.0,0.5,12.5,9.0,6.82,0.28
2018,11,28,8,45,0.5,22.0,0.45,12.65,22.0,16.82,8.97
2018,11,28,9,0,1.0,35.0,0.4,12.8,35.0,26.92,17.69
2018,11,28,9,15,0.5,44.5,0.45,12.9,44.5,34.15,23.9
2018,11,28,9,30,0.0,54.0,0.5,13.0,54.0,41.33,30.01
2018,11,28,9,45,0.0,49.0,0.5,13.1,49.0,37.49,26.63
2018,11,28,10,0,0.0,44.0,0.5,13.2,44.0,33.65,23.29
2018,11,28,10,15,0.0,68.0,0.4,13.35,68.0,52.17,39.0
2018,11,28,10,30,0.0,92.0,0.3,13.5,92.0,71.07,54.82
2018,11,28,10,45,0.0,91.5,0.2,13.6,91.5,70.65,54.3
2018,11,28,11,0,0.0,91.0,0.1,13.7,91.0,70.23,53.86
2018,11,28,11,15,11.5,124.0,0.35,13.75,130.0,106.09,83.97
2018,11,28,11,30,23.0,157.0,0.6,13.8,169.0,155.31,124.64
2018,11,28,11,45,39.5,169.5,0.8,13.8,190.0,183.1,147.73
2018,11,28,12,0,56.0,182.0,1.0,13.8,211.0,212.81,172.44
2018,11,28,12,15,34.5,167.5,1.05,13.95,185.5,182.61,147.27
2018,11,28,12,30,13.0,153.0,1.1,14.1,160.0,137.64,109.91
2018,11,28,12,45,22.0,165.5,1.15,14.2,176.5,159.37,128.31
2018,11,28,13,0,31.0,178.0,1.2,14.3,193.0,200.26,161.99
2018,11,28,13,15,31.0,163.0,1.25,14.2,177.5,186.15,150.75
2018,11,28,13,30,31.0,148.0,1.3,14.1,162.0,171.78,139.44
2018,11,28,13,45,27.5,148.0,1.3,14.05,160.0,171.73,139.55
2018,11,28,14,0,24.0,148.0,1.3,14.0,158.0,154.8,125.73
2018,11,28,14,15,31.0,139.5,1.3,13.9,151.5,172.92,141.38
2018,11,28,14,30,38.0,131.0,1.3,13.8,145.0,173.74,142.65
2018,11,28,14,45,36.5,114.5,1.25,13.7,126.5,155.04,127.37
2018,11,28,15,0,35.0,98.0,1.2,13.6,108.0,136.0,111.64
2018,11,28,15,15,17.5,76.0,1.2,13.6,81.0,93.34,74.96
2018,11,28,15,30,0.0,54.0,1.2,13.6,54.0,43.35,31.52
2018,11,28,15,45,0.0,41.5,1.0,13.1,41.5,31.9,21.62
2018,11,28,16,0,0.0,29.0,0.8,12.6,29.0,22.14,13.05
2018,11,28,16,15,0.0,20.0,0.9,12.3,20.0,15.24,6.62
2018,11,28,16,30,0.0,11.0,1.0,12.0,11.0,8.36,0.0
2018,11,28,16,45,0.0,5.5,1.05,11.65,5.5,4.33,0.0
2018,11,28,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,3.35,11.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,3.4,11.2,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,3.45,11.25,3.0,2.36,0.0
2018,11,29,7,30,0.0,5.0,3.5,11.3,5.0,3.78,0.0
2018,11,29,7,45,0.0,6.5,3.55,11.35,6.5,4.92,0.0
2018,11,29,8,0,0.0,8.0,3.6,11.4,8.0,6.06,0.0
2018,11,29,8,15,0.0,9.0,3.65,11.35,9.0,6.82,0.24
2018,11,29,8,30,0.0,10.0,3.7,11.3,10.0,7.58,0.93
2018,11,29,8,45,0.0,15.0,3.7,11.3,15.0,11.39,4.27
2018,11,29,9,0,0.0,20.0,3.7,11.3,20.0,15.22,7.59
2018,11,29,9,15,0.0,20.0,3.65,11.3,20.0,15.22,7.58
2018,11,29,9,30,0.0,20.0,3.6,11.3,20.0,15.23,7.57
2018,11,29,9,45,0.0,27.0,3.55,11.3,27.0,20.59,12.19
2018,11,29,10,0,0.0,34.0,3.5,11.3,34.0,25.96,16.8
2018,11,29,10,15,0.0,36.5,3.4,11.35,36.5,27.89,18.42
2018,11,29,10,30,0.0,39.0,3.3,11.4,39.0,29.82,20.03
2018,11,29,10,45,0.0,34.0,3.2,11.4,34.0,25.99,16.72
2018,11,29,11,0,0.0,29.0,3.1,11.4,29.0,22.16,13.41
2018,11,29,11,15,0.0,29.0,3.05,11.45,29.0,22.17,13.4
2018,11,29,11,30,0.0,29.0,3.0,11.5,29.0,22.17,13.39
2018,11,29,11,45,27.5,80.0,2.95,11.5,94.5,88.18,70.6
2018,11,29,12,0,55.0,131.0,2.9,11.5,160.0,160.03,131.82
2018,11,29,12,15,36.0,138.0,2.8,11.5,157.0,153.49,125.59
2018,11,29,12,30,17.0,145.0,2.7,11.5,154.0,133.7,108.37
2018,11,29,12,45,8.5,102.5,2.65,11.5,107.0,88.16,69.88
2018,11,29,13,0,0.0,60.0,2.6,11.5,60.0,46.01,33.8
2018,11,29,13,15,15.0,82.5,2.55,11.45,89.5,85.03,67.87
2018,11,29,13,30,30.0,105.0,2.5,11.4,119.0,123.09,100.85
2018,11,29,13,45,191.5,116.5,2.45,11.35,196.5,334.15,282.23
2018,11,29,14,0,353.0,128.0,2.4,11.3,274.0,538.49,448.57
2018,11,29,14,15,528.5,103.5,2.4,11.3,303.0,694.01,569.57
2018,11,29,14,30,704.0,79.0,2.4,11.3,332.0,836.38,675.4
2018,11,29,14,45,531.5,84.5,2.35,11.25,264.0,673.05,552.57
2018,11,29,15,0,359.0,90.0,2.3,11.2,196.0,501.85,420.45
2018,11,29,15,15,185.5,76.0,2.3,11.2,130.5,290.81,247.05
2018,11,29,15,30,12.0,62.0,2.3,11.2,65.0,64.39,50.32
2018,11,29,15,45,89.5,50.5,2.25,10.9,63.5,148.89,125.12
2018,11,29,16,0,167.0,39.0,2.2,10.6,62.0,244.37,203.79
2018,11,29,16,15,108.0,27.0,2.2,10.55,40.0,152.33,119.51
2018,11,29,16,30,49.0,15.0,2.2,10.5,18.0,73.14,9.14
2018,11,29,16,45,24.5,7.5,2.25,10.4,9.0,25.23,0.0
2018,11,29,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
