Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,6,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,7,15,12.0,8.0,1.1,4.95,8.5,6.29,0.0
2018,12,10,7,30,24.0,16.0,1.1,5.3,17.0,12.32,0.0
2018,12,10,7,45,32.0,32.0,1.15,5.6,35.0,23.83,14.39
2018,12,10,8,0,40.0,48.0,1.2,5.9,53.0,35.16,25.9
2018,12,10,8,15,66.5,65.0,1.25,6.2,77.5,48.52,35.93
2018,12,10,8,30,93.0,82.0,1.3,6.5,102.0,69.9,51.96
2018,12,10,8,45,121.5,96.0,1.35,6.85,127.5,93.13,70.3
2018,12,10,9,0,150.0,110.0,1.4,7.2,153.0,120.06,92.7
2018,12,10,9,15,153.0,125.0,1.4,7.55,173.5,144.72,114.7
2018,12,10,9,30,156.0,140.0,1.4,7.9,194.0,170.06,137.23
2018,12,10,9,45,237.5,146.0,1.45,8.3,237.0,224.95,183.0
2018,12,10,10,0,319.0,152.0,1.5,8.7,280.0,283.14,231.71
2018,12,10,10,15,236.5,171.5,1.5,9.1,269.5,281.99,232.08
2018,12,10,10,30,154.0,191.0,1.5,9.5,259.0,261.45,215.57
2018,12,10,10,45,151.5,197.5,1.55,9.85,267.0,277.23,228.83
2018,12,10,11,0,149.0,204.0,1.6,10.2,275.0,292.65,241.42
2018,12,10,11,15,135.5,209.5,1.6,10.55,275.0,299.12,246.32
2018,12,10,11,30,122.0,215.0,1.6,10.9,275.0,304.34,250.09
2018,12,10,11,45,195.0,195.0,1.6,11.25,292.0,347.06,286.28
2018,12,10,12,0,268.0,175.0,1.6,11.6,309.0,412.12,339.36
2018,12,10,12,15,280.5,154.0,1.6,11.75,293.5,411.27,339.3
2018,12,10,12,30,293.0,133.0,1.6,11.9,278.0,432.2,356.4
2018,12,10,12,45,404.0,123.5,1.55,12.05,318.5,531.83,436.16
2018,12,10,13,0,515.0,114.0,1.5,12.2,359.0,647.51,523.69
2018,12,10,13,15,506.0,115.0,1.5,12.2,348.0,653.15,527.28
2018,12,10,13,30,497.0,116.0,1.5,12.2,337.0,644.44,521.37
2018,12,10,13,45,650.5,90.0,1.5,12.25,362.0,780.93,622.55
2018,12,10,14,0,804.0,64.0,1.5,12.3,387.0,896.61,704.0
2018,12,10,14,15,803.0,60.5,1.55,12.15,362.0,895.47,703.88
2018,12,10,14,30,802.0,57.0,1.6,12.0,337.0,890.98,702.8
2018,12,10,14,45,777.0,54.0,1.6,11.9,301.5,860.65,682.38
2018,12,10,15,0,752.0,51.0,1.6,11.8,266.0,827.48,659.46
2018,12,10,15,15,709.0,47.5,1.6,11.8,226.5,773.99,620.38
2018,12,10,15,30,666.0,44.0,1.6,11.8,187.0,718.8,578.22
2018,12,10,15,45,603.0,39.0,1.45,10.5,147.0,642.18,518.64
2018,12,10,16,0,540.0,34.0,1.3,9.2,107.0,565.46,454.77
2018,12,10,16,15,417.5,27.5,1.3,8.55,71.5,450.74,346.85
2018,12,10,16,30,295.0,21.0,1.3,7.9,36.0,303.95,14.88
2018,12,10,16,45,147.5,10.5,1.3,7.25,18.0,125.54,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,7,15,156.5,10.0,0.95,2.7,17.5,7.87,0.0
2018,12,11,7,30,313.0,20.0,0.9,3.4,35.0,16.81,0.0
2018,12,11,7,45,438.0,27.0,0.9,4.1,71.0,24.79,15.11
2018,12,11,8,0,563.0,34.0,0.9,4.8,107.0,31.47,22.69
2018,12,11,8,15,641.0,38.5,0.95,5.3,150.5,44.49,27.02
2018,12,11,8,30,719.0,43.0,1.0,5.8,194.0,96.99,51.57
2018,12,11,8,45,762.0,46.0,1.0,6.35,235.0,152.67,92.32
2018,12,11,9,0,805.0,49.0,1.0,6.9,276.0,213.22,144.0
2018,12,11,9,15,829.5,51.5,1.1,7.55,312.5,273.54,199.05
2018,12,11,9,30,854.0,54.0,1.2,8.2,349.0,334.84,255.28
2018,12,11,9,45,870.5,56.0,1.3,8.85,380.5,394.37,309.37
2018,12,11,10,0,887.0,58.0,1.4,9.5,412.0,454.47,362.39
2018,12,11,10,15,899.5,59.5,1.4,10.0,438.0,512.39,411.77
2018,12,11,10,30,912.0,61.0,1.4,10.5,464.0,569.91,459.03
2018,12,11,10,45,920.0,62.0,1.45,10.95,483.0,623.54,502.14
2018,12,11,11,0,928.0,63.0,1.5,11.4,502.0,675.78,542.89
2018,12,11,11,15,931.0,64.0,1.55,11.7,513.0,722.96,579.08
2018,12,11,11,30,934.0,65.0,1.6,12.0,524.0,767.86,610.71
2018,12,11,11,45,933.5,65.5,1.65,12.25,527.5,806.99,638.05
2018,12,11,12,0,933.0,66.0,1.7,12.5,531.0,843.2,663.22
2018,12,11,12,15,931.5,65.5,1.7,12.6,527.0,874.26,684.51
2018,12,11,12,30,930.0,65.0,1.7,12.7,523.0,902.04,703.54
2018,12,11,12,45,925.0,64.5,1.7,12.8,511.5,923.31,718.12
2018,12,11,13,0,920.0,64.0,1.7,12.9,500.0,940.97,730.38
2018,12,11,13,15,910.0,63.0,1.7,12.9,480.5,949.64,736.87
2018,12,11,13,30,900.0,62.0,1.7,12.9,461.0,954.49,741.02
2018,12,11,13,45,887.0,60.5,1.7,12.85,435.5,952.03,740.44
2018,12,11,14,0,874.0,59.0,1.7,12.8,410.0,945.86,737.48
2018,12,11,14,15,854.5,57.5,1.7,12.6,378.5,929.84,728.11
2018,12,11,14,30,835.0,56.0,1.7,12.4,347.0,910.51,716.36
2018,12,11,14,45,806.5,53.0,1.65,12.2,310.0,887.61,701.12
2018,12,11,15,0,778.0,50.0,1.6,12.0,273.0,850.94,675.44
2018,12,11,15,15,735.5,46.5,1.6,12.0,232.5,797.73,636.88
2018,12,11,15,30,693.0,43.0,1.6,12.0,192.0,742.74,595.12
2018,12,11,15,45,624.0,39.0,1.4,10.45,151.0,661.49,532.48
2018,12,11,16,0,555.0,35.0,1.2,8.9,110.0,579.77,465.15
2018,12,11,16,15,424.5,28.0,1.25,8.4,73.0,457.57,352.12
2018,12,11,16,30,294.0,21.0,1.3,7.9,36.0,303.67,21.91
2018,12,11,16,45,147.0,10.5,1.4,7.45,18.0,125.25,0.0
2018,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,7,15,0.0,2.0,1.3,8.65,2.0,1.57,0.0
2018,12,12,7,30,0.0,4.0,1.3,8.9,4.0,3.02,0.0
2018,12,12,7,45,28.0,14.0,1.3,9.15,17.5,11.24,3.5
2018,12,12,8,0,56.0,24.0,1.3,9.4,31.0,18.42,10.66
2018,12,12,8,15,126.5,50.0,1.35,9.6,74.0,39.03,26.92
2018,12,12,8,30,197.0,76.0,1.4,9.8,117.0,74.33,51.24
2018,12,12,8,45,209.5,77.0,1.4,10.0,128.5,92.36,64.8
2018,12,12,9,0,222.0,78.0,1.4,10.2,140.0,111.12,80.98
2018,12,12,9,15,263.5,82.5,1.45,10.6,166.0,146.62,111.26
2018,12,12,9,30,305.0,87.0,1.5,11.0,192.0,183.01,142.9
2018,12,12,9,45,265.0,117.5,1.5,11.4,214.5,208.77,167.17
2018,12,12,10,0,225.0,148.0,1.5,11.8,237.0,237.43,192.57
2018,12,12,10,15,276.5,156.5,1.5,12.15,273.0,286.43,233.35
2018,12,12,10,30,328.0,165.0,1.5,12.5,309.0,340.72,277.9
2018,12,12,10,45,358.5,153.5,1.5,12.9,317.0,381.19,310.83
2018,12,12,11,0,389.0,142.0,1.5,13.3,325.0,411.31,335.45
2018,12,12,11,15,579.0,118.5,1.5,13.45,398.5,548.09,443.72
2018,12,12,11,30,769.0,95.0,1.5,13.6,472.0,686.71,549.08
2018,12,12,11,45,853.0,78.5,1.5,13.75,500.0,766.68,605.19
2018,12,12,12,0,937.0,62.0,1.5,13.9,528.0,840.15,655.91
2018,12,12,12,15,934.5,62.5,1.55,13.95,524.5,871.75,677.65
2018,12,12,12,30,932.0,63.0,1.6,14.0,521.0,900.06,697.63
2018,12,12,12,45,924.0,64.0,1.65,14.1,510.0,920.71,712.32
2018,12,12,13,0,916.0,65.0,1.7,14.2,499.0,937.69,724.7
2018,12,12,13,15,908.0,64.0,1.7,14.1,480.5,948.29,732.77
2018,12,12,13,30,900.0,63.0,1.7,14.0,462.0,955.16,738.52
2018,12,12,13,45,846.0,68.5,1.7,13.95,427.0,934.1,725.12
2018,12,12,14,0,792.0,74.0,1.7,13.9,392.0,897.27,701.04
2018,12,12,14,15,802.5,65.5,1.65,13.65,366.5,901.12,705.27
2018,12,12,14,30,813.0,57.0,1.6,13.4,341.0,901.13,706.24
2018,12,12,14,45,748.5,56.0,1.5,13.2,296.0,835.52,659.97
2018,12,12,15,0,684.0,55.0,1.4,13.0,251.0,767.52,611.48
2018,12,12,15,15,596.0,55.5,1.4,13.0,208.0,685.63,551.68
2018,12,12,15,30,508.0,56.0,1.4,13.0,165.0,596.68,484.06
2018,12,12,15,45,507.0,46.0,1.2,11.3,135.0,573.87,465.21
2018,12,12,16,0,506.0,36.0,1.0,9.6,105.0,549.43,440.72
2018,12,12,16,15,403.5,28.5,1.05,9.0,71.0,440.32,338.48
2018,12,12,16,30,301.0,21.0,1.1,8.4,37.0,310.1,30.91
2018,12,12,16,45,150.5,10.5,1.15,7.75,18.5,128.15,0.0
2018,12,12,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,7,15,125.5,9.0,1.5,3.75,14.5,7.08,0.0
2018,12,13,7,30,251.0,18.0,1.5,4.6,29.0,14.16,0.0
2018,12,13,7,45,397.5,25.0,1.55,5.4,65.0,22.83,12.91
2018,12,13,8,0,544.0,32.0,1.6,6.2,101.0,29.6,20.76
2018,12,13,8,15,615.5,37.0,1.55,6.85,142.0,40.36,25.07
2018,12,13,8,30,687.0,42.0,1.5,7.5,183.0,90.9,47.83
2018,12,13,8,45,730.5,45.5,1.5,8.1,223.5,144.93,86.71
2018,12,13,9,0,774.0,49.0,1.5,8.7,264.0,203.95,136.65
2018,12,13,9,15,803.5,51.5,1.45,9.35,301.0,263.13,190.15
2018,12,13,9,30,833.0,54.0,1.4,10.0,338.0,324.91,246.17
2018,12,13,9,45,853.5,55.0,1.4,10.65,369.5,383.68,299.13
2018,12,13,10,0,874.0,56.0,1.4,11.3,401.0,443.46,351.35
2018,12,13,10,15,887.0,57.5,1.35,11.85,427.0,500.88,399.85
2018,12,13,10,30,900.0,59.0,1.3,12.4,453.0,557.98,446.2
2018,12,13,10,45,908.5,59.5,1.25,12.95,472.0,610.74,487.51
2018,12,13,11,0,917.0,60.0,1.2,13.5,491.0,662.18,526.29
2018,12,13,11,15,921.5,60.5,1.15,13.85,502.5,709.33,560.96
2018,12,13,11,30,926.0,61.0,1.1,14.2,514.0,754.35,590.96
2018,12,13,11,45,927.5,61.5,1.05,14.5,518.5,794.74,617.27
2018,12,13,12,0,929.0,62.0,1.0,14.8,523.0,832.4,641.33
2018,12,13,12,15,925.0,63.0,0.95,14.95,519.5,863.2,660.79
2018,12,13,12,30,921.0,64.0,0.9,15.1,516.0,890.67,677.92
2018,12,13,12,45,913.0,64.5,0.9,15.25,504.5,910.5,690.83
2018,12,13,13,0,905.0,65.0,0.9,15.4,493.0,926.67,701.5
2018,12,13,13,15,895.0,64.5,0.9,15.4,474.5,935.97,708.16
2018,12,13,13,30,885.0,64.0,0.9,15.4,456.0,941.56,712.6
2018,12,13,13,45,870.0,63.5,0.85,15.45,431.0,938.7,710.48
2018,12,13,14,0,855.0,63.0,0.8,15.5,406.0,943.3,713.51
2018,12,13,14,15,834.0,61.0,0.75,15.2,374.5,925.26,702.29
2018,12,13,14,30,813.0,59.0,0.7,14.9,343.0,903.72,688.91
2018,12,13,14,45,782.5,57.0,0.65,14.65,306.5,869.72,666.64
2018,12,13,15,0,752.0,55.0,0.6,14.4,270.0,832.79,641.81
2018,12,13,15,15,707.5,51.0,0.6,14.4,230.0,777.34,603.31
2018,12,13,15,30,663.0,47.0,0.6,14.4,190.0,720.06,561.73
2018,12,13,15,45,591.0,42.0,0.6,12.75,149.0,635.05,500.56
2018,12,13,16,0,519.0,37.0,0.6,11.1,108.0,562.55,443.81
2018,12,13,16,15,389.0,29.0,0.65,10.7,71.5,428.62,326.05
2018,12,13,16,30,259.0,21.0,0.7,10.3,35.0,275.94,35.04
2018,12,13,16,45,129.5,10.5,0.8,9.85,17.5,111.51,0.0
2018,12,13,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,2.05,10.15,3.0,2.36,0.0
2018,12,14,7,30,0.0,6.0,2.1,10.3,6.0,4.72,0.0
2018,12,14,7,45,0.0,11.5,2.15,10.5,11.5,8.73,1.22
2018,12,14,8,0,0.0,17.0,2.2,10.7,17.0,12.92,5.69
2018,12,14,8,15,0.0,22.0,2.25,10.85,22.0,16.74,9.34
2018,12,14,8,30,0.0,27.0,2.3,11.0,27.0,20.56,12.15
2018,12,14,8,45,0.0,36.5,2.35,11.15,36.5,27.85,18.55
2018,12,14,9,0,0.0,46.0,2.4,11.3,46.0,35.16,24.92
2018,12,14,9,15,4.5,70.5,2.4,11.4,72.0,55.28,42.13
2018,12,14,9,30,9.0,95.0,2.4,11.5,98.0,76.38,60.09
2018,12,14,9,45,7.0,84.0,2.4,11.6,86.5,67.44,52.43
2018,12,14,10,0,5.0,73.0,2.4,11.7,75.0,58.18,44.49
2018,12,14,10,15,3.0,51.0,2.4,11.8,52.0,40.49,29.27
2018,12,14,10,30,1.0,29.0,2.4,11.9,29.0,22.67,13.92
2018,12,14,10,45,0.5,45.5,2.4,12.0,45.5,35.11,24.56
2018,12,14,11,0,0.0,62.0,2.4,12.1,62.0,47.54,35.13
2018,12,14,11,15,0.0,94.0,2.4,12.2,94.0,72.87,56.59
2018,12,14,11,30,0.0,126.0,2.4,12.3,126.0,100.36,79.68
2018,12,14,11,45,0.0,121.5,2.4,12.4,121.5,96.61,76.43
2018,12,14,12,0,0.0,117.0,2.4,12.5,117.0,92.85,73.23
2018,12,14,12,15,16.0,109.0,2.4,12.55,117.0,107.87,86.52
2018,12,14,12,30,32.0,101.0,2.4,12.6,117.0,115.08,93.29
2018,12,14,12,45,16.0,92.5,2.4,12.7,100.5,93.97,74.93
2018,12,14,13,0,0.0,84.0,2.4,12.8,84.0,64.66,49.5
2018,12,14,13,15,4.0,92.5,2.3,12.75,94.5,76.05,59.44
2018,12,14,13,30,8.0,101.0,2.2,12.7,105.0,88.12,69.93
2018,12,14,13,45,8.0,110.0,2.15,12.7,113.5,97.71,78.12
2018,12,14,14,0,8.0,119.0,2.1,12.7,122.0,108.5,87.34
2018,12,14,14,15,44.0,103.0,1.95,12.55,118.5,140.53,116.3
2018,12,14,14,30,80.0,87.0,1.8,12.4,115.0,176.36,148.17
2018,12,14,14,45,93.5,83.5,1.65,12.3,113.0,187.61,158.21
2018,12,14,15,0,107.0,80.0,1.5,12.2,111.0,198.95,168.19
2018,12,14,15,15,109.5,73.0,1.5,12.2,100.5,194.85,164.64
2018,12,14,15,30,112.0,66.0,1.5,12.2,90.0,191.08,160.97
2018,12,14,15,45,71.0,47.5,1.25,11.45,61.5,127.88,105.87
2018,12,14,16,0,30.0,29.0,1.0,10.7,33.0,64.75,50.31
2018,12,14,16,15,15.0,18.0,1.0,10.15,20.0,27.06,16.76
2018,12,14,16,30,0.0,7.0,1.0,9.6,7.0,5.3,0.0
2018,12,14,16,45,0.0,3.5,0.95,9.05,3.5,2.75,0.0
2018,12,14,17,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,7,15,55.0,7.5,1.05,6.2,9.5,5.9,0.0
2018,12,15,7,30,110.0,15.0,1.0,6.7,19.0,11.8,0.0
2018,12,15,7,45,133.0,25.5,0.95,7.15,37.0,19.29,9.5
2018,12,15,8,0,156.0,36.0,0.9,7.6,55.0,26.97,18.26
2018,12,15,8,15,150.0,50.5,0.95,8.05,74.5,38.63,29.24
2018,12,15,8,30,144.0,65.0,1.0,8.5,94.0,61.08,42.26
2018,12,15,8,45,117.5,83.5,1.0,8.95,110.5,81.83,60.18
2018,12,15,9,0,91.0,102.0,1.0,9.4,127.0,100.62,77.69
2018,12,15,9,15,123.5,120.0,1.05,10.0,159.0,131.48,103.26
2018,12,15,9,30,156.0,138.0,1.1,10.6,191.0,166.76,132.82
2018,12,15,9,45,200.5,148.0,1.1,11.25,222.5,203.74,163.61
2018,12,15,10,0,245.0,158.0,1.1,11.9,254.0,253.83,205.07
2018,12,15,10,15,503.5,120.0,1.05,12.4,334.0,370.79,298.93
2018,12,15,10,30,762.0,82.0,1.0,12.9,414.0,508.3,406.63
2018,12,15,10,45,618.5,112.5,0.95,13.45,389.5,498.74,398.99
2018,12,15,11,0,475.0,143.0,0.9,14.0,365.0,464.77,372.77
2018,12,15,11,15,366.5,161.5,0.85,14.3,335.5,435.93,350.1
2018,12,15,11,30,258.0,180.0,0.8,14.6,306.0,380.14,305.97
2018,12,15,11,45,225.5,181.5,0.7,14.85,292.0,371.14,298.59
2018,12,15,12,0,193.0,183.0,0.6,15.1,278.0,341.11,274.65
2018,12,15,12,15,277.5,184.0,0.6,15.25,320.0,441.26,353.31
2018,12,15,12,30,362.0,185.0,0.6,15.4,362.0,528.08,418.99
2018,12,15,12,45,321.5,189.0,0.6,15.5,344.0,510.68,404.62
2018,12,15,13,0,281.0,193.0,0.6,15.6,326.0,490.5,389.22
2018,12,15,13,15,408.5,158.5,0.6,15.55,343.5,600.31,473.9
2018,12,15,13,30,536.0,124.0,0.6,15.5,361.0,689.68,539.24
2018,12,15,13,45,467.5,125.5,0.6,15.5,324.0,635.53,499.98
2018,12,15,14,0,399.0,127.0,0.6,15.5,287.0,578.23,459.13
2018,12,15,14,15,236.0,122.0,0.6,15.2,214.5,392.86,318.69
2018,12,15,14,30,73.0,117.0,0.6,14.9,142.0,190.15,155.49
2018,12,15,14,45,48.5,103.0,0.6,14.65,119.0,152.02,124.56
2018,12,15,15,0,24.0,89.0,0.6,14.4,96.0,113.88,92.1
2018,12,15,15,15,14.0,76.0,0.6,14.4,80.0,80.1,63.32
2018,12,15,15,30,4.0,63.0,0.6,14.4,64.0,58.84,44.74
2018,12,15,15,45,2.0,50.0,0.7,13.15,50.5,45.06,32.86
2018,12,15,16,0,0.0,37.0,0.8,11.9,37.0,31.0,20.53
2018,12,15,16,15,1.0,25.0,0.9,11.35,25.0,20.39,10.78
2018,12,15,16,30,2.0,13.0,1.0,10.8,13.0,11.56,0.0
2018,12,15,16,45,1.0,6.5,1.1,10.3,6.5,5.91,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.55,10.0,1.5,1.18,0.0
2018,12,16,7,30,0.0,3.0,1.6,10.3,3.0,2.36,0.0
2018,12,16,7,45,0.0,7.0,1.6,10.6,7.0,5.3,0.0
2018,12,16,8,0,0.0,11.0,1.6,10.9,11.0,8.34,1.64
2018,12,16,8,15,0.0,11.5,1.65,11.2,11.5,8.72,2.15
2018,12,16,8,30,0.0,12.0,1.7,11.5,12.0,9.1,2.22
2018,12,16,8,45,0.0,12.0,1.8,11.8,12.0,9.1,2.25
2018,12,16,9,0,0.0,12.0,1.9,12.1,12.0,9.11,2.26
2018,12,16,9,15,0.0,23.5,1.95,12.4,23.5,17.89,9.88
2018,12,16,9,30,0.0,35.0,2.0,12.7,35.0,26.7,17.46
2018,12,16,9,45,0.0,33.5,2.05,12.95,33.5,25.56,16.42
2018,12,16,10,0,0.0,32.0,2.1,13.2,32.0,24.42,15.39
2018,12,16,10,15,0.0,32.0,2.1,13.3,32.0,24.43,15.35
2018,12,16,10,30,0.0,32.0,2.1,13.4,32.0,24.43,15.32
2018,12,16,10,45,0.0,33.5,2.05,13.45,33.5,25.59,16.28
2018,12,16,11,0,0.0,35.0,2.0,13.5,35.0,26.75,17.25
2018,12,16,11,15,3.0,68.5,1.95,13.5,70.0,54.61,40.99
2018,12,16,11,30,6.0,102.0,1.9,13.5,105.0,83.97,65.78
2018,12,16,11,45,18.0,99.0,1.85,13.5,108.0,97.64,77.63
2018,12,16,12,0,30.0,96.0,1.8,13.5,111.0,105.57,84.73
2018,12,16,12,15,26.5,90.0,1.75,13.45,103.0,98.49,78.77
2018,12,16,12,30,23.0,84.0,1.7,13.4,95.0,91.05,72.5
2018,12,16,12,45,18.5,98.5,1.65,13.4,107.5,102.0,81.55
2018,12,16,13,0,14.0,113.0,1.6,13.4,120.0,103.39,82.56
2018,12,16,13,15,15.5,105.0,1.6,13.35,112.5,98.17,78.38
2018,12,16,13,30,17.0,97.0,1.6,13.3,105.0,102.39,82.16
2018,12,16,13,45,15.5,89.5,1.6,13.25,96.5,94.27,75.41
2018,12,16,14,0,14.0,82.0,1.6,13.2,88.0,86.02,68.53
2018,12,16,14,15,8.0,82.5,1.65,13.1,86.0,72.89,57.23
2018,12,16,14,30,2.0,83.0,1.7,13.0,84.0,68.64,53.43
2018,12,16,14,45,1.0,72.0,1.7,12.9,72.5,57.89,44.28
2018,12,16,15,0,0.0,61.0,1.7,12.8,61.0,47.14,35.05
2018,12,16,15,15,0.0,54.5,1.7,12.8,54.5,41.95,30.56
2018,12,16,15,30,0.0,48.0,1.7,12.8,48.0,36.92,26.13
2018,12,16,15,45,0.0,38.0,1.8,12.5,38.0,29.05,19.2
2018,12,16,16,0,0.0,28.0,1.9,12.2,28.0,21.37,12.38
2018,12,16,16,15,0.0,19.5,1.95,12.15,19.5,14.86,6.27
2018,12,16,16,30,0.0,11.0,2.0,12.1,11.0,8.36,0.0
2018,12,16,16,45,0.0,5.5,2.05,12.0,5.5,4.33,0.0
2018,12,16,17,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,7,15,108.0,8.0,1.1,7.7,12.0,0.0,0.0
2018,12,17,7,30,216.0,16.0,1.0,8.2,24.0,12.59,0.0
2018,12,17,7,45,363.0,24.0,0.95,8.65,58.0,20.06,9.45
2018,12,17,8,0,510.0,32.0,0.9,9.1,92.0,29.45,20.22
2018,12,17,8,15,587.0,37.0,0.9,9.4,132.5,35.19,25.96
2018,12,17,8,30,664.0,42.0,0.9,9.7,173.0,83.77,43.55
2018,12,17,8,45,712.0,44.5,0.85,10.0,213.0,135.73,79.13
2018,12,17,9,0,760.0,47.0,0.8,10.3,253.0,193.2,126.5
2018,12,17,9,15,786.0,50.5,0.8,10.65,289.5,251.36,178.57
2018,12,17,9,30,812.0,54.0,0.8,11.0,326.0,311.95,233.22
2018,12,17,9,45,828.0,57.5,0.8,11.35,357.5,371.03,286.08
2018,12,17,10,0,844.0,61.0,0.8,11.7,389.0,430.86,337.98
2018,12,17,10,15,858.0,62.5,0.8,12.0,415.0,485.7,384.45
2018,12,17,10,30,872.0,64.0,0.8,12.3,441.0,542.01,430.37
2018,12,17,10,45,881.0,65.0,0.8,12.65,460.5,594.47,471.73
2018,12,17,11,0,890.0,66.0,0.8,13.0,480.0,645.77,510.88
2018,12,17,11,15,895.5,67.0,0.85,13.05,492.5,693.31,547.31
2018,12,17,11,30,901.0,68.0,0.9,13.1,505.0,738.92,580.18
2018,12,17,11,45,902.0,68.5,0.9,13.15,509.5,778.39,607.1
2018,12,17,12,0,903.0,69.0,0.9,13.2,514.0,815.19,632.0
2018,12,17,12,15,900.5,68.5,0.95,13.2,510.5,845.01,652.93
2018,12,17,12,30,898.0,68.0,1.0,13.2,507.0,871.62,671.8
2018,12,17,12,45,714.5,108.5,1.05,13.2,453.0,799.22,622.41
2018,12,17,13,0,531.0,149.0,1.1,13.2,399.0,688.3,545.35
2018,12,17,13,15,451.5,157.0,1.1,13.2,364.5,637.88,509.16
2018,12,17,13,30,372.0,165.0,1.1,13.2,330.0,560.12,451.59
2018,12,17,13,45,385.0,150.5,1.15,13.2,313.0,586.48,473.36
2018,12,17,14,0,398.0,136.0,1.2,13.2,296.0,588.12,476.2
2018,12,17,14,15,231.5,123.0,1.15,13.05,214.5,389.59,321.35
2018,12,17,14,30,65.0,110.0,1.1,12.9,133.0,172.87,142.93
2018,12,17,14,45,47.5,84.5,1.1,12.7,100.5,126.55,104.63
2018,12,17,15,0,30.0,59.0,1.1,12.5,68.0,81.07,65.58
2018,12,17,15,15,50.5,59.5,1.1,12.5,71.5,118.77,98.51
2018,12,17,15,30,71.0,60.0,1.1,12.5,75.0,142.76,119.01
2018,12,17,15,45,52.0,47.0,1.0,11.3,57.0,109.37,89.73
2018,12,17,16,0,33.0,34.0,0.9,10.1,39.0,75.92,60.01
2018,12,17,16,15,23.5,24.0,1.0,9.7,27.0,42.79,30.02
2018,12,17,16,30,14.0,14.0,1.1,9.3,15.0,22.89,1.53
2018,12,17,16,45,7.0,7.0,1.2,8.9,7.5,11.11,0.0
2018,12,17,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,7,15,57.0,7.5,0.55,7.7,9.5,0.0,0.0
2018,12,18,7,30,114.0,15.0,0.5,8.0,19.0,11.8,0.0
2018,12,18,7,45,266.0,24.5,0.45,8.35,51.0,20.19,9.27
2018,12,18,8,0,418.0,34.0,0.4,8.7,83.0,28.3,19.25
2018,12,18,8,15,427.0,45.0,0.35,9.2,112.5,36.91,27.55
2018,12,18,8,30,436.0,56.0,0.3,9.7,142.0,76.3,45.35
2018,12,18,8,45,509.0,61.5,0.25,10.2,183.0,120.8,75.37
2018,12,18,9,0,582.0,67.0,0.2,10.7,224.0,174.11,117.36
2018,12,18,9,15,696.5,60.0,0.25,11.15,273.5,236.35,167.97
2018,12,18,9,30,811.0,53.0,0.3,11.6,323.0,308.96,228.57
2018,12,18,9,45,829.5,55.5,0.35,12.05,355.0,367.14,280.0
2018,12,18,10,0,848.0,58.0,0.4,12.5,387.0,426.26,330.88
2018,12,18,10,15,863.0,59.5,0.45,12.85,413.5,483.32,378.72
2018,12,18,10,30,878.0,61.0,0.5,13.2,440.0,540.37,424.97
2018,12,18,10,45,887.5,62.0,0.5,13.55,459.5,593.39,466.22
2018,12,18,11,0,897.0,63.0,0.5,13.9,479.0,645.29,505.26
2018,12,18,11,15,902.0,63.0,0.55,14.05,491.0,691.64,540.25
2018,12,18,11,30,907.0,63.0,0.6,14.2,503.0,735.97,571.52
2018,12,18,11,45,887.5,68.5,0.65,14.4,502.5,766.08,592.0
2018,12,18,12,0,868.0,74.0,0.7,14.6,502.0,792.11,609.83
2018,12,18,12,15,888.0,69.0,0.75,14.65,504.5,834.13,639.03
2018,12,18,12,30,908.0,64.0,0.8,14.7,507.0,874.12,666.51
2018,12,18,12,45,904.0,63.0,0.85,14.7,496.5,895.72,681.73
2018,12,18,13,0,900.0,62.0,0.9,14.7,486.0,913.83,695.02
2018,12,18,13,15,891.5,61.0,0.9,14.65,468.5,924.23,702.52
2018,12,18,13,30,883.0,60.0,0.9,14.6,451.0,930.96,707.83
2018,12,18,13,45,869.0,59.0,0.95,14.55,426.5,928.79,708.32
2018,12,18,14,0,855.0,58.0,1.0,14.5,402.0,923.0,706.56
2018,12,18,14,15,836.0,56.5,1.0,14.3,371.5,908.16,698.18
2018,12,18,14,30,817.0,55.0,1.0,14.1,341.0,900.99,695.01
2018,12,18,14,45,789.5,53.0,1.0,13.9,306.0,870.5,675.44
2018,12,18,15,0,762.0,51.0,1.0,13.7,271.0,837.11,653.43
2018,12,18,15,15,721.5,47.5,1.0,13.7,232.0,786.64,617.79
2018,12,18,15,30,681.0,44.0,1.0,13.7,193.0,734.29,579.12
2018,12,18,15,45,616.0,39.5,0.95,12.35,152.5,656.74,521.62
2018,12,18,16,0,551.0,35.0,0.9,11.0,112.0,578.9,459.77
2018,12,18,16,15,428.0,28.0,1.0,10.55,75.5,449.06,347.24
2018,12,18,16,30,305.0,21.0,1.1,10.1,39.0,319.0,103.47
2018,12,18,16,45,152.5,10.5,1.2,9.6,19.5,130.51,0.0
2018,12,18,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,7,15,106.5,8.0,0.65,7.65,11.5,0.0,0.0
2018,12,19,7,30,213.0,16.0,0.6,7.9,23.0,12.59,0.0
2018,12,19,7,45,332.5,24.5,0.55,8.2,54.0,20.42,9.09
2018,12,19,8,0,452.0,33.0,0.5,8.5,85.0,27.66,18.65
2018,12,19,8,15,530.0,37.0,0.55,8.9,122.5,33.83,24.78
2018,12,19,8,30,608.0,41.0,0.6,9.3,160.0,76.44,40.04
2018,12,19,8,45,532.0,57.0,0.6,9.7,177.5,118.79,72.95
2018,12,19,9,0,456.0,73.0,0.6,10.1,195.0,154.38,106.87
2018,12,19,9,15,449.0,88.5,0.7,10.65,223.0,193.48,142.63
2018,12,19,9,30,442.0,104.0,0.8,11.2,251.0,235.35,180.81
2018,12,19,9,45,464.0,113.0,0.9,11.8,280.5,281.21,220.96
2018,12,19,10,0,486.0,122.0,1.0,12.4,310.0,329.23,262.15
2018,12,19,10,15,537.5,117.0,1.05,12.75,338.0,380.04,304.76
2018,12,19,10,30,589.0,112.0,1.1,13.1,366.0,441.86,355.14
2018,12,19,10,45,508.0,128.5,1.15,13.5,354.5,438.35,353.69
2018,12,19,11,0,427.0,145.0,1.2,13.9,343.0,433.02,350.12
2018,12,19,11,15,509.0,127.5,1.2,14.1,369.5,494.26,399.22
2018,12,19,11,30,591.0,110.0,1.2,14.3,396.0,570.03,457.65
2018,12,19,11,45,520.0,123.5,1.15,14.5,377.0,558.58,447.53
2018,12,19,12,0,449.0,137.0,1.1,14.7,358.0,530.55,425.7
2018,12,19,12,15,504.0,133.0,1.05,14.8,380.0,590.94,471.92
2018,12,19,12,30,559.0,129.0,1.0,14.9,402.0,663.54,524.73
2018,12,19,12,45,566.0,127.5,0.95,14.95,399.0,687.15,540.54
2018,12,19,13,0,573.0,126.0,0.9,15.0,396.0,708.79,555.44
2018,12,19,13,15,541.0,119.5,0.85,14.95,367.0,686.44,539.2
2018,12,19,13,30,509.0,113.0,0.8,14.9,338.0,660.4,520.86
2018,12,19,13,45,566.5,103.0,0.75,14.85,341.0,712.8,558.95
2018,12,19,14,0,624.0,93.0,0.7,14.8,344.0,763.4,594.18
2018,12,19,14,15,617.0,89.5,0.65,14.6,322.0,757.3,589.73
2018,12,19,14,30,610.0,86.0,0.6,14.4,300.0,748.43,584.05
2018,12,19,14,45,639.0,72.5,0.55,14.15,276.0,758.71,591.77
2018,12,19,15,0,668.0,59.0,0.5,13.9,252.0,757.54,590.71
2018,12,19,15,15,564.0,55.0,0.5,13.9,202.0,655.11,517.31
2018,12,19,15,30,460.0,51.0,0.5,13.9,152.0,546.06,437.03
2018,12,19,15,45,463.0,43.0,0.55,12.95,126.5,530.86,425.74
2018,12,19,16,0,466.0,35.0,0.6,12.0,101.0,514.11,409.04
2018,12,19,16,15,388.5,28.5,0.65,11.65,70.5,429.1,330.62
2018,12,19,16,30,311.0,22.0,0.7,11.3,40.0,325.69,117.65
2018,12,19,16,45,155.5,11.0,0.7,10.95,20.0,133.46,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,7,15,38.0,5.0,1.05,8.25,6.0,0.0,0.0
2018,12,20,7,30,76.0,10.0,1.0,8.4,12.0,7.87,0.0
2018,12,20,7,45,111.0,20.5,0.9,8.55,30.0,15.56,5.28
2018,12,20,8,0,146.0,31.0,0.8,8.7,48.0,23.35,14.8
2018,12,20,8,15,129.5,46.5,0.8,9.1,66.0,34.64,25.45
2018,12,20,8,30,113.0,62.0,0.8,9.5,84.0,54.6,37.92
2018,12,20,8,45,92.5,83.0,0.8,9.9,103.5,76.78,56.76
2018,12,20,9,0,72.0,104.0,0.8,10.3,123.0,94.6,73.01
2018,12,20,9,15,108.5,119.5,0.8,10.65,153.0,125.84,98.57
2018,12,20,9,30,145.0,135.0,0.8,11.0,183.0,159.03,126.11
2018,12,20,9,45,199.5,145.0,0.8,11.3,218.0,198.54,158.81
2018,12,20,10,0,254.0,155.0,0.8,11.6,253.0,252.12,203.12
2018,12,20,10,15,245.0,168.5,0.8,11.8,268.0,278.26,225.31
2018,12,20,10,30,236.0,182.0,0.8,12.0,283.0,303.51,246.29
2018,12,20,10,45,281.0,184.0,0.8,12.25,310.0,347.68,282.14
2018,12,20,11,0,326.0,186.0,0.8,12.5,337.0,395.7,320.43
2018,12,20,11,15,280.0,197.5,0.85,12.55,329.5,395.85,320.4
2018,12,20,11,30,234.0,209.0,0.9,12.6,322.0,376.13,305.13
