Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,11,45,187.5,214.0,0.9,12.65,305.0,359.34,291.56
2018,12,20,12,0,141.0,219.0,0.9,12.7,288.0,338.75,274.63
2018,12,20,12,15,142.0,218.5,0.85,12.7,288.0,347.78,281.99
2018,12,20,12,30,143.0,218.0,0.8,12.7,288.0,356.62,288.96
2018,12,20,12,45,191.0,209.5,0.75,12.65,301.0,397.18,322.08
2018,12,20,13,0,239.0,201.0,0.7,12.6,314.0,460.39,371.47
2018,12,20,13,15,262.5,191.5,0.65,12.55,311.5,480.19,386.86
2018,12,20,13,30,286.0,182.0,0.6,12.5,309.0,499.59,402.34
2018,12,20,13,45,246.5,173.5,0.6,12.4,278.5,459.23,371.54
2018,12,20,14,0,207.0,165.0,0.6,12.3,248.0,394.93,322.71
2018,12,20,14,15,171.0,155.0,0.55,12.05,220.0,352.95,290.08
2018,12,20,14,30,135.0,145.0,0.5,11.8,192.0,310.39,256.14
2018,12,20,14,45,78.5,121.0,0.5,11.6,147.5,206.36,171.26
2018,12,20,15,0,22.0,97.0,0.5,11.4,103.0,122.87,100.35
2018,12,20,15,15,11.0,77.5,0.5,11.4,80.5,78.63,62.65
2018,12,20,15,30,0.0,58.0,0.5,11.4,58.0,48.25,36.05
2018,12,20,15,45,0.0,46.0,0.55,11.0,46.0,37.35,26.53
2018,12,20,16,0,0.0,34.0,0.6,10.6,34.0,26.18,16.65
2018,12,20,16,15,12.0,24.0,0.55,10.55,24.5,32.27,21.24
2018,12,20,16,30,24.0,14.0,0.5,10.5,15.0,39.71,11.76
2018,12,20,16,45,24.0,8.5,0.4,10.45,8.5,25.97,0.0
2018,12,20,17,0,24.0,3.0,0.3,10.4,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.25,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.15,10.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.1,10.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.1,10.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.1,10.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.1,10.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.15,10.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,21,7,15,79.0,6.5,0.8,9.35,9.0,0.0,0.0
2018,12,21,7,30,158.0,13.0,0.7,9.6,18.0,10.23,0.0
2018,12,21,7,45,307.5,22.5,0.65,9.85,50.5,18.68,7.05
2018,12,21,8,0,457.0,32.0,0.6,10.1,83.0,26.87,17.73
2018,12,21,8,15,550.0,36.5,0.65,10.4,123.5,33.53,24.31
2018,12,21,8,30,643.0,41.0,0.7,10.7,164.0,75.97,39.1
2018,12,21,8,45,691.5,44.5,0.75,11.0,204.0,127.21,72.82
2018,12,21,9,0,740.0,48.0,0.8,11.3,244.0,184.11,118.87
2018,12,21,9,15,771.0,50.5,0.85,11.55,281.0,241.23,169.52
2018,12,21,9,30,802.0,53.0,0.9,11.8,318.0,301.35,223.69
2018,12,21,9,45,777.5,63.0,0.9,12.05,340.5,351.67,270.58
2018,12,21,10,0,753.0,73.0,0.9,12.3,363.0,398.27,312.82
2018,12,21,10,15,553.5,111.0,0.85,12.6,332.0,385.8,307.81
2018,12,21,10,30,354.0,149.0,0.8,12.9,301.0,344.67,277.68
2018,12,21,10,45,199.5,160.0,0.8,13.2,246.5,276.18,223.97
2018,12,21,11,0,45.0,171.0,0.8,13.5,192.0,178.72,144.01
2018,12,21,11,15,112.0,176.5,0.85,13.8,230.5,246.26,200.35
2018,12,21,11,30,179.0,182.0,0.9,14.1,269.0,307.48,250.19
2018,12,21,11,45,144.0,183.0,0.95,14.35,253.5,292.13,237.12
2018,12,21,12,0,109.0,184.0,1.0,14.6,238.0,273.72,221.85
2018,12,21,12,15,298.0,166.0,1.0,14.7,312.0,435.13,352.98
2018,12,21,12,30,487.0,148.0,1.0,14.8,386.0,611.82,487.8
2018,12,21,12,45,428.0,154.5,0.95,14.85,360.5,584.46,464.72
2018,12,21,13,0,369.0,161.0,0.9,14.9,335.0,552.54,440.27
2018,12,21,13,15,404.0,150.0,0.95,14.85,334.5,583.77,465.83
2018,12,21,13,30,439.0,139.0,1.0,14.8,334.0,614.09,490.05
2018,12,21,13,45,401.0,141.5,1.1,14.7,312.0,589.88,472.86
2018,12,21,14,0,363.0,144.0,1.2,14.6,290.0,563.21,454.04
2018,12,21,14,15,355.0,133.5,1.2,14.35,267.5,547.7,443.91
2018,12,21,14,30,347.0,123.0,1.2,14.1,245.0,530.36,432.09
2018,12,21,14,45,404.5,104.5,1.2,13.85,233.0,564.14,460.19
2018,12,21,15,0,462.0,86.0,1.2,13.6,221.0,594.38,483.42
2018,12,21,15,15,390.0,80.5,1.2,13.6,183.0,517.01,423.65
2018,12,21,15,30,318.0,75.0,1.2,13.6,145.0,440.44,363.33
2018,12,21,15,45,258.0,62.0,1.0,12.05,111.5,365.15,302.28
2018,12,21,16,0,198.0,49.0,0.8,10.5,78.0,291.59,240.02
2018,12,21,16,15,172.0,34.5,0.9,10.05,53.5,247.48,196.88
2018,12,21,16,30,146.0,20.0,1.0,9.6,29.0,184.81,81.65
2018,12,21,16,45,82.5,11.5,1.05,9.1,15.5,75.43,0.0
2018,12,21,17,0,19.0,3.0,1.1,8.6,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.15,8.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,22,7,15,87.0,7.0,1.0,6.55,9.5,0.0,0.0
2018,12,22,7,30,174.0,14.0,0.9,6.9,19.0,11.02,0.0
2018,12,22,7,45,272.0,23.5,0.85,7.25,46.5,19.44,7.3
2018,12,22,8,0,370.0,33.0,0.8,7.6,74.0,27.3,18.26
2018,12,22,8,15,418.0,43.5,0.8,8.15,108.5,35.71,26.48
2018,12,22,8,30,466.0,54.0,0.8,8.7,143.0,72.46,42.44
2018,12,22,8,45,554.5,57.5,0.85,9.2,187.0,118.36,71.97
2018,12,22,9,0,643.0,61.0,0.9,9.7,231.0,174.84,116.01
2018,12,22,9,15,725.5,58.0,0.9,10.2,276.0,235.65,167.34
2018,12,22,9,30,808.0,55.0,0.9,10.7,321.0,303.47,225.92
2018,12,22,9,45,806.0,61.5,0.9,11.15,349.0,358.85,276.38
2018,12,22,10,0,804.0,68.0,0.9,11.6,377.0,413.07,324.34
2018,12,22,10,15,826.5,67.5,0.85,11.9,404.0,470.36,372.65
2018,12,22,10,30,849.0,67.0,0.8,12.2,431.0,528.41,419.77
2018,12,22,10,45,826.0,75.0,0.7,12.45,442.5,570.0,452.3
2018,12,22,11,0,803.0,83.0,0.6,12.7,454.0,607.51,480.36
2018,12,22,11,15,847.5,76.5,0.55,12.75,477.5,670.5,527.19
2018,12,22,11,30,892.0,70.0,0.5,12.8,501.0,728.13,567.76
2018,12,22,11,45,800.5,90.5,0.45,12.9,480.5,728.03,565.57
2018,12,22,12,0,709.0,111.0,0.4,13.0,460.0,716.2,556.14
2018,12,22,12,15,634.5,129.0,0.45,13.1,440.5,702.57,547.31
2018,12,22,12,30,560.0,147.0,0.5,13.2,421.0,672.73,526.77
2018,12,22,12,45,538.0,149.0,0.55,13.35,408.0,675.08,529.61
2018,12,22,13,0,516.0,151.0,0.6,13.5,395.0,674.33,529.76
2018,12,22,13,15,464.5,156.5,0.6,13.55,370.0,647.31,510.04
2018,12,22,13,30,413.0,162.0,0.6,13.6,345.0,616.54,487.71
2018,12,22,13,45,393.0,154.0,0.6,13.65,321.0,596.98,474.39
2018,12,22,14,0,373.0,146.0,0.6,13.7,297.0,575.11,459.08
2018,12,22,14,15,326.0,139.5,0.55,13.55,264.5,503.52,406.26
2018,12,22,14,30,279.0,133.0,0.5,13.4,232.0,454.29,369.15
2018,12,22,14,45,227.5,117.0,0.5,13.2,192.5,385.97,316.72
2018,12,22,15,0,176.0,101.0,0.5,13.0,153.0,316.8,262.11
2018,12,22,15,15,200.0,91.5,0.5,13.0,142.5,329.66,273.52
2018,12,22,15,30,224.0,82.0,0.5,13.0,132.0,341.78,282.86
2018,12,22,15,45,193.0,67.0,0.7,11.7,104.0,292.64,243.21
2018,12,22,16,0,162.0,52.0,0.9,10.4,76.0,243.88,201.96
2018,12,22,16,15,126.0,37.5,1.0,10.0,52.5,192.72,153.8
2018,12,22,16,30,90.0,23.0,1.1,9.6,29.0,128.99,60.5
2018,12,22,16,45,56.0,13.0,1.15,9.2,15.5,55.34,0.0
2018,12,22,17,0,22.0,3.0,1.2,8.8,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.15,8.65,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.5,1.1,5.6,1.5,0.0,0.0
2018,12,23,7,30,0.0,3.0,1.0,6.1,3.0,2.36,0.0
2018,12,23,7,45,0.0,6.0,0.9,6.55,6.0,4.54,0.0
2018,12,23,8,0,0.0,9.0,0.8,7.0,9.0,6.82,0.33
2018,12,23,8,15,0.0,12.0,0.75,7.45,12.0,9.1,2.58
2018,12,23,8,30,0.0,15.0,0.7,7.9,15.0,11.39,4.33
2018,12,23,8,45,29.5,34.5,0.7,8.4,42.5,31.57,20.76
2018,12,23,9,0,59.0,54.0,0.7,8.9,70.0,54.98,39.86
2018,12,23,9,15,254.5,78.5,0.7,9.4,160.5,134.32,100.83
2018,12,23,9,30,450.0,103.0,0.7,9.9,251.0,232.88,179.09
2018,12,23,9,45,515.0,103.5,0.7,10.45,288.5,286.83,224.69
2018,12,23,10,0,580.0,104.0,0.7,11.0,326.0,352.93,279.8
2018,12,23,10,15,635.0,99.0,0.75,11.45,358.0,410.59,327.78
2018,12,23,10,30,690.0,94.0,0.8,11.9,390.0,472.42,378.09
2018,12,23,10,45,663.5,105.5,0.8,12.3,400.5,508.27,406.85
2018,12,23,11,0,637.0,117.0,0.8,12.7,411.0,540.08,431.64
2018,12,23,11,15,749.0,93.0,0.85,12.95,448.0,620.93,494.29
2018,12,23,11,30,861.0,69.0,0.9,13.2,485.0,703.59,555.75
2018,12,23,11,45,831.5,77.0,1.0,13.45,482.5,735.04,577.66
2018,12,23,12,0,802.0,85.0,1.1,13.7,480.0,755.24,592.22
2018,12,23,12,15,773.5,92.5,1.05,13.85,472.0,770.86,602.05
2018,12,23,12,30,745.0,100.0,1.0,14.0,464.0,787.37,612.59
2018,12,23,12,45,639.5,121.5,1.0,14.15,430.0,743.26,581.26
2018,12,23,13,0,534.0,143.0,1.0,14.3,396.0,680.78,537.19
2018,12,23,13,15,636.5,115.0,1.0,14.25,406.0,768.4,601.18
2018,12,23,13,30,739.0,87.0,1.0,14.2,416.0,838.04,649.5
2018,12,23,13,45,750.0,80.5,1.0,14.2,399.0,852.42,659.33
2018,12,23,14,0,761.0,74.0,1.0,14.2,382.0,863.67,667.84
2018,12,23,14,15,693.0,76.5,0.95,13.95,341.5,813.17,633.48
2018,12,23,14,30,625.0,79.0,0.9,13.7,301.0,753.71,592.98
2018,12,23,14,45,536.0,83.5,0.9,13.45,260.0,673.31,536.99
2018,12,23,15,0,447.0,88.0,0.9,13.2,219.0,582.87,471.67
2018,12,23,15,15,442.0,76.5,0.9,13.2,191.0,560.51,455.45
2018,12,23,15,30,437.0,65.0,0.9,13.2,163.0,543.1,441.14
2018,12,23,15,45,388.0,54.5,0.85,11.75,128.5,477.85,390.34
2018,12,23,16,0,339.0,44.0,0.8,10.3,94.0,413.16,337.37
2018,12,23,16,15,325.5,33.0,0.9,9.9,68.0,380.61,302.11
2018,12,23,16,30,312.0,22.0,1.0,9.5,42.0,332.21,171.74
2018,12,23,16,45,170.5,12.5,1.1,9.05,22.0,147.37,0.0
2018,12,23,17,0,29.0,3.0,1.2,8.6,2.0,0.0,0.0
2018,12,23,17,15,14.5,1.5,1.25,8.5,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.1,8.8,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.0,8.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.15,8.75,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,7,15,57.5,6.0,1.05,7.5,7.5,0.0,0.0
2018,12,24,7,30,115.0,12.0,1.0,8.0,15.0,9.44,0.0
2018,12,24,7,45,265.5,22.5,0.9,8.55,46.5,18.6,5.9
2018,12,24,8,0,416.0,33.0,0.8,9.1,78.0,27.55,18.26
2018,12,24,8,15,254.0,34.0,0.8,9.55,65.0,27.02,18.54
2018,12,24,8,30,92.0,35.0,0.8,10.0,52.0,32.64,19.89
2018,12,24,8,45,46.0,41.5,0.8,10.4,50.0,38.92,26.18
2018,12,24,9,0,0.0,48.0,0.8,10.8,48.0,36.71,26.35
2018,12,24,9,15,1.0,55.0,0.8,11.2,55.5,42.35,31.16
2018,12,24,9,30,2.0,62.0,0.8,11.6,63.0,48.11,36.03
2018,12,24,9,45,2.5,89.0,0.85,11.95,90.0,69.72,54.44
2018,12,24,10,0,3.0,116.0,0.9,12.3,117.0,92.19,73.3
2018,12,24,10,15,9.0,133.0,0.95,12.5,136.5,109.67,87.79
2018,12,24,10,30,15.0,150.0,1.0,12.7,156.0,128.25,103.17
2018,12,24,10,45,18.5,161.0,1.05,12.9,169.0,141.16,113.76
2018,12,24,11,0,22.0,172.0,1.1,13.1,182.0,154.7,124.85
2018,12,24,11,15,33.5,179.0,1.15,13.2,195.0,182.19,147.58
2018,12,24,11,30,45.0,186.0,1.2,13.3,208.0,200.66,162.82
2018,12,24,11,45,50.0,176.5,1.3,13.4,201.0,197.98,160.86
2018,12,24,12,0,55.0,167.0,1.4,13.5,194.0,195.43,159.13
2018,12,24,12,15,28.0,130.5,1.45,13.45,144.0,138.68,111.9
2018,12,24,12,30,1.0,94.0,1.5,13.4,94.0,73.92,57.08
2018,12,24,12,45,0.5,98.5,1.55,13.3,98.5,77.56,60.27
2018,12,24,13,0,0.0,103.0,1.6,13.2,103.0,81.37,63.52
2018,12,24,13,15,0.0,93.5,1.6,12.9,93.5,73.15,56.71
2018,12,24,13,30,0.0,84.0,1.6,12.6,84.0,64.95,49.92
2018,12,24,13,45,3.5,96.5,1.6,12.35,98.0,80.13,63.11
2018,12,24,14,0,7.0,109.0,1.6,12.1,112.0,96.73,77.51
2018,12,24,14,15,3.5,81.5,1.6,11.95,83.0,67.37,52.51
2018,12,24,14,30,0.0,54.0,1.6,11.8,54.0,41.33,30.13
2018,12,24,14,45,1.0,38.0,1.55,11.65,38.5,29.97,20.44
2018,12,24,15,0,2.0,22.0,1.5,11.5,23.0,18.66,10.71
2018,12,24,15,15,1.0,17.5,1.5,11.5,18.0,14.25,6.81
2018,12,24,15,30,0.0,13.0,1.5,11.5,13.0,9.86,2.92
2018,12,24,15,45,0.0,10.5,1.45,11.3,10.5,7.96,1.22
2018,12,24,16,0,0.0,8.0,1.4,11.1,8.0,6.06,0.0
2018,12,24,16,15,0.0,6.0,1.45,11.1,6.0,4.54,0.0
2018,12,24,16,30,0.0,4.0,1.5,11.1,4.0,3.02,0.0
2018,12,24,16,45,0.0,2.0,1.55,11.05,2.0,1.57,0.0
2018,12,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,25,7,15,73.0,7.0,1.6,5.45,8.5,0.0,0.0
2018,12,25,7,30,146.0,14.0,1.6,5.8,17.0,11.02,0.0
2018,12,25,7,45,300.0,23.0,1.6,6.15,49.0,19.14,5.93
2018,12,25,8,0,454.0,32.0,1.6,6.5,81.0,26.9,17.84
2018,12,25,8,15,540.0,37.0,1.65,7.0,120.5,33.93,24.92
2018,12,25,8,30,626.0,42.0,1.7,7.5,160.0,70.27,37.21
2018,12,25,8,45,681.0,46.0,1.75,8.0,201.0,121.32,69.67
2018,12,25,9,0,736.0,50.0,1.8,8.5,242.0,178.9,115.94
2018,12,25,9,15,765.5,53.5,1.85,9.0,279.5,236.28,167.34
2018,12,25,9,30,795.0,57.0,1.9,9.5,317.0,296.57,222.52
2018,12,25,9,45,812.5,60.5,1.95,9.95,349.0,355.29,276.46
2018,12,25,10,0,830.0,64.0,2.0,10.4,381.0,415.0,329.99
2018,12,25,10,15,847.5,65.5,2.1,10.7,409.0,473.37,381.29
2018,12,25,10,30,865.0,67.0,2.2,11.0,437.0,532.1,431.39
2018,12,25,10,45,877.5,67.5,2.25,11.3,458.0,583.09,474.03
2018,12,25,11,0,890.0,68.0,2.3,11.6,479.0,636.34,517.12
2018,12,25,11,15,897.0,68.5,2.35,11.75,492.5,684.91,555.81
2018,12,25,11,30,904.0,69.0,2.4,11.9,506.0,731.7,591.43
2018,12,25,11,45,909.0,69.5,2.45,12.0,513.0,775.02,622.9
2018,12,25,12,0,914.0,70.0,2.5,12.1,520.0,815.99,652.47
2018,12,25,12,15,914.0,69.5,2.5,12.1,518.5,849.09,676.09
2018,12,25,12,30,914.0,69.0,2.5,12.1,517.0,879.12,697.54
2018,12,25,12,45,910.5,68.5,2.5,12.15,507.5,902.89,714.42
2018,12,25,13,0,907.0,68.0,2.5,12.2,498.0,923.21,729.0
2018,12,25,13,15,901.5,67.0,2.5,12.15,482.0,937.52,739.74
2018,12,25,13,30,896.0,66.0,2.5,12.1,466.0,948.23,748.13
2018,12,25,13,45,885.5,64.0,2.5,12.1,442.5,949.17,749.67
2018,12,25,14,0,875.0,62.0,2.5,12.1,419.0,946.42,748.8
2018,12,25,14,15,856.5,61.0,2.5,11.95,389.0,933.78,741.4
2018,12,25,14,30,838.0,60.0,2.5,11.8,359.0,928.47,739.23
2018,12,25,14,45,811.0,57.0,2.45,11.65,323.0,897.69,718.0
2018,12,25,15,0,784.0,54.0,2.4,11.5,287.0,863.82,694.15
2018,12,25,15,15,744.0,51.0,2.4,11.5,247.5,814.78,658.2
2018,12,25,15,30,704.0,48.0,2.4,11.5,208.0,763.51,618.98
2018,12,25,15,45,641.0,43.0,2.2,10.7,166.5,686.79,558.62
2018,12,25,16,0,578.0,38.0,2.0,9.9,125.0,609.46,494.41
2018,12,25,16,15,470.5,31.5,1.9,9.45,87.0,491.68,391.67
2018,12,25,16,30,363.0,25.0,1.8,9.0,49.0,380.12,221.48
2018,12,25,16,45,196.5,14.5,1.75,8.6,26.0,170.34,0.0
2018,12,25,17,0,30.0,4.0,1.7,8.2,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,1.65,7.85,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,7,15,31.5,5.5,1.35,4.25,6.0,0.0,0.0
2018,12,26,7,30,63.0,11.0,1.3,5.0,12.0,8.65,0.0
2018,12,26,7,45,163.5,23.5,1.25,5.8,38.0,17.88,4.81
2018,12,26,8,0,264.0,36.0,1.2,6.6,64.0,27.46,18.3
2018,12,26,8,15,329.5,46.0,1.25,7.2,97.0,35.11,25.96
2018,12,26,8,30,395.0,56.0,1.3,7.8,130.0,66.07,40.6
2018,12,26,8,45,439.0,65.0,1.35,8.4,165.0,106.55,67.57
2018,12,26,9,0,483.0,74.0,1.4,9.0,200.0,152.49,104.4
2018,12,26,9,15,489.5,77.5,1.55,9.35,221.5,190.29,138.87
2018,12,26,9,30,496.0,81.0,1.7,9.7,243.0,228.49,174.66
2018,12,26,9,45,256.0,108.0,1.8,10.05,192.0,188.98,150.74
2018,12,26,10,0,16.0,135.0,1.9,10.4,141.0,113.32,91.55
2018,12,26,10,15,148.0,150.0,1.95,10.55,213.0,203.64,167.26
2018,12,26,10,30,280.0,165.0,2.0,10.7,285.0,306.52,252.56
2018,12,26,10,45,475.0,138.0,2.05,10.9,352.5,422.11,347.43
2018,12,26,11,0,670.0,111.0,2.1,11.1,420.0,551.13,450.95
2018,12,26,11,15,707.0,106.5,2.1,11.15,441.0,606.65,494.72
2018,12,26,11,30,744.0,102.0,2.1,11.2,462.0,663.16,538.95
2018,12,26,11,45,829.5,85.0,2.1,11.25,490.5,739.36,596.41
2018,12,26,12,0,915.0,68.0,2.1,11.3,519.0,813.31,649.57
2018,12,26,12,15,913.0,68.5,2.1,11.35,517.5,846.09,672.33
2018,12,26,12,30,911.0,69.0,2.1,11.4,516.0,875.72,693.21
2018,12,26,12,45,905.0,69.5,2.05,11.4,506.5,898.59,708.93
2018,12,26,13,0,899.0,70.0,2.0,11.4,497.0,917.95,722.28
2018,12,26,13,15,891.0,69.0,2.0,11.3,480.5,929.95,731.42
2018,12,26,13,30,883.0,68.0,2.0,11.2,464.0,938.29,738.23
2018,12,26,13,45,869.0,67.0,2.0,11.15,440.0,937.27,738.52
2018,12,26,14,0,855.0,66.0,2.0,11.1,416.0,943.58,744.18
2018,12,26,14,15,835.5,64.5,1.95,10.9,386.0,929.22,735.06
2018,12,26,14,30,816.0,63.0,1.9,10.7,356.0,911.28,723.54
2018,12,26,14,45,787.5,61.0,1.85,10.5,320.5,880.54,702.63
2018,12,26,15,0,759.0,59.0,1.8,10.3,285.0,846.67,678.99
2018,12,26,15,15,684.0,58.5,1.8,10.3,241.0,767.21,621.0
2018,12,26,15,30,609.0,58.0,1.8,10.3,197.0,697.02,568.01
2018,12,26,15,45,498.5,52.0,1.6,9.2,151.0,577.63,475.3
2018,12,26,16,0,388.0,46.0,1.4,8.1,105.0,460.25,380.17
2018,12,26,16,15,340.0,36.5,1.4,7.65,76.0,397.35,321.62
2018,12,26,16,30,292.0,27.0,1.4,7.2,47.0,322.72,198.79
2018,12,26,16,45,158.0,15.5,1.45,6.8,25.0,140.17,0.0
2018,12,26,17,0,24.0,4.0,1.5,6.4,3.0,0.0,0.0
2018,12,26,17,15,12.0,2.0,1.5,6.25,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,7,15,96.5,7.0,1.75,4.15,9.0,0.0,0.0
2018,12,27,7,30,193.0,14.0,1.8,4.6,18.0,11.02,0.0
2018,12,27,7,45,361.0,21.0,1.9,5.05,51.0,19.19,5.2
2018,12,27,8,0,529.0,28.0,2.0,5.5,84.0,25.99,17.05
2018,12,27,8,15,608.5,33.0,2.1,6.1,125.0,30.85,22.21
2018,12,27,8,30,688.0,38.0,2.2,6.7,166.0,67.03,33.94
2018,12,27,8,45,736.5,41.0,2.3,7.25,207.0,119.99,66.63
2018,12,27,9,0,785.0,44.0,2.4,7.8,248.0,179.9,114.87
2018,12,27,9,15,814.0,46.5,2.5,8.25,286.0,238.42,167.68
2018,12,27,9,30,843.0,49.0,2.6,8.7,324.0,299.63,224.45
2018,12,27,9,45,861.5,52.0,2.7,9.15,357.5,360.11,280.78
2018,12,27,10,0,880.0,55.0,2.8,9.6,391.0,421.59,336.78
2018,12,27,10,15,896.5,56.5,2.9,9.85,419.5,481.29,390.14
2018,12,27,10,30,913.0,58.0,3.0,10.1,448.0,541.15,442.09
2018,12,27,10,45,924.0,58.5,3.05,10.4,469.5,596.66,488.95
2018,12,27,11,0,935.0,59.0,3.1,10.7,491.0,651.16,533.69
2018,12,27,11,15,941.5,59.0,3.15,10.8,504.5,700.85,573.97
2018,12,27,11,30,948.0,59.0,3.2,10.9,518.0,748.59,610.54
2018,12,27,11,45,952.0,59.0,3.2,11.0,524.5,792.31,642.41
2018,12,27,12,0,956.0,59.0,3.2,11.1,531.0,833.47,672.16
2018,12,27,12,15,955.0,59.0,3.2,11.1,529.5,867.78,696.99
2018,12,27,12,30,954.0,59.0,3.2,11.1,528.0,898.85,719.48
2018,12,27,12,45,951.0,59.5,3.2,11.15,519.5,925.47,738.66
2018,12,27,13,0,948.0,60.0,3.2,11.2,511.0,948.58,755.42
2018,12,27,13,15,942.0,59.0,3.2,11.1,494.5,963.29,766.72
2018,12,27,13,30,936.0,58.0,3.2,11.0,478.0,974.23,775.54
2018,12,27,13,45,925.0,57.0,3.2,10.95,454.5,976.61,778.3
2018,12,27,14,0,914.0,56.0,3.2,10.9,431.0,975.18,778.53
2018,12,27,14,15,897.0,54.5,3.15,10.75,400.5,963.5,771.35
2018,12,27,14,30,880.0,53.0,3.1,10.6,370.0,948.24,761.6
2018,12,27,14,45,855.0,51.0,3.1,10.4,334.0,921.11,743.53
2018,12,27,15,0,830.0,49.0,3.1,10.2,298.0,891.05,722.78
2018,12,27,15,15,793.0,46.5,3.1,10.2,258.0,855.95,696.79
2018,12,27,15,30,756.0,44.0,3.1,10.2,218.0,808.05,659.69
2018,12,27,15,45,697.5,40.0,2.9,9.5,176.0,736.32,602.75
2018,12,27,16,0,639.0,36.0,2.7,8.8,134.0,663.79,541.77
2018,12,27,16,15,535.5,30.0,2.65,8.4,94.5,549.46,441.62
2018,12,27,16,30,432.0,24.0,2.6,8.0,55.0,427.23,273.18
2018,12,27,16,45,236.0,14.0,2.55,7.6,29.0,202.43,0.0
2018,12,27,17,0,40.0,4.0,2.5,7.2,3.0,0.0,0.0
2018,12,27,17,15,20.0,2.0,2.45,6.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,12,28,7,15,102.0,7.0,1.9,2.3,9.0,0.0,0.0
2018,12,28,7,30,204.0,14.0,1.9,2.7,18.0,11.02,0.0
2018,12,28,7,45,319.5,21.5,1.85,3.1,46.5,17.93,4.22
2018,12,28,8,0,435.0,29.0,1.8,3.5,75.0,26.47,17.61
2018,12,28,8,15,434.0,41.0,1.8,4.05,104.0,33.84,25.12
2018,12,28,8,30,433.0,53.0,1.8,4.6,133.0,63.47,38.57
2018,12,28,8,45,554.0,54.5,1.8,5.2,182.0,108.15,65.0
2018,12,28,9,0,675.0,56.0,1.8,5.8,231.0,169.16,111.27
2018,12,28,9,15,677.5,63.0,1.85,6.35,261.0,218.4,156.72
2018,12,28,9,30,680.0,70.0,1.9,6.9,291.0,269.46,204.9
2018,12,28,9,45,757.0,66.0,1.9,7.5,335.5,336.45,264.05
2018,12,28,10,0,834.0,62.0,1.9,8.1,380.0,409.79,327.76
2018,12,28,10,15,885.5,56.5,1.85,8.45,416.0,474.62,383.96
2018,12,28,10,30,937.0,51.0,1.8,8.8,452.0,544.2,442.3
2018,12,28,10,45,946.5,52.0,1.75,9.15,473.5,600.54,488.56
2018,12,28,11,0,956.0,53.0,1.7,9.5,495.0,655.73,532.33
2018,12,28,11,15,947.0,56.5,1.7,9.7,504.5,700.22,567.22
2018,12,28,11,30,938.0,60.0,1.7,9.9,514.0,741.49,597.59
2018,12,28,11,45,955.0,57.0,1.7,10.1,524.5,790.96,632.55
2018,12,28,12,0,972.0,54.0,1.7,10.3,535.0,838.72,665.75
2018,12,28,12,15,967.0,56.5,1.7,10.35,533.5,873.52,689.8
2018,12,28,12,30,962.0,59.0,1.7,10.4,532.0,904.87,711.49
2018,12,28,12,45,953.5,60.5,1.7,10.5,522.5,928.31,727.56
2018,12,28,13,0,945.0,62.0,1.7,10.6,513.0,947.98,741.17
2018,12,28,13,15,938.0,61.5,1.65,10.6,496.5,962.57,750.97
2018,12,28,13,30,931.0,61.0,1.6,10.6,480.0,973.37,758.33
2018,12,28,13,45,920.0,59.5,1.55,10.55,456.0,975.19,759.8
2018,12,28,14,0,909.0,58.0,1.5,10.5,432.0,973.19,758.85
2018,12,28,14,15,892.5,56.5,1.5,10.3,402.0,962.14,752.97
2018,12,28,14,30,876.0,55.0,1.5,10.1,372.0,947.54,744.66
2018,12,28,14,45,852.0,52.5,1.45,9.9,336.0,920.78,726.88
2018,12,28,15,0,828.0,50.0,1.4,9.7,300.0,891.04,706.59
2018,12,28,15,15,791.0,47.5,1.4,9.7,260.0,855.94,681.79
2018,12,28,15,30,754.0,45.0,1.4,9.7,220.0,808.08,646.32
2018,12,28,15,45,694.5,41.0,1.3,8.05,178.0,735.42,592.9
2018,12,28,16,0,635.0,37.0,1.2,6.4,136.0,661.91,535.06
2018,12,28,16,15,532.5,31.0,1.2,5.85,96.0,548.23,438.66
2018,12,28,16,30,430.0,25.0,1.2,5.3,56.0,427.34,282.42
2018,12,28,16,45,246.5,15.5,1.2,4.7,30.5,212.42,0.0
2018,12,28,17,0,63.0,6.0,1.2,4.1,5.0,0.0,0.0
2018,12,28,17,15,31.5,3.0,1.25,4.05,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,29,7,15,43.0,5.0,1.1,3.3,6.0,0.0,0.0
2018,12,29,7,30,86.0,10.0,1.0,3.8,12.0,7.87,0.0
2018,12,29,7,45,170.5,21.5,0.9,4.25,36.0,16.43,3.06
2018,12,29,8,0,255.0,33.0,0.8,4.7,60.0,26.88,17.88
2018,12,29,8,15,298.5,43.5,0.8,5.35,88.5,33.15,24.39
2018,12,29,8,30,342.0,54.0,0.8,6.0,117.0,56.81,35.34
2018,12,29,8,45,462.5,58.0,0.8,6.65,165.0,100.06,61.71
2018,12,29,9,0,583.0,62.0,0.8,7.3,213.0,155.63,102.9
2018,12,29,9,15,640.5,64.5,0.85,7.95,253.5,209.85,149.23
2018,12,29,9,30,698.0,67.0,0.9,8.6,294.0,270.39,202.43
2018,12,29,9,45,783.0,60.0,0.95,9.2,339.0,338.11,261.04
2018,12,29,10,0,868.0,53.0,1.0,9.8,384.0,411.4,323.62
2018,12,29,10,15,881.5,54.5,1.05,10.3,411.5,469.08,373.56
2018,12,29,10,30,895.0,56.0,1.1,10.8,439.0,526.64,421.8
2018,12,29,10,45,903.5,57.5,1.15,11.25,460.0,581.01,466.07
2018,12,29,11,0,912.0,59.0,1.2,11.7,481.0,634.23,508.06
2018,12,29,11,15,917.0,60.0,1.2,11.95,494.5,683.18,545.57
2018,12,29,11,30,922.0,61.0,1.2,12.2,508.0,730.19,579.63
2018,12,29,11,45,922.5,62.0,1.2,12.4,514.0,771.68,608.09
2018,12,29,12,0,923.0,63.0,1.2,12.6,520.0,810.48,634.41
2018,12,29,12,15,919.5,63.5,1.2,12.7,518.0,842.52,656.09
2018,12,29,12,30,916.0,64.0,1.2,12.8,516.0,871.31,675.52
2018,12,29,12,45,910.0,64.5,1.2,12.85,507.0,894.56,691.31
2018,12,29,13,0,904.0,65.0,1.2,12.9,498.0,914.29,704.83
2018,12,29,13,15,896.0,64.5,1.2,12.85,481.5,927.28,714.18
2018,12,29,13,30,888.0,64.0,1.2,12.8,465.0,936.62,721.27
2018,12,29,13,45,875.5,63.0,1.2,12.75,442.0,937.33,722.7
2018,12,29,14,0,863.0,62.0,1.2,12.7,419.0,934.4,721.88
2018,12,29,14,15,844.5,60.5,1.15,12.45,389.0,921.39,713.94
2018,12,29,14,30,826.0,59.0,1.1,12.2,359.0,915.89,711.22
2018,12,29,14,45,799.0,57.0,1.05,11.95,324.0,886.96,692.03
2018,12,29,15,0,772.0,55.0,1.0,11.7,289.0,854.95,670.47
2018,12,29,15,15,733.5,51.5,1.0,11.7,250.0,807.11,637.05
2018,12,29,15,30,695.0,48.0,1.0,11.7,211.0,757.1,600.65
2018,12,29,15,45,633.5,44.0,0.95,10.2,170.5,683.36,547.1
2018,12,29,16,0,572.0,40.0,0.9,8.7,130.0,608.59,489.17
2018,12,29,16,15,420.5,33.0,1.0,8.45,88.0,465.66,372.67
2018,12,29,16,30,269.0,26.0,1.1,8.2,46.0,309.41,210.66
2018,12,29,16,45,156.0,15.5,1.15,7.95,25.0,139.09,0.0
2018,12,29,17,0,43.0,5.0,1.2,7.7,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.25,7.65,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,7,15,37.0,5.5,1.45,5.45,6.0,0.0,0.0
2018,12,30,7,30,74.0,11.0,1.5,5.8,12.0,8.65,0.0
2018,12,30,7,45,154.0,23.5,1.5,6.15,36.0,17.84,3.42
2018,12,30,8,0,234.0,36.0,1.5,6.5,60.0,27.31,18.04
2018,12,30,8,15,309.0,46.5,1.55,6.55,94.0,35.32,26.17
2018,12,30,8,30,384.0,57.0,1.6,6.6,128.0,59.94,37.26
2018,12,30,8,45,437.0,65.5,1.6,6.65,164.5,102.5,65.08
2018,12,30,9,0,490.0,74.0,1.6,6.7,201.0,149.09,101.92
2018,12,30,9,15,493.5,82.0,1.6,6.8,226.5,190.5,139.71
2018,12,30,9,30,497.0,90.0,1.6,6.9,252.0,232.16,178.78
2018,12,30,9,45,592.5,89.0,1.55,7.0,301.5,297.61,235.3
2018,12,30,10,0,688.0,88.0,1.5,7.1,351.0,373.07,299.97
2018,12,30,10,15,780.5,76.5,1.45,7.45,395.0,446.02,361.65
2018,12,30,10,30,873.0,65.0,1.4,7.8,439.0,523.6,425.74
2018,12,30,10,45,886.5,65.0,1.35,8.2,460.5,578.3,470.3
2018,12,30,11,0,900.0,65.0,1.3,8.6,482.0,632.31,512.9
2018,12,30,11,15,908.5,65.5,1.3,9.0,496.5,682.67,551.73
2018,12,30,11,30,917.0,66.0,1.3,9.4,511.0,731.39,587.5
2018,12,30,11,45,883.0,73.5,1.25,9.85,506.5,754.8,602.12
2018,12,30,12,0,849.0,81.0,1.2,10.3,502.0,780.88,618.82
2018,12,30,12,15,881.5,74.0,1.25,10.55,510.5,823.46,648.84
2018,12,30,12,30,914.0,67.0,1.3,10.8,519.0,872.69,683.1
2018,12,30,12,45,853.0,80.0,1.4,11.1,496.0,873.08,683.68
2018,12,30,13,0,792.0,93.0,1.5,11.4,473.0,857.26,673.61
2018,12,30,13,15,845.0,78.5,1.55,11.4,472.0,908.47,710.96
2018,12,30,13,30,898.0,64.0,1.6,11.4,471.0,945.8,737.7
2018,12,30,13,45,885.5,63.0,1.7,11.45,447.5,946.77,740.11
2018,12,30,14,0,873.0,62.0,1.8,11.5,424.0,944.04,740.48
2018,12,30,14,15,854.0,60.5,1.8,11.35,394.0,930.7,732.74
2018,12,30,14,30,835.0,59.0,1.8,11.2,364.0,924.86,730.31
2018,12,30,14,45,807.5,57.5,1.8,11.05,329.0,896.22,711.48
2018,12,30,15,0,780.0,56.0,1.8,10.9,294.0,864.44,690.07
2018,12,30,15,15,741.5,52.5,1.8,10.9,254.5,816.56,655.71
2018,12,30,15,30,703.0,49.0,1.8,10.9,215.0,766.44,618.25
2018,12,30,15,45,636.5,45.0,1.6,9.75,173.5,687.88,558.07
2018,12,30,16,0,570.0,41.0,1.4,8.6,132.0,608.36,493.97
2018,12,30,16,15,446.5,35.0,1.45,8.35,93.0,491.2,395.63
2018,12,30,16,30,323.0,29.0,1.5,8.1,54.0,358.47,250.93
2018,12,30,16,45,184.5,17.5,1.5,7.9,29.5,164.07,0.0
2018,12,30,17,0,46.0,6.0,1.5,7.7,5.0,0.0,0.0
2018,12,30,17,15,23.0,3.0,1.6,7.9,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,31,7,15,62.0,6.0,2.2,3.65,7.0,0.0,0.0
2018,12,31,7,30,124.0,12.0,2.2,3.8,14.0,9.44,0.0
2018,12,31,7,45,319.5,20.0,2.2,3.95,47.5,16.67,2.64
2018,12,31,8,0,515.0,28.0,2.2,4.1,81.0,25.93,17.0
2018,12,31,8,15,519.0,37.5,2.25,4.55,112.0,31.53,22.95
2018,12,31,8,30,523.0,47.0,2.3,5.0,143.0,59.07,33.89
2018,12,31,8,45,594.5,52.5,2.3,5.4,186.5,106.74,62.48
2018,12,31,9,0,666.0,58.0,2.3,5.8,230.0,163.07,106.36
2018,12,31,9,15,770.5,52.5,2.35,6.3,281.0,226.77,159.87
2018,12,31,9,30,875.0,47.0,2.4,6.8,332.0,300.02,224.17
2018,12,31,9,45,894.5,49.5,2.45,7.25,366.5,362.25,282.38
2018,12,31,10,0,914.0,52.0,2.5,7.7,401.0,425.56,340.33
2018,12,31,10,15,927.5,53.5,2.5,8.0,429.5,485.87,394.38
2018,12,31,10,30,941.0,55.0,2.5,8.3,458.0,546.01,446.52
2018,12,31,10,45,950.0,56.0,2.55,8.55,479.5,602.6,494.47
2018,12,31,11,0,959.0,57.0,2.6,8.8,501.0,658.0,540.06
2018,12,31,11,15,965.0,57.5,2.6,8.95,515.5,709.37,581.27
2018,12,31,11,30,971.0,58.0,2.6,9.1,530.0,758.76,618.7
2018,12,31,11,45,973.5,58.0,2.65,9.25,536.5,802.71,650.67
2018,12,31,12,0,976.0,58.0,2.7,9.4,543.0,843.93,680.45
2018,12,31,12,15,973.0,59.0,2.7,9.45,542.0,879.02,705.51
2018,12,31,12,30,970.0,60.0,2.7,9.5,541.0,910.73,728.12
2018,12,31,12,45,963.5,61.0,2.7,9.55,532.0,935.9,746.06
2018,12,31,13,0,957.0,62.0,2.7,9.6,523.0,957.34,761.48
2018,12,31,13,15,949.5,62.0,2.75,9.6,506.5,972.76,773.39
2018,12,31,13,30,942.0,62.0,2.8,9.6,490.0,984.37,782.81
2018,12,31,13,45,930.5,60.5,2.8,9.55,466.0,986.25,785.18
2018,12,31,14,0,919.0,59.0,2.8,9.5,442.0,984.24,785.02
2018,12,31,14,15,902.0,57.5,2.75,9.35,411.5,973.11,778.25
2018,12,31,14,30,885.0,56.0,2.7,9.2,381.0,958.37,768.92
2018,12,31,14,45,860.0,54.0,2.7,9.05,345.0,931.71,751.26
2018,12,31,15,0,835.0,52.0,2.7,8.9,309.0,902.03,730.95
2018,12,31,15,15,798.5,49.0,2.7,8.9,268.5,866.72,705.2
2018,12,31,15,30,762.0,46.0,2.7,8.9,228.0,818.68,668.55
2018,12,31,15,45,537.0,42.5,1.7,10.0,159.0,601.21,492.58
2018,12,31,16,0,312.0,39.0,0.7,11.1,90.0,384.58,314.48
2018,12,31,16,15,230.5,34.5,0.7,10.8,66.0,294.84,239.23
2018,12,31,16,30,149.0,30.0,0.7,10.5,42.0,217.85,154.21
2018,12,31,16,45,89.5,17.5,0.7,10.2,23.5,86.79,0.0
2018,12,31,17,0,30.0,5.0,0.7,9.9,5.0,3.93,0.0
2018,12,31,17,15,15.0,2.5,0.65,9.8,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
